Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,9.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.3,9.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,1,7,15,12.0,1.5,0.25,9.5,1.5,0.0,0.0
2018,1,1,7,30,24.0,3.0,0.2,9.6,3.0,0.0,0.0
2018,1,1,7,45,35.5,14.5,0.15,9.7,16.0,12.38,0.0
2018,1,1,8,0,47.0,26.0,0.1,9.8,29.0,20.69,8.54
2018,1,1,8,15,237.0,35.5,0.1,10.2,70.0,27.41,18.2
2018,1,1,8,30,427.0,45.0,0.1,10.6,111.0,36.62,27.06
2018,1,1,8,45,434.5,55.0,0.1,11.0,138.5,43.98,33.99
2018,1,1,9,0,442.0,65.0,0.1,11.4,166.0,51.1,40.56
2018,1,1,9,15,404.0,82.5,0.15,11.8,187.0,61.1,49.54
2018,1,1,9,30,366.0,100.0,0.2,12.2,208.0,72.43,59.55
2018,1,1,9,45,395.5,108.5,0.25,12.6,237.5,77.86,64.2
2018,1,1,10,0,425.0,117.0,0.3,13.0,267.0,83.23,68.75
2018,1,1,10,15,467.0,120.0,0.3,13.4,296.5,85.01,70.11
2018,1,1,10,30,509.0,123.0,0.3,13.8,326.0,86.88,71.52
2018,1,1,10,45,542.0,123.0,0.3,14.25,350.0,115.22,76.35
2018,1,1,11,0,575.0,123.0,0.3,14.7,374.0,153.86,98.86
2018,1,1,11,15,608.0,119.5,0.25,14.95,393.0,190.46,125.24
2018,1,1,11,30,641.0,116.0,0.2,15.2,412.0,229.47,156.6
2018,1,1,11,45,717.5,100.5,0.15,15.5,436.5,271.55,190.32
2018,1,1,12,0,794.0,85.0,0.1,15.8,461.0,320.88,230.59
2018,1,1,12,15,832.0,76.5,0.15,15.95,471.0,364.56,268.13
2018,1,1,12,30,870.0,68.0,0.2,16.1,481.0,409.38,306.3
2018,1,1,12,45,867.5,67.5,0.2,16.25,474.5,444.27,336.58
2018,1,1,13,0,865.0,67.0,0.2,16.4,468.0,476.73,364.3
2018,1,1,13,15,850.0,67.5,0.2,16.45,451.5,501.49,385.82
2018,1,1,13,30,835.0,68.0,0.2,16.5,435.0,525.6,406.23
2018,1,1,13,45,830.5,66.0,0.25,16.6,416.5,547.4,424.92
2018,1,1,14,0,826.0,64.0,0.3,16.7,398.0,566.26,441.14
2018,1,1,14,15,767.0,67.5,0.3,16.4,361.0,555.59,435.48
2018,1,1,14,30,708.0,71.0,0.3,16.1,324.0,539.82,425.91
2018,1,1,14,45,652.5,70.5,0.3,15.85,287.0,520.7,413.3
2018,1,1,15,0,597.0,70.0,0.3,15.6,250.0,495.2,395.36
2018,1,1,15,15,591.0,61.5,0.3,15.6,220.5,489.12,391.44
2018,1,1,15,30,585.0,53.0,0.3,15.6,191.0,480.45,384.47
2018,1,1,15,45,388.5,55.0,0.35,14.75,139.5,356.51,288.11
2018,1,1,16,0,192.0,57.0,0.4,13.9,88.0,214.87,173.84
2018,1,1,16,15,131.0,42.5,0.5,13.5,61.0,159.49,126.37
2018,1,1,16,30,70.0,28.0,0.6,13.1,34.0,101.74,68.73
2018,1,1,16,45,45.5,16.0,0.75,12.75,19.0,42.27,0.0
2018,1,1,17,0,21.0,4.0,0.9,12.4,4.0,16.36,0.0
2018,1,1,17,15,10.5,2.0,0.95,12.1,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,7,15,15.5,2.5,1.45,10.55,2.0,0.0,0.0
2018,1,2,7,30,31.0,5.0,1.5,10.7,4.0,0.0,0.0
2018,1,2,7,45,33.0,15.0,1.5,10.85,16.0,12.8,0.0
2018,1,2,8,0,35.0,25.0,1.5,11.0,28.0,19.96,7.86
2018,1,2,8,15,75.5,41.0,1.5,11.25,51.5,32.04,21.97
2018,1,2,8,30,116.0,57.0,1.5,11.5,75.0,43.15,32.58
2018,1,2,8,45,149.5,72.0,1.5,11.8,102.0,53.89,42.56
2018,1,2,9,0,183.0,87.0,1.5,12.1,129.0,64.39,52.19
2018,1,2,9,15,139.5,99.5,1.4,12.35,134.5,74.4,61.21
2018,1,2,9,30,96.0,112.0,1.3,12.6,140.0,82.65,68.53
2018,1,2,9,45,71.5,108.0,1.25,12.85,130.5,83.23,68.94
2018,1,2,10,0,47.0,104.0,1.2,13.1,121.0,81.14,66.95
2018,1,2,10,15,149.5,134.0,1.1,13.35,193.0,98.59,82.16
2018,1,2,10,30,252.0,164.0,1.0,13.6,265.0,113.76,95.16
2018,1,2,10,45,234.0,176.0,0.9,13.9,273.5,135.75,102.34
2018,1,2,11,0,216.0,188.0,0.8,14.2,282.0,161.84,120.88
2018,1,2,11,15,179.5,196.0,0.8,14.45,276.0,177.34,134.22
2018,1,2,11,30,143.0,204.0,0.8,14.7,270.0,189.1,145.55
2018,1,2,11,45,169.5,206.5,0.75,14.95,286.0,209.41,161.55
2018,1,2,12,0,196.0,209.0,0.7,15.2,302.0,231.87,179.58
2018,1,2,12,15,308.0,191.5,0.7,15.4,338.0,273.02,211.04
2018,1,2,12,30,420.0,174.0,0.7,15.6,374.0,324.67,251.5
2018,1,2,12,45,387.5,177.5,0.7,15.8,360.0,329.89,257.83
2018,1,2,13,0,355.0,181.0,0.7,16.0,346.0,337.17,265.47
2018,1,2,13,15,283.5,185.0,0.65,16.0,314.5,322.57,255.65
2018,1,2,13,30,212.0,189.0,0.6,16.0,283.0,293.91,234.29
2018,1,2,13,45,235.0,177.0,0.6,16.0,276.5,315.09,252.22
2018,1,2,14,0,258.0,165.0,0.6,16.0,270.0,327.17,262.77
2018,1,2,14,15,256.5,154.0,0.55,15.75,252.5,325.29,262.28
2018,1,2,14,30,255.0,143.0,0.5,15.5,235.0,322.12,260.76
2018,1,2,14,45,151.5,124.0,0.45,15.3,177.5,230.69,187.73
2018,1,2,15,0,48.0,105.0,0.4,15.1,120.0,135.42,109.17
2018,1,2,15,15,24.0,76.0,0.4,15.1,83.5,88.9,70.4
2018,1,2,15,30,0.0,47.0,0.4,15.1,47.0,38.88,27.59
2018,1,2,15,45,0.0,38.5,0.35,14.3,38.5,31.81,21.58
2018,1,2,16,0,0.0,30.0,0.3,13.5,30.0,24.76,15.42
2018,1,2,16,15,0.0,23.5,0.35,13.25,23.5,19.38,10.51
2018,1,2,16,30,0.0,17.0,0.4,13.0,17.0,14.01,4.77
2018,1,2,16,45,0.0,9.5,0.45,12.75,9.5,8.11,0.0
2018,1,2,17,0,0.0,2.0,0.5,12.5,2.0,1.71,0.0
2018,1,2,17,15,0.0,1.0,0.5,12.45,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,3,7,15,7.5,1.5,2.05,10.25,1.5,0.0,0.0
2018,1,3,7,30,15.0,3.0,2.0,10.3,3.0,0.0,0.0
2018,1,3,7,45,7.5,9.5,2.0,10.3,9.5,8.11,0.0
2018,1,3,8,0,0.0,16.0,2.0,10.3,16.0,13.19,3.28
2018,1,3,8,15,0.0,25.0,2.0,10.4,25.0,20.64,12.21
2018,1,3,8,30,0.0,34.0,2.0,10.5,34.0,28.1,19.38
2018,1,3,8,45,0.0,44.0,2.0,10.65,44.0,36.33,27.06
2018,1,3,9,0,0.0,54.0,2.0,10.8,54.0,44.36,34.49
2018,1,3,9,15,0.0,52.0,2.0,10.95,52.0,43.04,33.39
2018,1,3,9,30,0.0,50.0,2.0,11.1,50.0,41.36,31.89
2018,1,3,9,45,0.0,55.5,2.05,11.25,55.5,45.94,36.0
2018,1,3,10,0,0.0,61.0,2.1,11.4,61.0,50.52,40.06
2018,1,3,10,15,0.5,85.0,2.2,11.5,85.0,69.58,57.05
2018,1,3,10,30,1.0,109.0,2.3,11.6,109.0,87.44,72.81
2018,1,3,10,45,0.5,95.5,2.4,11.75,95.5,78.12,61.45
2018,1,3,11,0,0.0,82.0,2.5,11.9,82.0,67.95,52.71
2018,1,3,11,15,4.5,116.5,2.6,12.0,118.5,95.68,75.96
2018,1,3,11,30,9.0,151.0,2.7,12.1,155.0,123.9,99.4
2018,1,3,11,45,4.5,111.5,2.8,12.2,113.5,93.01,73.52
2018,1,3,12,0,0.0,72.0,2.9,12.3,72.0,59.73,45.47
2018,1,3,12,15,0.0,60.0,2.85,12.25,60.0,49.72,36.97
2018,1,3,12,30,0.0,48.0,2.8,12.2,48.0,39.73,28.46
2018,1,3,12,45,0.0,52.0,2.75,12.2,52.0,43.06,31.32
2018,1,3,13,0,0.0,56.0,2.7,12.2,56.0,46.38,34.18
2018,1,3,13,15,0.0,46.0,2.65,12.1,46.0,38.06,27.1
2018,1,3,13,30,0.0,36.0,2.6,12.0,36.0,29.75,20.01
2018,1,3,13,45,0.0,46.5,2.6,11.95,46.5,38.46,27.54
2018,1,3,14,0,0.0,57.0,2.6,11.9,57.0,47.19,35.09
2018,1,3,14,15,0.0,52.5,2.6,11.95,52.5,43.44,31.9
2018,1,3,14,30,0.0,48.0,2.6,12.0,48.0,39.69,28.71
2018,1,3,14,45,15.5,65.5,2.6,12.0,70.0,68.35,53.79
2018,1,3,15,0,31.0,83.0,2.6,12.0,92.0,98.49,79.99
2018,1,3,15,15,15.5,70.5,2.6,12.0,75.0,76.77,60.99
2018,1,3,15,30,0.0,58.0,2.6,12.0,58.0,49.31,36.92
2018,1,3,15,45,0.0,47.5,2.7,11.85,47.5,39.85,28.64
2018,1,3,16,0,0.0,37.0,2.8,11.7,37.0,30.59,20.45
2018,1,3,16,15,0.0,27.5,2.85,11.6,27.5,22.71,13.35
2018,1,3,16,30,0.0,18.0,2.9,11.5,18.0,14.84,5.6
2018,1,3,16,45,6.5,11.0,2.95,11.35,11.0,13.41,0.0
2018,1,3,17,0,13.0,4.0,3.0,11.2,4.0,11.47,0.0
2018,1,3,17,15,6.5,2.0,3.0,11.15,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,4,7,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,1,4,7,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,4,7,45,0.0,3.5,3.05,11.35,3.5,2.99,0.0
2018,1,4,8,0,0.0,7.0,3.1,11.4,7.0,5.74,0.0
2018,1,4,8,15,0.0,10.5,3.1,11.45,10.5,8.62,1.78
2018,1,4,8,30,0.0,14.0,3.1,11.5,14.0,11.51,4.56
2018,1,4,8,45,0.0,19.0,3.1,11.55,19.0,15.63,8.4
2018,1,4,9,0,0.0,24.0,3.1,11.6,24.0,19.77,12.22
2018,1,4,9,15,0.0,26.0,3.1,11.75,26.0,21.42,13.77
2018,1,4,9,30,0.0,28.0,3.1,11.9,28.0,23.08,15.28
2018,1,4,9,45,1.5,51.0,3.05,12.05,51.5,42.2,32.51
2018,1,4,10,0,3.0,74.0,3.0,12.2,75.0,61.05,49.35
2018,1,4,10,15,1.5,77.0,2.95,12.35,77.5,63.58,51.5
2018,1,4,10,30,0.0,80.0,2.9,12.5,80.0,66.07,53.6
2018,1,4,10,45,0.0,89.0,2.8,12.7,89.0,73.18,57.06
2018,1,4,11,0,0.0,98.0,2.7,12.9,98.0,80.37,63.03
2018,1,4,11,15,0.5,95.0,2.65,13.05,95.0,78.39,61.22
2018,1,4,11,30,1.0,92.0,2.6,13.2,92.0,76.31,59.36
2018,1,4,11,45,0.5,75.0,2.55,13.35,75.0,62.36,47.52
2018,1,4,12,0,0.0,58.0,2.5,13.5,58.0,48.05,35.37
2018,1,4,12,15,0.0,61.5,2.5,13.65,61.5,50.97,37.83
2018,1,4,12,30,0.0,65.0,2.5,13.8,65.0,53.89,40.28
2018,1,4,12,45,0.0,64.0,2.5,13.9,64.0,53.05,39.56
2018,1,4,13,0,0.0,63.0,2.5,14.0,63.0,52.22,38.86
2018,1,4,13,15,2.0,79.0,2.5,14.1,80.0,66.57,51.04
2018,1,4,13,30,4.0,95.0,2.5,14.2,97.0,81.51,63.69
2018,1,4,13,45,3.0,77.0,2.5,14.3,78.5,65.57,50.27
2018,1,4,14,0,2.0,59.0,2.5,14.4,60.0,50.03,37.14
2018,1,4,14,15,1.0,66.0,2.5,14.35,66.5,55.3,41.69
2018,1,4,14,30,0.0,73.0,2.5,14.3,73.0,60.72,46.35
2018,1,4,14,45,12.5,55.5,2.45,14.25,59.5,56.6,43.22
2018,1,4,15,0,25.0,38.0,2.4,14.2,46.0,48.52,36.7
2018,1,4,15,15,276.5,41.5,2.4,14.2,109.5,255.88,216.25
2018,1,4,15,30,528.0,45.0,2.4,14.2,173.0,433.32,361.99
2018,1,4,15,45,319.5,31.5,2.4,13.85,105.0,278.4,233.1
2018,1,4,16,0,111.0,18.0,2.4,13.5,37.0,110.26,89.86
2018,1,4,16,15,71.5,13.5,2.4,13.4,24.5,78.94,61.63
2018,1,4,16,30,32.0,9.0,2.4,13.3,12.0,37.37,23.66
2018,1,4,16,45,16.0,5.0,2.45,13.2,6.5,19.02,0.0
2018,1,4,17,0,0.0,1.0,2.5,13.1,1.0,0.85,0.0
2018,1,4,17,15,0.0,0.5,2.55,13.1,0.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,5,7,15,11.0,1.5,1.7,12.8,1.5,0.0,0.0
2018,1,5,7,30,22.0,3.0,1.6,12.8,3.0,0.0,0.0
2018,1,5,7,45,57.0,7.5,1.5,12.8,11.0,6.4,0.0
2018,1,5,8,0,92.0,12.0,1.4,12.8,19.0,9.34,0.63
2018,1,5,8,15,55.0,16.0,1.35,12.85,21.0,13.01,5.53
2018,1,5,8,30,18.0,20.0,1.3,12.9,23.0,16.98,9.37
2018,1,5,8,45,9.0,30.0,1.3,12.95,31.5,25.45,17.13
2018,1,5,9,0,0.0,40.0,1.3,13.0,40.0,33.05,24.09
2018,1,5,9,15,47.5,78.0,1.35,13.0,92.0,61.68,49.8
2018,1,5,9,30,95.0,116.0,1.4,13.0,144.0,85.09,70.61
2018,1,5,9,45,112.0,131.5,1.45,13.05,168.5,95.36,79.61
2018,1,5,10,0,129.0,147.0,1.5,13.1,193.0,105.38,88.32
2018,1,5,10,15,147.5,158.5,1.5,13.05,215.0,112.93,94.82
2018,1,5,10,30,166.0,170.0,1.5,13.0,237.0,120.3,101.13
2018,1,5,10,45,170.0,180.5,1.5,12.95,252.5,137.71,106.42
2018,1,5,11,0,174.0,191.0,1.5,12.9,268.0,158.73,121.0
2018,1,5,11,15,143.5,197.5,1.45,12.85,262.5,172.21,132.8
2018,1,5,11,30,113.0,204.0,1.4,12.8,257.0,182.48,142.83
2018,1,5,11,45,133.0,209.5,1.35,12.7,272.5,201.88,158.6
2018,1,5,12,0,153.0,215.0,1.3,12.6,288.0,223.09,176.15
2018,1,5,12,15,155.5,214.5,1.25,12.6,289.0,235.19,186.86
2018,1,5,12,30,158.0,214.0,1.2,12.6,290.0,247.05,197.38
2018,1,5,12,45,169.5,211.0,1.15,12.6,291.5,260.38,208.95
2018,1,5,13,0,181.0,208.0,1.1,12.6,293.0,274.05,220.78
2018,1,5,13,15,116.0,190.0,1.15,12.55,244.0,235.58,190.84
2018,1,5,13,30,51.0,172.0,1.2,12.5,195.0,182.93,148.43
2018,1,5,13,45,34.5,151.5,1.2,12.45,166.5,157.71,128.04
2018,1,5,14,0,18.0,131.0,1.2,12.4,138.0,123.78,99.92
2018,1,5,14,15,137.5,133.0,1.25,12.3,183.5,218.62,181.1
2018,1,5,14,30,257.0,135.0,1.3,12.2,229.0,314.12,260.85
2018,1,5,14,45,292.5,119.5,1.35,12.1,217.5,327.7,272.85
2018,1,5,15,0,328.0,104.0,1.4,12.0,206.0,355.15,296.14
2018,1,5,15,15,325.5,93.5,1.4,12.0,184.0,348.45,290.9
2018,1,5,15,30,323.0,83.0,1.4,12.0,162.0,340.26,284.09
2018,1,5,15,45,308.5,70.0,1.4,11.65,134.5,319.42,266.49
2018,1,5,16,0,294.0,57.0,1.4,11.3,107.0,297.13,246.55
2018,1,5,16,15,203.0,45.5,1.4,11.15,75.5,225.79,183.91
2018,1,5,16,30,112.0,34.0,1.4,11.0,44.0,141.25,105.48
2018,1,5,16,45,73.0,21.0,1.4,10.9,26.0,88.03,0.0
2018,1,5,17,0,34.0,8.0,1.4,10.8,8.0,28.01,0.0
2018,1,5,17,15,17.0,4.0,1.45,10.7,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,7,15,18.0,2.5,2.15,7.85,2.0,0.0,0.0
2018,1,6,7,30,36.0,5.0,2.2,8.1,4.0,0.0,0.0
2018,1,6,7,45,39.0,16.0,2.25,8.4,17.0,13.66,0.0
2018,1,6,8,0,42.0,27.0,2.3,8.7,30.0,21.36,8.98
2018,1,6,8,15,178.5,38.5,2.35,9.0,64.5,29.46,19.96
2018,1,6,8,30,315.0,50.0,2.4,9.3,99.0,38.28,28.55
2018,1,6,8,45,497.5,47.5,2.45,9.55,150.0,38.01,28.7
2018,1,6,9,0,680.0,45.0,2.5,9.8,201.0,39.63,30.36
2018,1,6,9,15,712.0,50.5,2.55,10.2,239.0,44.05,34.41
2018,1,6,9,30,744.0,56.0,2.6,10.6,277.0,48.4,38.32
2018,1,6,9,45,794.0,56.0,2.65,10.95,316.5,48.43,38.27
2018,1,6,10,0,844.0,56.0,2.7,11.3,356.0,54.01,43.19
2018,1,6,10,15,862.0,57.0,2.75,11.65,385.0,55.26,44.19
2018,1,6,10,30,880.0,58.0,2.8,12.0,414.0,56.46,45.13
2018,1,6,10,45,893.0,59.0,2.8,12.3,437.0,95.55,52.0
2018,1,6,11,0,906.0,60.0,2.8,12.6,460.0,146.83,80.94
2018,1,6,11,15,913.5,60.5,2.8,12.8,476.0,197.07,119.57
2018,1,6,11,30,921.0,61.0,2.8,13.0,492.0,246.74,162.87
2018,1,6,11,45,925.0,61.5,2.75,13.2,500.5,294.74,207.06
2018,1,6,12,0,929.0,62.0,2.7,13.4,509.0,341.44,250.63
2018,1,6,12,15,927.5,62.5,2.7,13.45,509.5,384.73,291.44
2018,1,6,12,30,926.0,63.0,2.7,13.5,510.0,425.87,329.8
2018,1,6,12,45,919.5,64.0,2.65,13.55,503.0,463.07,364.14
2018,1,6,13,0,913.0,65.0,2.6,13.6,496.0,497.5,395.38
2018,1,6,13,15,906.5,64.0,2.55,13.6,482.0,526.95,422.08
2018,1,6,13,30,900.0,63.0,2.5,13.6,468.0,553.37,445.75
2018,1,6,13,45,889.0,62.5,2.4,13.55,447.0,574.73,464.85
2018,1,6,14,0,878.0,62.0,2.3,13.5,426.0,592.77,480.91
2018,1,6,14,15,861.0,60.0,2.35,13.35,398.0,602.09,490.77
2018,1,6,14,30,844.0,58.0,2.4,13.2,370.0,607.85,497.61
2018,1,6,14,45,819.0,56.0,2.4,13.05,336.5,610.22,501.08
2018,1,6,15,0,794.0,54.0,2.4,12.9,303.0,604.13,497.7
2018,1,6,15,15,759.5,51.5,2.4,12.9,266.0,587.71,485.39
2018,1,6,15,30,725.0,49.0,2.4,12.9,229.0,567.94,469.54
2018,1,6,15,45,671.5,45.0,2.4,12.0,189.0,530.58,439.96
2018,1,6,16,0,618.0,41.0,2.4,11.1,149.0,490.37,406.04
2018,1,6,16,15,505.0,36.0,2.45,10.75,108.5,415.57,340.39
2018,1,6,16,30,392.0,31.0,2.5,10.4,68.0,334.04,257.67
2018,1,6,16,45,228.0,19.0,2.55,10.1,38.0,195.82,5.03
2018,1,6,17,0,64.0,7.0,2.6,9.8,8.0,45.96,0.0
2018,1,6,17,15,32.0,3.5,2.6,9.55,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,7,7,15,11.0,1.5,1.7,6.7,1.5,0.0,0.0
2018,1,7,7,30,22.0,3.0,1.7,7.1,3.0,0.0,0.0
2018,1,7,7,45,65.5,15.0,1.65,7.55,19.0,12.8,0.0
2018,1,7,8,0,109.0,27.0,1.6,8.0,35.0,21.15,8.98
2018,1,7,8,15,159.0,35.0,1.6,8.3,55.0,26.76,17.71
2018,1,7,8,30,209.0,43.0,1.6,8.6,75.0,32.63,23.62
2018,1,7,8,45,163.5,42.0,1.6,8.9,71.5,31.35,22.79
2018,1,7,9,0,118.0,41.0,1.6,9.2,68.0,32.14,23.66
2018,1,7,9,15,64.0,59.5,1.6,9.4,74.5,47.37,37.57
2018,1,7,9,30,10.0,78.0,1.6,9.6,81.0,63.26,51.93
2018,1,7,9,45,98.0,96.5,1.6,9.8,131.0,73.61,61.17
2018,1,7,10,0,186.0,115.0,1.6,10.0,181.0,82.92,69.38
2018,1,7,10,15,220.0,139.0,1.6,10.35,223.5,98.29,82.87
2018,1,7,10,30,254.0,163.0,1.6,10.7,266.0,113.17,95.76
2018,1,7,10,45,184.5,157.5,1.6,11.05,234.5,124.46,95.78
2018,1,7,11,0,115.0,152.0,1.6,11.4,203.0,127.21,97.92
2018,1,7,11,15,92.0,142.5,1.55,11.65,184.0,126.17,97.54
2018,1,7,11,30,69.0,133.0,1.5,11.9,165.0,121.91,95.07
2018,1,7,11,45,206.0,162.5,1.45,12.2,261.5,185.46,143.18
2018,1,7,12,0,343.0,192.0,1.4,12.5,358.0,264.3,204.44
2018,1,7,12,15,284.5,196.0,1.35,12.55,334.0,267.89,210.53
2018,1,7,12,30,226.0,200.0,1.3,12.6,310.0,265.98,211.64
2018,1,7,12,45,143.0,197.5,1.25,12.6,266.5,237.04,190.41
2018,1,7,13,0,60.0,195.0,1.2,12.6,223.0,199.16,160.78
2018,1,7,13,15,30.5,164.5,1.15,12.55,178.5,161.08,130.05
2018,1,7,13,30,1.0,134.0,1.1,12.5,134.0,114.34,91.38
2018,1,7,13,45,0.5,119.0,1.05,12.4,119.0,101.32,80.71
2018,1,7,14,0,0.0,104.0,1.0,12.3,104.0,88.03,69.67
2018,1,7,14,15,0.0,92.0,0.95,12.1,92.0,77.6,61.0
2018,1,7,14,30,0.0,80.0,0.9,11.9,80.0,67.04,52.16
2018,1,7,14,45,0.0,65.5,0.85,11.65,65.5,54.28,41.36
2018,1,7,15,0,0.0,51.0,0.8,11.4,51.0,42.19,31.03
2018,1,7,15,15,0.0,46.5,0.8,11.4,46.5,38.44,27.8
2018,1,7,15,30,0.0,42.0,0.8,11.4,42.0,34.71,24.52
2018,1,7,15,45,0.0,34.5,0.9,10.8,34.5,28.48,19.07
2018,1,7,16,0,0.0,27.0,1.0,10.2,27.0,22.26,13.57
2018,1,7,16,15,0.0,21.0,1.05,9.95,21.0,17.3,9.06
2018,1,7,16,30,0.0,15.0,1.1,9.7,15.0,12.35,4.27
2018,1,7,16,45,0.0,9.0,1.15,9.5,9.0,7.4,0.0
2018,1,7,17,0,0.0,3.0,1.2,9.3,3.0,2.56,0.0
2018,1,7,17,15,0.0,1.5,1.2,9.2,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,8,7,15,7.0,1.0,3.75,9.05,1.0,0.0,0.0
2018,1,8,7,30,14.0,2.0,3.8,9.1,2.0,0.0,0.0
2018,1,8,7,45,7.0,3.0,3.8,9.15,3.0,2.56,0.0
2018,1,8,8,0,0.0,4.0,3.8,9.2,4.0,3.28,0.0
2018,1,8,8,15,0.0,5.5,3.8,9.3,5.5,4.51,0.0
2018,1,8,8,30,0.0,7.0,3.8,9.4,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.0,3.75,9.5,8.0,6.57,0.29
2018,1,8,9,0,0.0,9.0,3.7,9.6,9.0,7.39,1.08
2018,1,8,9,15,0.0,10.5,3.65,9.75,10.5,8.63,2.23
2018,1,8,9,30,0.0,12.0,3.6,9.9,12.0,9.87,3.36
2018,1,8,9,45,0.0,18.5,3.6,10.0,18.5,15.24,8.26
2018,1,8,10,0,0.0,25.0,3.6,10.1,25.0,20.61,13.13
2018,1,8,10,15,0.0,29.5,3.5,10.25,29.5,24.34,16.49
2018,1,8,10,30,0.0,34.0,3.4,10.4,34.0,28.08,19.83
2018,1,8,10,45,0.0,37.5,3.3,10.55,37.5,30.99,21.23
2018,1,8,11,0,0.0,41.0,3.2,10.7,41.0,33.9,23.7
2018,1,8,11,15,0.0,47.5,3.2,10.85,47.5,39.31,28.31
2018,1,8,11,30,0.0,54.0,3.2,11.0,54.0,44.72,32.91
2018,1,8,11,45,0.0,48.5,3.25,11.15,48.5,40.15,28.94
2018,1,8,12,0,0.0,43.0,3.3,11.3,43.0,35.58,24.99
2018,1,8,12,15,0.0,40.5,3.25,11.45,40.5,33.5,23.19
2018,1,8,12,30,0.0,38.0,3.2,11.6,38.0,31.43,21.4
2018,1,8,12,45,0.0,34.0,3.2,11.7,34.0,28.11,18.54
2018,1,8,13,0,0.0,30.0,3.2,11.8,30.0,24.79,15.7
2018,1,8,13,15,0.0,31.0,3.1,11.9,31.0,25.61,16.42
2018,1,8,13,30,0.0,32.0,3.0,12.0,32.0,26.44,17.14
2018,1,8,13,45,0.0,45.5,2.9,12.05,45.5,37.64,26.79
2018,1,8,14,0,0.0,59.0,2.8,12.1,59.0,48.86,36.45
2018,1,8,14,15,0.0,47.0,2.8,12.15,47.0,38.87,27.91
2018,1,8,14,30,0.0,35.0,2.8,12.2,35.0,28.9,19.36
2018,1,8,14,45,0.0,35.0,2.75,12.2,35.0,28.89,19.39
2018,1,8,15,0,0.0,35.0,2.7,12.2,35.0,28.89,19.41
2018,1,8,15,15,14.0,46.5,2.7,12.2,50.0,49.86,37.9
2018,1,8,15,30,28.0,58.0,2.7,12.2,65.0,72.52,57.68
2018,1,8,15,45,20.0,47.5,2.7,12.1,52.0,57.13,44.07
2018,1,8,16,0,12.0,37.0,2.7,12.0,39.0,41.42,30.12
2018,1,8,16,15,9.5,30.0,2.8,12.0,31.5,33.46,22.81
2018,1,8,16,30,7.0,23.0,2.9,12.0,24.0,25.71,15.14
2018,1,8,16,45,13.0,15.5,2.95,11.95,16.0,22.44,1.48
2018,1,8,17,0,19.0,8.0,3.0,11.9,8.0,18.77,0.0
2018,1,8,17,15,9.5,4.0,3.05,11.9,4.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,9,7,15,3.5,1.5,4.15,10.8,1.5,0.0,0.0
2018,1,9,7,30,7.0,3.0,4.3,10.8,3.0,0.0,0.0
2018,1,9,7,45,10.5,14.5,4.45,10.8,15.0,12.38,0.0
2018,1,9,8,0,14.0,26.0,4.6,10.8,27.0,20.89,8.85
2018,1,9,8,15,45.0,42.0,4.6,10.85,48.5,32.66,22.57
2018,1,9,8,30,76.0,58.0,4.6,10.9,70.0,44.49,33.84
2018,1,9,8,45,117.5,73.5,4.65,10.95,98.0,55.86,44.47
2018,1,9,9,0,159.0,89.0,4.7,11.0,126.0,65.57,53.49
2018,1,9,9,15,363.5,83.0,4.65,11.25,187.0,61.06,49.55
2018,1,9,9,30,568.0,77.0,4.6,11.5,248.0,59.09,47.77
2018,1,9,9,45,410.0,107.0,4.55,11.75,238.0,76.82,63.59
2018,1,9,10,0,252.0,137.0,4.5,12.0,228.0,97.46,81.83
2018,1,9,10,15,212.0,155.5,4.5,12.25,236.0,108.26,91.19
2018,1,9,10,30,172.0,174.0,4.5,12.5,244.0,122.75,103.74
2018,1,9,10,45,166.0,184.5,4.5,12.75,255.0,139.55,108.6
2018,1,9,11,0,160.0,195.0,4.5,13.0,266.0,159.46,122.67
2018,1,9,11,15,184.5,197.0,4.55,13.05,282.0,178.02,136.37
2018,1,9,11,30,209.0,199.0,4.6,13.1,298.0,198.55,152.83
2018,1,9,11,45,259.0,199.0,4.65,13.15,324.0,226.75,175.53
2018,1,9,12,0,309.0,199.0,4.7,13.2,350.0,259.5,202.8
2018,1,9,12,15,240.5,207.5,4.75,13.2,325.0,262.01,208.46
2018,1,9,12,30,172.0,216.0,4.8,13.2,300.0,253.91,204.46
2018,1,9,12,45,172.5,213.5,4.8,13.2,297.0,263.61,213.59
2018,1,9,13,0,173.0,211.0,4.8,13.2,294.0,272.83,222.21
2018,1,9,13,15,135.0,203.5,4.8,13.2,267.0,257.57,210.62
2018,1,9,13,30,97.0,196.0,4.8,13.2,240.0,230.51,188.91
2018,1,9,13,45,59.5,173.5,4.8,13.25,200.0,193.33,158.31
2018,1,9,14,0,22.0,151.0,4.8,13.3,160.0,144.91,117.72
2018,1,9,14,15,12.5,131.5,4.8,13.25,136.5,122.44,98.95
2018,1,9,14,30,3.0,112.0,4.8,13.2,113.0,99.18,79.27
2018,1,9,14,45,4.0,106.5,4.8,13.15,108.0,96.0,76.74
2018,1,9,15,0,5.0,101.0,4.8,13.1,103.0,93.09,74.4
2018,1,9,15,15,2.5,85.5,4.8,13.1,86.5,77.35,60.92
2018,1,9,15,30,0.0,70.0,4.8,13.1,70.0,61.28,47.05
2018,1,9,15,45,0.0,56.5,4.8,12.55,56.5,48.8,36.29
2018,1,9,16,0,0.0,43.0,4.8,12.0,43.0,36.04,25.19
2018,1,9,16,15,0.0,31.5,4.8,11.7,31.5,26.03,16.33
2018,1,9,16,30,0.0,20.0,4.8,11.4,20.0,16.49,7.68
2018,1,9,16,45,9.0,13.0,4.8,11.1,13.0,16.79,1.35
2018,1,9,17,0,18.0,6.0,4.8,10.8,6.0,16.47,0.0
2018,1,9,17,15,9.0,3.0,4.85,10.65,3.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.9,10.35,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.75,9.35,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.65,9.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.45,8.95,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.15,8.65,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,10,7,15,7.0,1.0,1.65,9.0,1.0,0.0,0.0
2018,1,10,7,30,14.0,2.0,1.6,9.1,2.0,0.0,0.0
2018,1,10,7,45,7.0,3.0,1.6,9.25,3.0,2.56,0.0
2018,1,10,8,0,0.0,4.0,1.6,9.4,4.0,3.28,0.0
2018,1,10,8,15,0.0,5.0,1.7,9.55,5.0,4.1,0.0
2018,1,10,8,30,0.0,6.0,1.8,9.7,6.0,4.92,0.0
2018,1,10,8,45,0.0,8.0,1.85,9.85,8.0,6.57,0.3
2018,1,10,9,0,0.0,10.0,1.9,10.0,10.0,8.21,1.83
2018,1,10,9,15,0.0,17.5,1.95,10.2,17.5,14.4,7.5
2018,1,10,9,30,0.0,25.0,2.0,10.4,25.0,20.6,13.15
2018,1,10,9,45,0.5,52.0,2.05,10.6,52.0,43.02,33.47
2018,1,10,10,0,1.0,79.0,2.1,10.8,79.0,64.88,53.05
2018,1,10,10,15,6.0,107.0,2.1,11.0,109.5,85.78,71.58
2018,1,10,10,30,11.0,135.0,2.1,11.2,140.0,105.81,89.13
2018,1,10,10,45,14.5,147.0,2.1,11.4,153.5,116.01,93.17
2018,1,10,11,0,18.0,159.0,2.1,11.6,167.0,127.18,101.97
2018,1,10,11,15,25.5,170.5,2.1,11.8,182.5,139.17,111.39
2018,1,10,11,30,33.0,182.0,2.1,12.0,198.0,150.58,120.45
2018,1,10,11,45,34.0,189.0,2.05,12.15,205.5,160.47,128.64
2018,1,10,12,0,35.0,196.0,2.0,12.3,213.0,170.63,137.1
2018,1,10,12,15,30.0,191.0,2.0,12.45,205.5,169.33,136.28
2018,1,10,12,30,25.0,186.0,2.0,12.6,198.0,164.18,132.24
2018,1,10,12,45,26.0,184.5,2.05,12.75,197.0,165.78,133.72
2018,1,10,13,0,27.0,183.0,2.1,12.9,196.0,172.62,139.53
2018,1,10,13,15,25.0,179.0,2.1,13.0,191.0,165.38,133.72
2018,1,10,13,30,23.0,175.0,2.1,13.1,186.0,163.17,132.09
2018,1,10,13,45,13.0,151.5,2.1,13.15,157.5,138.02,111.32
2018,1,10,14,0,3.0,128.0,2.1,13.2,129.0,111.78,89.43
2018,1,10,14,15,15.5,112.5,2.05,13.15,118.5,105.98,85.02
2018,1,10,14,30,28.0,97.0,2.0,13.1,108.0,106.38,85.86
2018,1,10,14,45,155.5,88.0,1.95,13.05,139.5,202.8,169.63
2018,1,10,15,0,283.0,79.0,1.9,13.0,171.0,296.84,249.44
2018,1,10,15,15,249.5,64.5,1.9,13.0,138.5,262.33,220.7
2018,1,10,15,30,216.0,50.0,1.9,13.0,106.0,225.07,189.6
2018,1,10,15,45,167.0,37.5,1.75,12.65,76.5,177.68,149.1
2018,1,10,16,0,118.0,25.0,1.6,12.3,47.0,127.75,105.68
2018,1,10,16,15,158.0,23.0,1.6,12.1,44.5,155.39,127.93
2018,1,10,16,30,198.0,21.0,1.6,11.9,42.0,193.69,153.5
2018,1,10,16,45,112.0,12.5,1.55,11.7,23.5,115.83,51.99
2018,1,10,17,0,26.0,4.0,1.5,11.5,5.0,19.87,0.0
2018,1,10,17,15,13.0,2.0,1.5,11.45,2.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,11,7,15,9.0,1.5,0.85,9.6,1.5,0.0,0.0
2018,1,11,7,30,18.0,3.0,0.9,9.8,3.0,0.0,0.0
2018,1,11,7,45,9.0,9.5,0.95,10.05,9.5,8.11,0.0
2018,1,11,8,0,0.0,16.0,1.0,10.3,16.0,13.19,3.77
2018,1,11,8,15,0.0,25.0,1.1,10.5,25.0,20.64,12.31
2018,1,11,8,30,0.0,34.0,1.2,10.7,34.0,28.1,19.43
2018,1,11,8,45,0.0,44.5,1.3,10.95,44.5,36.78,27.49
2018,1,11,9,0,0.0,55.0,1.4,11.2,55.0,45.19,35.22
2018,1,11,9,15,0.5,77.0,1.45,11.35,77.0,61.87,50.29
2018,1,11,9,30,1.0,99.0,1.5,11.5,99.0,78.06,64.76
2018,1,11,9,45,1.5,102.5,1.5,11.65,103.0,81.34,67.59
2018,1,11,10,0,2.0,106.0,1.5,11.8,107.0,84.49,70.26
2018,1,11,10,15,1.0,91.5,1.45,11.95,92.0,74.53,61.27
2018,1,11,10,30,0.0,77.0,1.4,12.1,77.0,63.86,51.67
2018,1,11,10,45,0.0,76.5,1.4,12.2,76.5,63.48,48.88
2018,1,11,11,0,0.0,76.0,1.4,12.3,76.0,63.06,48.44
2018,1,11,11,15,9.0,114.0,1.35,12.4,118.5,94.54,74.56
2018,1,11,11,30,18.0,152.0,1.3,12.5,161.0,126.57,100.83
2018,1,11,11,45,39.5,177.0,1.3,12.55,196.5,152.86,121.79
2018,1,11,12,0,61.0,202.0,1.3,12.6,232.0,183.13,146.2
2018,1,11,12,15,33.5,181.5,1.3,12.7,198.0,162.8,130.38
2018,1,11,12,30,6.0,161.0,1.3,12.8,164.0,136.01,108.9
2018,1,11,12,45,5.0,159.0,1.3,12.9,161.5,135.06,108.22
2018,1,11,13,0,4.0,157.0,1.3,13.0,159.0,134.0,107.39
2018,1,11,13,15,6.0,157.5,1.25,13.0,160.5,136.6,109.65
2018,1,11,13,30,8.0,158.0,1.2,13.0,162.0,139.51,112.19
2018,1,11,13,45,8.5,152.5,1.2,13.0,156.5,136.33,109.72
2018,1,11,14,0,9.0,147.0,1.2,13.0,151.0,133.19,107.31
2018,1,11,14,15,119.5,125.5,1.15,12.9,171.5,199.54,164.58
2018,1,11,14,30,230.0,104.0,1.1,12.8,192.0,262.6,218.39
2018,1,11,14,45,144.5,98.5,1.1,12.7,152.0,208.08,172.71
2018,1,11,15,0,59.0,93.0,1.1,12.6,112.0,127.23,104.3
2018,1,11,15,15,56.0,79.5,1.1,12.6,96.0,113.05,92.63
2018,1,11,15,30,53.0,66.0,1.1,12.6,80.0,109.01,89.16
