Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,45,80.0,52.5,1.05,12.3,69.5,113.52,93.55
2018,1,11,16,0,107.0,39.0,1.0,12.0,59.0,128.37,106.1
2018,1,11,16,15,53.5,27.0,0.95,11.85,37.0,67.41,52.66
2018,1,11,16,30,0.0,15.0,0.9,11.7,15.0,12.34,4.47
2018,1,11,16,45,0.5,8.5,0.9,11.55,8.5,7.31,0.0
2018,1,11,17,0,1.0,2.0,0.9,11.4,2.0,2.34,0.0
2018,1,11,17,15,0.5,1.0,0.9,11.35,1.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,12,7,15,4.0,0.5,1.9,9.5,0.5,0.0,0.0
2018,1,12,7,30,8.0,1.0,1.9,9.8,1.0,0.0,0.0
2018,1,12,7,45,97.5,11.0,1.85,10.1,18.0,9.39,0.0
2018,1,12,8,0,187.0,21.0,1.8,10.4,35.0,16.94,6.58
2018,1,12,8,15,331.5,29.0,1.85,10.6,74.0,23.39,14.69
2018,1,12,8,30,476.0,37.0,1.9,10.8,113.0,29.93,21.03
2018,1,12,8,45,595.0,41.0,1.95,11.0,163.0,36.09,26.85
2018,1,12,9,0,714.0,45.0,2.0,11.2,213.0,39.79,30.35
2018,1,12,9,15,749.5,48.0,1.95,11.4,251.5,42.18,32.57
2018,1,12,9,30,785.0,51.0,1.9,11.6,290.0,44.59,34.75
2018,1,12,9,45,809.0,54.0,1.85,11.85,325.0,46.91,36.77
2018,1,12,10,0,833.0,57.0,1.8,12.1,360.0,54.72,43.69
2018,1,12,10,15,850.5,58.5,1.75,12.4,389.5,56.31,44.98
2018,1,12,10,30,868.0,60.0,1.7,12.7,419.0,57.85,46.22
2018,1,12,10,45,879.5,61.0,1.65,13.0,442.0,95.34,52.42
2018,1,12,11,0,891.0,62.0,1.6,13.3,465.0,146.23,80.71
2018,1,12,11,15,898.5,63.0,1.6,13.5,481.5,196.62,119.07
2018,1,12,11,30,906.0,64.0,1.6,13.7,498.0,246.53,162.08
2018,1,12,11,45,910.0,64.5,1.6,13.95,507.5,294.41,205.59
2018,1,12,12,0,914.0,65.0,1.6,14.2,517.0,341.04,248.47
2018,1,12,12,15,914.0,65.5,1.6,14.3,518.5,384.83,288.91
2018,1,12,12,30,914.0,66.0,1.6,14.4,520.0,426.63,326.98
2018,1,12,12,45,911.0,66.5,1.65,14.55,514.5,465.01,361.63
2018,1,12,13,0,908.0,67.0,1.7,14.7,509.0,500.88,393.49
2018,1,12,13,15,902.0,66.0,1.7,14.7,495.5,531.04,420.3
2018,1,12,13,30,896.0,65.0,1.7,14.7,482.0,558.2,444.21
2018,1,12,13,45,886.5,64.0,1.7,14.75,461.5,580.32,463.7
2018,1,12,14,0,877.0,63.0,1.7,14.8,441.0,599.15,480.3
2018,1,12,14,15,862.5,62.0,1.7,14.7,414.5,611.64,492.04
2018,1,12,14,30,848.0,61.0,1.7,14.6,388.0,625.58,504.47
2018,1,12,14,45,827.0,59.0,1.65,14.45,355.5,626.18,506.41
2018,1,12,15,0,806.0,57.0,1.6,14.3,323.0,623.2,505.35
2018,1,12,15,15,774.5,54.0,1.6,14.3,285.5,608.48,494.95
2018,1,12,15,30,743.0,51.0,1.6,14.3,248.0,590.37,481.09
2018,1,12,15,45,694.5,47.0,1.65,13.55,207.5,556.34,455.39
2018,1,12,16,0,646.0,43.0,1.7,12.8,167.0,519.43,425.71
2018,1,12,16,15,548.5,37.5,1.8,12.4,125.0,445.35,363.96
2018,1,12,16,30,451.0,32.0,1.9,12.0,83.0,379.51,302.4
2018,1,12,16,45,304.0,23.0,1.95,11.6,51.0,261.47,153.5
2018,1,12,17,0,157.0,14.0,2.0,11.2,19.0,112.01,0.0
2018,1,12,17,15,78.5,7.0,2.0,10.9,9.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,13,7,15,17.5,2.0,1.2,8.9,2.0,0.0,0.0
2018,1,13,7,30,35.0,4.0,1.2,9.4,4.0,3.41,0.0
2018,1,13,7,45,91.0,17.0,1.25,9.9,22.5,14.51,0.0
2018,1,13,8,0,147.0,30.0,1.3,10.4,41.0,23.17,11.3
2018,1,13,8,15,225.0,41.0,1.3,10.8,71.0,31.46,21.71
2018,1,13,8,30,303.0,52.0,1.3,11.2,101.0,39.66,29.65
2018,1,13,8,45,346.5,63.5,1.25,11.6,134.0,47.94,37.39
2018,1,13,9,0,390.0,75.0,1.2,12.0,167.0,56.04,44.83
2018,1,13,9,15,419.0,84.5,1.2,12.4,199.0,62.47,50.62
2018,1,13,9,30,448.0,94.0,1.2,12.8,231.0,68.78,56.17
2018,1,13,9,45,469.5,103.0,1.15,13.2,261.0,74.55,61.16
2018,1,13,10,0,491.0,112.0,1.1,13.6,291.0,80.22,65.98
2018,1,13,10,15,524.5,115.0,1.05,14.0,320.5,81.97,67.31
2018,1,13,10,30,558.0,118.0,1.0,14.4,350.0,85.17,69.89
2018,1,13,10,45,598.0,115.0,0.95,14.8,376.0,110.17,71.63
2018,1,13,11,0,638.0,112.0,0.9,15.2,402.0,148.53,92.19
2018,1,13,11,15,664.5,110.5,0.95,15.55,422.0,189.39,122.14
2018,1,13,11,30,691.0,109.0,1.0,15.9,442.0,232.03,157.21
2018,1,13,11,45,652.0,122.0,1.0,16.25,440.5,271.37,193.52
2018,1,13,12,0,613.0,135.0,1.0,16.6,439.0,306.31,226.03
2018,1,13,12,15,678.0,118.5,1.05,16.7,456.0,347.69,261.05
2018,1,13,12,30,743.0,102.0,1.1,16.8,473.0,392.23,298.7
2018,1,13,12,45,696.0,112.5,1.1,16.95,457.0,416.46,321.41
2018,1,13,13,0,649.0,123.0,1.1,17.1,441.0,435.51,339.26
2018,1,13,13,15,657.0,117.0,1.1,17.05,431.5,461.65,362.0
2018,1,13,13,30,665.0,111.0,1.1,17.0,422.0,486.06,383.01
2018,1,13,13,45,710.5,95.0,1.1,16.95,414.5,519.4,410.64
2018,1,13,14,0,756.0,79.0,1.1,16.9,407.0,550.33,436.24
2018,1,13,14,15,785.5,70.0,1.05,16.7,392.5,579.2,459.72
2018,1,13,14,30,815.0,61.0,1.0,16.5,378.0,606.0,481.36
2018,1,13,14,45,742.5,64.5,1.0,16.3,335.0,579.09,462.73
2018,1,13,15,0,670.0,68.0,1.0,16.1,292.0,550.57,442.63
2018,1,13,15,15,656.0,62.0,1.0,16.1,260.0,543.39,438.28
2018,1,13,15,30,642.0,56.0,1.0,16.1,228.0,533.42,430.91
2018,1,13,15,45,576.0,52.5,0.9,15.15,188.5,488.77,396.5
2018,1,13,16,0,510.0,49.0,0.8,14.2,149.0,441.84,358.87
2018,1,13,16,15,402.5,43.0,0.8,13.75,110.0,362.05,293.22
2018,1,13,16,30,295.0,37.0,0.8,13.3,71.0,281.69,223.16
2018,1,13,16,45,219.5,25.5,0.85,12.9,45.0,210.8,130.85
2018,1,13,17,0,144.0,14.0,0.9,12.5,19.0,104.06,0.0
2018,1,13,17,15,72.0,7.0,0.9,12.35,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,1,14,7,15,15.0,2.0,2.95,8.7,2.0,0.0,0.0
2018,1,14,7,30,30.0,4.0,2.9,8.9,4.0,3.41,0.0
2018,1,14,7,45,40.5,14.5,2.85,9.1,16.5,12.38,0.0
2018,1,14,8,0,51.0,25.0,2.8,9.3,29.0,20.13,9.31
2018,1,14,8,15,47.5,42.0,2.75,9.6,47.5,32.81,23.01
2018,1,14,8,30,44.0,59.0,2.7,9.9,66.0,45.85,35.3
2018,1,14,8,45,66.5,76.0,2.7,10.25,90.0,57.32,45.98
2018,1,14,9,0,89.0,93.0,2.7,10.6,114.0,69.24,56.9
2018,1,14,9,15,179.0,104.5,2.7,10.95,156.5,76.07,63.09
2018,1,14,9,30,269.0,116.0,2.7,11.3,199.0,84.35,70.43
2018,1,14,9,45,286.5,123.0,2.7,11.7,220.5,89.06,74.46
2018,1,14,10,0,304.0,130.0,2.7,12.1,242.0,93.65,78.32
2018,1,14,10,15,218.0,154.0,2.7,12.3,237.5,107.39,90.27
2018,1,14,10,30,132.0,178.0,2.7,12.5,233.0,124.76,105.29
2018,1,14,10,45,187.0,185.0,2.7,12.75,267.5,141.17,109.12
2018,1,14,11,0,242.0,192.0,2.7,13.0,302.0,163.65,122.34
2018,1,14,11,15,296.5,192.5,2.65,13.15,332.5,191.04,141.56
2018,1,14,11,30,351.0,193.0,2.6,13.3,363.0,223.38,166.57
2018,1,14,11,45,351.5,196.5,2.6,13.45,369.5,248.81,189.18
2018,1,14,12,0,352.0,200.0,2.6,13.6,376.0,273.74,211.65
2018,1,14,12,15,310.0,201.5,2.6,13.65,357.0,281.65,221.3
2018,1,14,12,30,268.0,203.0,2.6,13.7,338.0,285.21,226.82
2018,1,14,12,45,164.5,204.5,2.55,13.8,287.0,252.48,202.78
2018,1,14,13,0,61.0,206.0,2.5,13.9,236.0,209.11,168.65
2018,1,14,13,15,41.0,185.5,2.5,13.85,205.5,185.38,149.75
2018,1,14,13,30,21.0,165.0,2.5,13.8,175.0,152.66,123.01
2018,1,14,13,45,19.5,154.0,2.5,13.8,163.0,143.72,115.87
2018,1,14,14,0,18.0,143.0,2.5,13.8,151.0,134.44,108.38
2018,1,14,14,15,48.0,143.0,2.5,13.6,162.5,163.38,133.42
2018,1,14,14,30,78.0,143.0,2.5,13.4,174.0,186.74,153.83
2018,1,14,14,45,105.0,135.5,2.55,13.25,173.0,213.12,176.71
2018,1,14,15,0,132.0,128.0,2.6,13.1,172.0,228.7,190.65
2018,1,14,15,15,129.5,112.0,2.6,13.1,151.5,213.84,178.6
2018,1,14,15,30,127.0,96.0,2.6,13.1,131.0,197.92,165.45
2018,1,14,15,45,71.0,78.5,2.45,12.55,97.5,142.15,117.43
2018,1,14,16,0,15.0,61.0,2.3,12.0,64.0,73.44,57.6
2018,1,14,16,15,8.0,47.0,2.15,11.75,48.5,48.59,35.84
2018,1,14,16,30,1.0,33.0,2.0,11.5,33.0,30.19,19.42
2018,1,14,16,45,11.5,21.5,1.9,11.25,22.0,29.61,14.92
2018,1,14,17,0,22.0,10.0,1.8,11.0,11.0,22.66,0.0
2018,1,14,17,15,11.0,5.0,1.75,10.8,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,15,7,15,17.5,2.5,2.7,9.15,2.5,0.0,0.0
2018,1,15,7,30,35.0,5.0,2.8,9.3,5.0,4.27,0.0
2018,1,15,7,45,103.0,17.0,2.85,9.45,24.0,14.51,0.0
2018,1,15,8,0,171.0,29.0,2.9,9.6,43.0,22.45,11.24
2018,1,15,8,15,209.5,43.0,2.9,9.9,70.0,32.89,23.08
2018,1,15,8,30,248.0,57.0,2.9,10.2,97.0,43.06,32.8
2018,1,15,8,45,317.0,66.5,2.9,10.45,133.0,49.91,39.32
2018,1,15,9,0,386.0,76.0,2.9,10.7,169.0,56.69,45.63
2018,1,15,9,15,498.0,74.0,2.85,10.95,215.0,57.05,46.02
2018,1,15,9,30,610.0,72.0,2.8,11.2,261.0,55.26,44.39
2018,1,15,9,45,449.5,107.5,2.8,11.45,255.5,77.33,64.1
2018,1,15,10,0,289.0,143.0,2.8,11.7,250.0,101.54,85.46
2018,1,15,10,15,333.0,148.5,2.75,11.8,281.0,105.37,88.64
2018,1,15,10,30,377.0,154.0,2.7,11.9,312.0,104.96,88.1
2018,1,15,10,45,262.5,177.5,2.7,12.0,290.5,136.79,103.73
2018,1,15,11,0,148.0,201.0,2.7,12.1,269.0,162.21,125.47
2018,1,15,11,15,120.0,206.5,2.65,12.15,263.0,174.4,136.19
2018,1,15,11,30,92.0,212.0,2.6,12.2,257.0,184.23,145.7
2018,1,15,11,45,98.0,217.5,2.6,12.25,266.0,198.09,157.36
2018,1,15,12,0,104.0,223.0,2.6,12.3,275.0,212.48,169.61
2018,1,15,12,15,66.0,207.5,2.55,12.3,240.5,195.16,156.87
2018,1,15,12,30,28.0,192.0,2.5,12.3,206.0,173.19,139.76
2018,1,15,12,45,18.5,178.0,2.45,12.35,187.0,156.91,126.59
2018,1,15,13,0,9.0,164.0,2.4,12.4,168.0,142.26,114.6
2018,1,15,13,15,9.5,148.0,2.4,12.4,152.5,129.83,104.41
2018,1,15,13,30,10.0,132.0,2.4,12.4,137.0,117.04,93.89
2018,1,15,13,45,12.0,123.5,2.4,12.4,129.0,111.55,89.49
2018,1,15,14,0,14.0,115.0,2.4,12.4,121.0,106.02,85.05
2018,1,15,14,15,37.5,118.0,2.3,12.35,133.0,131.1,106.86
2018,1,15,14,30,61.0,121.0,2.2,12.3,145.0,152.03,125.17
2018,1,15,14,45,33.5,100.0,2.15,12.25,113.0,114.93,93.58
2018,1,15,15,0,6.0,79.0,2.1,12.2,81.0,70.87,55.6
2018,1,15,15,15,50.5,93.0,2.1,12.2,107.0,124.54,102.63
2018,1,15,15,30,95.0,107.0,2.1,12.2,133.0,190.84,159.31
2018,1,15,15,45,93.0,92.5,1.9,11.95,114.5,177.16,147.46
2018,1,15,16,0,91.0,78.0,1.7,11.7,96.0,163.04,135.0
2018,1,15,16,15,71.5,61.0,1.6,11.5,73.0,132.29,107.68
2018,1,15,16,30,52.0,44.0,1.5,11.3,50.0,100.48,78.72
2018,1,15,16,45,37.5,28.5,1.4,11.1,32.0,71.44,46.02
2018,1,15,17,0,23.0,13.0,1.3,10.9,14.0,25.92,0.0
2018,1,15,17,15,11.5,6.5,1.3,10.95,7.0,5.55,0.0
2018,1,15,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,16,7,15,1.5,1.0,1.1,9.5,1.0,0.0,0.0
2018,1,16,7,30,3.0,2.0,1.0,9.7,2.0,1.71,0.0
2018,1,16,7,45,1.5,7.5,0.9,9.9,7.5,6.4,0.0
2018,1,16,8,0,0.0,13.0,0.8,10.1,13.0,10.7,2.52
2018,1,16,8,15,0.0,19.5,0.8,10.3,19.5,16.06,8.44
2018,1,16,8,30,0.0,26.0,0.8,10.5,26.0,21.44,13.58
2018,1,16,8,45,0.0,31.5,0.8,10.7,31.5,25.99,17.88
2018,1,16,9,0,0.0,37.0,0.8,10.9,37.0,30.55,22.12
2018,1,16,9,15,0.0,51.5,0.85,11.1,51.5,42.61,33.07
2018,1,16,9,30,0.0,66.0,0.9,11.3,66.0,54.48,43.72
2018,1,16,9,45,7.5,95.5,0.9,11.45,98.5,76.69,63.5
2018,1,16,10,0,15.0,125.0,0.9,11.6,131.0,97.93,82.15
2018,1,16,10,15,26.5,138.5,0.95,11.75,149.5,104.08,87.34
2018,1,16,10,30,38.0,152.0,1.0,11.9,168.0,113.18,95.12
2018,1,16,10,45,42.0,163.5,1.1,12.05,182.0,124.63,99.14
2018,1,16,11,0,46.0,175.0,1.2,12.2,196.0,137.92,109.19
2018,1,16,11,15,25.0,151.0,1.1,12.3,162.5,123.2,97.56
2018,1,16,11,30,4.0,127.0,1.0,12.4,129.0,104.6,82.91
2018,1,16,11,45,19.5,150.0,0.95,12.5,160.0,127.36,101.28
2018,1,16,12,0,35.0,173.0,0.9,12.6,191.0,152.67,121.71
2018,1,16,12,15,43.5,182.0,0.85,12.7,204.0,166.69,133.1
2018,1,16,12,30,52.0,191.0,0.8,12.8,217.0,181.81,145.49
2018,1,16,12,45,69.0,199.0,0.8,12.9,233.5,200.91,161.13
2018,1,16,13,0,86.0,207.0,0.8,13.0,250.0,221.79,178.28
2018,1,16,13,15,73.5,201.0,0.8,13.0,237.0,216.27,174.24
2018,1,16,13,30,61.0,195.0,0.8,13.0,224.0,209.56,169.24
2018,1,16,13,45,47.0,172.0,0.8,13.05,194.0,184.0,148.79
2018,1,16,14,0,33.0,149.0,0.8,13.1,164.0,156.59,126.59
2018,1,16,14,15,17.0,124.5,0.75,13.0,132.0,117.88,94.61
2018,1,16,14,30,1.0,100.0,0.7,12.9,100.0,85.78,67.65
2018,1,16,14,45,37.0,96.5,0.65,12.75,109.0,113.49,92.15
2018,1,16,15,0,73.0,93.0,0.6,12.6,118.0,147.39,121.57
2018,1,16,15,15,51.0,93.5,0.6,12.6,110.0,125.32,102.59
2018,1,16,15,30,29.0,94.0,0.6,12.6,102.0,115.33,93.68
2018,1,16,15,45,16.5,74.5,0.55,12.1,79.0,79.01,62.68
2018,1,16,16,0,4.0,55.0,0.5,11.6,56.0,51.03,38.39
2018,1,16,16,15,2.5,42.5,0.5,11.4,43.0,38.41,27.26
2018,1,16,16,30,1.0,30.0,0.5,11.2,30.0,25.47,15.74
2018,1,16,16,45,3.0,19.0,0.55,11.0,19.0,17.67,7.51
2018,1,16,17,0,5.0,8.0,0.6,10.8,8.0,10.07,0.0
2018,1,16,17,15,2.5,4.0,0.65,10.75,4.0,5.0,0.0
2018,1,16,17,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,17,7,15,10.5,1.5,1.7,8.8,1.5,0.0,0.0
2018,1,17,7,30,21.0,3.0,1.7,9.2,3.0,2.56,0.0
2018,1,17,7,45,39.0,16.5,1.65,9.6,19.0,14.08,0.0
2018,1,17,8,0,57.0,30.0,1.6,10.0,35.0,23.69,12.64
2018,1,17,8,15,90.5,45.5,1.65,10.35,58.5,35.41,25.33
2018,1,17,8,30,124.0,61.0,1.7,10.7,82.0,46.06,35.45
2018,1,17,8,45,147.5,77.5,1.8,11.05,109.0,57.68,46.22
2018,1,17,9,0,171.0,94.0,1.9,11.4,136.0,69.01,56.55
2018,1,17,9,15,156.0,106.5,1.95,11.8,149.5,79.33,65.79
2018,1,17,9,30,141.0,119.0,2.0,12.2,163.0,87.8,73.23
2018,1,17,9,45,77.5,125.5,2.05,12.55,150.0,94.84,79.29
2018,1,17,10,0,14.0,132.0,2.1,12.9,137.0,102.65,85.96
2018,1,17,10,15,43.0,151.0,2.15,13.1,169.0,111.87,93.84
2018,1,17,10,30,72.0,170.0,2.2,13.3,201.0,124.22,104.39
2018,1,17,10,45,140.0,185.0,2.2,13.5,248.5,139.12,108.13
2018,1,17,11,0,208.0,200.0,2.2,13.7,296.0,168.32,127.07
2018,1,17,11,15,315.5,191.0,2.15,13.75,343.0,193.5,142.17
2018,1,17,11,30,423.0,182.0,2.1,13.8,390.0,231.03,169.29
2018,1,17,11,45,495.0,167.0,2.05,13.9,415.0,265.34,196.97
2018,1,17,12,0,567.0,152.0,2.0,14.0,440.0,304.76,229.95
2018,1,17,12,15,490.5,172.5,1.95,13.95,422.0,325.99,252.16
2018,1,17,12,30,414.0,193.0,1.9,13.9,404.0,340.07,267.41
2018,1,17,12,45,326.0,204.0,1.85,13.85,369.0,328.52,261.41
2018,1,17,13,0,238.0,215.0,1.8,13.8,334.0,314.68,252.46
2018,1,17,13,15,249.5,208.5,1.8,13.7,330.5,328.9,265.28
2018,1,17,13,30,261.0,202.0,1.8,13.6,327.0,342.89,277.76
2018,1,17,13,45,279.0,192.5,1.75,13.55,321.5,357.26,290.46
2018,1,17,14,0,297.0,183.0,1.7,13.5,316.0,371.37,302.94
2018,1,17,14,15,270.5,174.5,1.65,13.35,290.0,358.37,293.5
2018,1,17,14,30,244.0,166.0,1.6,13.2,264.0,343.11,282.15
2018,1,17,14,45,181.0,154.5,1.6,13.1,224.0,285.46,235.96
2018,1,17,15,0,118.0,143.0,1.6,13.0,184.0,237.55,196.6
2018,1,17,15,15,129.0,124.5,1.6,13.0,164.5,229.27,190.69
2018,1,17,15,30,140.0,106.0,1.6,13.0,145.0,219.93,183.51
2018,1,17,15,45,159.0,92.5,1.65,12.5,130.5,235.67,197.05
2018,1,17,16,0,178.0,79.0,1.7,12.0,116.0,237.1,198.15
2018,1,17,16,15,149.0,63.0,1.75,11.75,89.0,200.76,166.13
2018,1,17,16,30,120.0,47.0,1.8,11.5,62.0,163.71,132.34
2018,1,17,16,45,80.5,31.0,1.85,11.3,39.5,118.63,85.0
2018,1,17,17,0,41.0,15.0,1.9,11.1,17.0,55.7,0.0
2018,1,17,17,15,20.5,7.5,2.0,10.95,8.5,19.43,0.0
2018,1,17,17,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,0.95,11.2,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,1.0,11.2,2.0,1.71,0.0
2018,1,18,7,45,0.0,8.5,1.05,11.25,8.5,7.26,0.0
2018,1,18,8,0,0.0,15.0,1.1,11.3,15.0,12.35,3.98
2018,1,18,8,15,0.0,22.0,1.15,11.3,22.0,18.14,10.23
2018,1,18,8,30,0.0,29.0,1.2,11.3,29.0,23.93,15.75
2018,1,18,8,45,0.0,36.0,1.3,11.35,36.0,29.73,21.18
2018,1,18,9,0,0.0,43.0,1.4,11.4,43.0,35.54,26.55
2018,1,18,9,15,0.0,38.0,1.5,11.45,38.0,31.37,22.84
2018,1,18,9,30,0.0,33.0,1.6,11.5,33.0,27.23,19.08
2018,1,18,9,45,0.0,27.0,1.7,11.6,27.0,22.27,14.56
2018,1,18,10,0,0.0,21.0,1.8,11.7,21.0,17.31,10.04
2018,1,18,10,15,0.0,22.0,1.85,11.75,22.0,18.14,10.77
2018,1,18,10,30,0.0,23.0,1.9,11.8,23.0,18.98,11.49
2018,1,18,10,45,0.0,23.0,2.0,11.85,23.0,18.98,10.75
2018,1,18,11,0,0.0,23.0,2.1,11.9,23.0,18.99,10.73
2018,1,18,11,15,0.0,36.5,2.15,11.95,36.5,30.18,20.32
2018,1,18,11,30,0.0,50.0,2.2,12.0,50.0,41.4,29.89
2018,1,18,11,45,0.0,70.5,2.25,12.05,70.5,58.49,44.41
2018,1,18,12,0,0.0,91.0,2.3,12.1,91.0,75.54,58.81
2018,1,18,12,15,0.0,78.5,2.35,12.05,78.5,65.18,50.02
2018,1,18,12,30,0.0,66.0,2.4,12.0,66.0,54.74,41.17
2018,1,18,12,45,0.0,91.0,2.4,11.95,91.0,75.63,58.92
2018,1,18,13,0,0.0,116.0,2.4,11.9,116.0,96.82,76.82
2018,1,18,13,15,1.0,116.5,2.4,11.75,117.0,98.04,77.94
2018,1,18,13,30,2.0,117.0,2.4,11.6,118.0,99.4,79.22
2018,1,18,13,45,1.0,95.5,2.4,11.5,96.0,80.36,63.22
2018,1,18,14,0,0.0,74.0,2.4,11.4,74.0,61.39,47.17
2018,1,18,14,15,7.0,88.0,2.45,11.25,91.0,77.97,61.62
2018,1,18,14,30,14.0,102.0,2.5,11.1,108.0,95.93,77.25
2018,1,18,14,45,18.5,98.0,2.5,11.0,105.0,102.69,83.31
2018,1,18,15,0,23.0,94.0,2.5,10.9,102.0,103.62,84.41
2018,1,18,15,15,34.5,81.5,2.5,10.9,92.0,100.15,81.9
2018,1,18,15,30,46.0,69.0,2.5,10.9,82.0,96.47,79.14
2018,1,18,15,45,27.0,48.5,2.55,10.5,56.0,62.31,49.25
2018,1,18,16,0,8.0,28.0,2.6,10.1,30.0,29.24,19.99
2018,1,18,16,15,4.5,22.0,2.6,9.95,23.0,21.22,12.76
2018,1,18,16,30,1.0,16.0,2.6,9.8,16.0,13.84,6.08
2018,1,18,16,45,9.5,11.0,2.6,9.65,11.5,15.63,6.74
2018,1,18,17,0,18.0,6.0,2.6,9.5,7.0,22.65,0.0
2018,1,18,17,15,9.0,3.0,2.55,9.4,3.5,8.3,0.0
2018,1,18,17,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,19,7,15,15.0,3.0,1.85,6.55,3.0,0.0,0.0
2018,1,19,7,30,30.0,6.0,1.8,6.9,6.0,5.12,0.0
2018,1,19,7,45,88.0,16.5,1.75,7.25,23.0,14.08,0.0
2018,1,19,8,0,146.0,27.0,1.7,7.6,40.0,20.84,10.99
2018,1,19,8,15,218.0,38.5,1.7,7.85,69.5,29.51,20.49
2018,1,19,8,30,290.0,50.0,1.7,8.1,99.0,38.06,28.71
2018,1,19,8,45,433.0,57.5,1.75,8.3,153.0,45.47,35.74
2018,1,19,9,0,576.0,65.0,1.8,8.5,207.0,51.35,41.25
2018,1,19,9,15,643.0,67.5,1.75,8.65,251.0,52.8,42.62
2018,1,19,9,30,710.0,70.0,1.7,8.8,295.0,54.43,44.08
2018,1,19,9,45,733.0,74.0,1.7,9.0,329.5,56.88,46.22
2018,1,19,10,0,756.0,78.0,1.7,9.2,364.0,64.69,53.16
2018,1,19,10,15,783.0,78.5,1.75,9.35,395.5,64.66,52.99
2018,1,19,10,30,810.0,79.0,1.8,9.5,427.0,64.75,52.96
2018,1,19,10,45,820.5,81.5,1.8,9.65,450.5,104.13,61.0
2018,1,19,11,0,831.0,84.0,1.8,9.8,474.0,154.7,90.9
2018,1,19,11,15,808.0,91.5,1.85,9.85,481.5,204.23,131.04
2018,1,19,11,30,785.0,99.0,1.9,9.9,489.0,250.61,173.02
2018,1,19,11,45,539.5,114.0,1.9,10.0,384.5,238.15,176.11
2018,1,19,12,0,294.0,129.0,1.9,10.1,280.0,202.56,157.45
2018,1,19,12,15,288.5,143.0,2.0,10.1,291.5,226.91,179.97
2018,1,19,12,30,283.0,157.0,2.1,10.1,303.0,253.05,203.47
2018,1,19,12,45,248.5,157.0,2.15,10.1,284.5,253.56,205.92
2018,1,19,13,0,214.0,157.0,2.2,10.1,266.0,250.7,205.15
2018,1,19,13,15,308.0,143.0,2.3,10.05,295.5,306.88,252.71
2018,1,19,13,30,402.0,129.0,2.4,10.0,325.0,359.75,297.62
2018,1,19,13,45,507.5,117.0,2.45,9.95,354.0,431.84,357.8
2018,1,19,14,0,613.0,105.0,2.5,9.9,383.0,501.53,415.61
2018,1,19,14,15,639.5,102.5,2.55,9.8,377.5,534.34,443.42
2018,1,19,14,30,666.0,100.0,2.6,9.7,372.0,565.92,470.32
2018,1,19,14,45,591.0,99.5,2.65,9.55,327.0,530.5,443.6
2018,1,19,15,0,516.0,99.0,2.7,9.4,282.0,490.29,412.66
2018,1,19,15,15,508.0,90.0,2.7,9.4,254.0,483.29,408.22
2018,1,19,15,30,500.0,81.0,2.7,9.4,226.0,473.82,401.08
2018,1,19,15,45,498.5,70.0,2.7,9.0,196.0,464.36,393.9
2018,1,19,16,0,497.0,59.0,2.7,8.6,166.0,452.6,383.65
2018,1,19,16,15,464.5,50.5,2.7,8.3,133.0,420.05,354.26
2018,1,19,16,30,432.0,42.0,2.7,8.0,100.0,385.92,320.82
2018,1,19,16,45,290.0,31.5,2.7,7.7,64.0,275.71,213.98
2018,1,19,17,0,148.0,21.0,2.7,7.4,28.0,149.66,0.0
2018,1,19,17,15,74.0,10.5,2.75,7.35,14.0,56.38,0.0
2018,1,19,17,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.0,5.35,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.0,5.25,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.05,5.1,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.1,5.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.1,4.95,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.1,4.85,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.05,4.7,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,1,20,7,15,27.0,3.0,3.05,5.15,3.0,0.0,0.0
2018,1,20,7,30,54.0,6.0,3.1,5.6,6.0,5.12,0.0
2018,1,20,7,45,177.0,18.0,3.1,6.05,31.0,15.01,0.0
2018,1,20,8,0,300.0,30.0,3.1,6.5,56.0,24.96,14.54
2018,1,20,8,15,421.0,36.5,3.1,6.9,96.0,29.89,20.92
2018,1,20,8,30,542.0,43.0,3.1,7.3,136.0,35.0,26.04
2018,1,20,8,45,606.0,48.5,3.15,7.7,178.5,39.08,30.01
2018,1,20,9,0,670.0,54.0,3.2,8.1,221.0,47.0,37.34
2018,1,20,9,15,732.5,54.5,3.2,8.55,265.0,47.25,37.57
2018,1,20,9,30,795.0,55.0,3.2,9.0,309.0,47.74,37.95
2018,1,20,9,45,817.5,57.5,3.2,9.4,344.5,49.58,39.51
2018,1,20,10,0,840.0,60.0,3.2,9.8,380.0,51.42,41.05
2018,1,20,10,15,856.5,62.5,3.2,10.05,411.0,59.43,48.15
2018,1,20,10,30,873.0,65.0,3.2,10.3,442.0,61.63,49.98
2018,1,20,10,45,883.0,66.5,3.2,10.55,465.5,103.04,57.85
2018,1,20,11,0,893.0,68.0,3.2,10.8,489.0,155.16,88.37
2018,1,20,11,15,899.0,69.0,3.25,10.95,506.0,206.28,128.55
2018,1,20,11,30,905.0,70.0,3.3,11.1,523.0,256.79,173.26
2018,1,20,11,45,856.0,83.0,3.35,11.2,518.0,299.22,215.32
2018,1,20,12,0,807.0,96.0,3.4,11.3,513.0,339.93,255.73
2018,1,20,12,15,832.5,91.0,3.4,11.35,523.0,385.38,297.49
2018,1,20,12,30,858.0,86.0,3.4,11.4,533.0,431.04,338.96
2018,1,20,12,45,881.0,80.0,3.4,11.45,534.5,474.44,378.08
2018,1,20,13,0,904.0,74.0,3.4,11.5,536.0,515.9,415.03
2018,1,20,13,15,898.5,73.0,3.4,11.4,523.0,547.1,443.58
2018,1,20,13,30,893.0,72.0,3.4,11.3,510.0,575.32,469.23
2018,1,20,13,45,884.5,70.5,3.4,11.25,490.0,598.21,490.15
2018,1,20,14,0,876.0,69.0,3.4,11.2,470.0,617.81,508.13
2018,1,20,14,15,863.0,67.0,3.4,11.05,443.0,630.71,520.77
2018,1,20,14,30,850.0,65.0,3.4,10.9,416.0,645.18,534.26
2018,1,20,14,45,787.0,66.5,3.35,10.75,371.5,622.34,517.98
2018,1,20,15,0,724.0,68.0,3.3,10.6,327.0,594.65,497.54
2018,1,20,15,15,719.5,62.5,3.3,10.6,296.5,595.0,499.14
2018,1,20,15,30,715.0,57.0,3.3,10.6,266.0,592.4,497.19
2018,1,20,15,45,622.0,57.5,3.15,9.9,220.0,537.21,453.33
2018,1,20,16,0,529.0,58.0,3.0,9.2,174.0,475.29,402.07
2018,1,20,16,15,443.5,50.0,2.95,8.8,133.0,406.36,343.1
2018,1,20,16,30,358.0,42.0,2.9,8.4,92.0,336.62,280.84
2018,1,20,16,45,268.0,31.5,2.8,8.05,61.5,262.0,205.99
2018,1,20,17,0,178.0,21.0,2.7,7.7,31.0,170.34,7.85
2018,1,20,17,15,89.0,10.5,2.7,7.6,15.5,66.23,0.0
2018,1,20,17,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,21,7,15,7.5,2.5,1.3,7.35,2.5,0.0,0.0
2018,1,21,7,30,15.0,5.0,1.3,7.4,5.0,4.27,0.0
2018,1,21,7,45,7.5,14.0,1.35,7.5,14.0,11.69,0.0
2018,1,21,8,0,0.0,23.0,1.4,7.6,23.0,19.0,9.87
2018,1,21,8,15,0.0,35.0,1.45,7.9,35.0,28.65,19.81
2018,1,21,8,30,0.0,47.0,1.5,8.2,47.0,38.23,28.91
2018,1,21,8,45,1.5,63.5,1.55,8.5,64.0,50.96,40.71
2018,1,21,9,0,3.0,80.0,1.6,8.8,81.0,63.52,52.23
2018,1,21,9,15,26.5,104.0,1.7,9.05,112.5,79.01,66.23
2018,1,21,9,30,50.0,128.0,1.8,9.3,144.0,95.1,80.58
2018,1,21,9,45,79.5,144.5,1.9,9.55,173.5,106.47,90.54
2018,1,21,10,0,109.0,161.0,2.0,9.8,203.0,113.99,96.99
2018,1,21,10,15,116.5,171.0,2.1,10.05,219.0,120.48,102.47
2018,1,21,10,30,124.0,181.0,2.2,10.3,235.0,126.8,107.77
2018,1,21,10,45,84.0,181.5,2.25,10.55,219.0,138.74,110.37
2018,1,21,11,0,44.0,182.0,2.3,10.8,203.0,142.86,114.05
2018,1,21,11,15,23.0,159.0,2.4,10.9,170.0,131.07,104.89
2018,1,21,11,30,2.0,136.0,2.5,11.0,137.0,111.28,89.13
2018,1,21,11,45,4.0,146.0,2.55,11.1,148.0,120.35,96.62
2018,1,21,12,0,6.0,156.0,2.6,11.2,159.0,129.79,104.41
2018,1,21,12,15,8.5,167.0,2.65,11.2,171.5,140.63,113.43
2018,1,21,12,30,11.0,178.0,2.7,11.2,184.0,151.99,122.92
2018,1,21,12,45,8.0,164.0,2.75,11.25,168.5,140.42,113.36
2018,1,21,13,0,5.0,150.0,2.8,11.3,153.0,128.17,103.22
2018,1,21,13,15,2.5,121.0,2.8,11.25,122.5,102.65,81.9
2018,1,21,13,30,0.0,92.0,2.8,11.2,92.0,76.6,59.96
2018,1,21,13,45,0.0,105.5,2.85,11.15,105.5,88.48,70.16
2018,1,21,14,0,0.0,119.0,2.9,11.1,119.0,100.96,80.85
2018,1,21,14,15,7.0,119.0,2.85,11.05,122.0,106.13,85.52
2018,1,21,14,30,14.0,119.0,2.8,11.0,125.0,111.86,90.74
2018,1,21,14,45,7.0,73.0,2.75,10.9,76.0,65.24,50.95
2018,1,21,15,0,0.0,27.0,2.7,10.8,27.0,22.27,13.74
2018,1,21,15,15,16.5,53.5,2.7,10.8,58.5,58.44,45.65
2018,1,21,15,30,33.0,80.0,2.7,10.8,90.0,99.74,81.67
2018,1,21,15,45,34.5,81.5,2.7,10.6,90.5,106.53,87.45
2018,1,21,16,0,36.0,83.0,2.7,10.4,91.0,116.63,95.81
2018,1,21,16,15,26.0,66.0,2.75,10.35,71.0,92.71,74.51
2018,1,21,16,30,16.0,49.0,2.8,10.3,51.0,67.9,52.22
2018,1,21,16,45,9.0,32.5,2.85,10.25,33.5,38.55,25.64
2018,1,21,17,0,2.0,16.0,2.9,10.2,16.0,14.54,0.0
2018,1,21,17,15,1.0,8.0,2.95,10.2,8.0,7.47,0.0
2018,1,21,17,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
