Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,7,15,10.5,3.0,1.95,8.35,3.0,0.0,0.0
2018,1,22,7,30,21.0,6.0,2.0,8.5,6.0,5.12,0.0
2018,1,22,7,45,57.5,19.0,2.05,8.65,23.5,14.97,0.0
2018,1,22,8,0,94.0,32.0,2.1,8.8,41.0,24.92,14.78
2018,1,22,8,15,141.5,45.5,2.15,8.85,66.5,35.11,25.44
2018,1,22,8,30,189.0,59.0,2.2,8.9,92.0,45.14,35.01
2018,1,22,8,45,256.5,71.5,2.25,9.0,129.0,52.96,42.43
2018,1,22,9,0,324.0,84.0,2.3,9.1,166.0,61.7,50.52
2018,1,22,9,15,380.0,94.5,2.3,9.25,206.0,68.82,57.0
2018,1,22,9,30,436.0,105.0,2.3,9.4,246.0,75.86,63.29
2018,1,22,9,45,598.0,92.0,2.25,9.6,309.0,68.81,56.83
2018,1,22,10,0,760.0,79.0,2.2,9.8,372.0,65.32,53.56
2018,1,22,10,15,740.0,87.5,2.2,10.0,391.5,64.98,53.12
2018,1,22,10,30,720.0,96.0,2.2,10.2,411.0,69.94,57.42
2018,1,22,10,45,788.5,87.5,2.2,10.45,450.0,109.07,64.95
2018,1,22,11,0,857.0,79.0,2.2,10.7,489.0,156.05,90.27
2018,1,22,11,15,759.0,104.5,2.2,10.9,477.0,204.49,133.01
2018,1,22,11,30,661.0,130.0,2.2,11.1,465.0,247.36,174.92
2018,1,22,11,45,465.5,177.5,2.2,11.25,415.5,268.29,202.53
2018,1,22,12,0,270.0,225.0,2.2,11.4,366.0,270.3,212.39
2018,1,22,12,15,210.5,230.0,2.15,11.5,340.5,268.44,213.85
2018,1,22,12,30,151.0,235.0,2.1,11.6,315.0,262.71,211.26
2018,1,22,12,45,182.5,231.0,2.05,11.7,326.5,284.7,229.77
2018,1,22,13,0,214.0,227.0,2.0,11.8,338.0,308.54,249.82
2018,1,22,13,15,281.5,211.5,1.95,11.8,354.0,350.07,284.29
2018,1,22,13,30,349.0,196.0,1.9,11.8,370.0,387.69,315.75
2018,1,22,13,45,320.5,191.5,1.8,11.8,346.5,382.61,312.59
2018,1,22,14,0,292.0,187.0,1.7,11.8,323.0,374.81,307.22
2018,1,22,14,15,353.0,164.5,1.6,11.65,319.5,402.09,331.02
2018,1,22,14,30,414.0,142.0,1.5,11.5,316.0,443.74,365.62
2018,1,22,14,45,549.5,113.0,1.45,11.4,325.0,521.17,428.75
2018,1,22,15,0,685.0,84.0,1.4,11.3,334.0,593.99,487.01
2018,1,22,15,15,466.0,98.0,1.4,11.3,260.0,460.94,382.12
2018,1,22,15,30,247.0,112.0,1.4,11.3,186.0,316.7,264.92
2018,1,22,15,45,242.5,97.0,1.25,10.65,161.0,300.76,253.08
2018,1,22,16,0,238.0,82.0,1.1,10.0,136.0,283.5,238.68
2018,1,22,16,15,278.5,63.0,1.1,9.55,113.5,306.23,256.61
2018,1,22,16,30,319.0,44.0,1.1,9.1,91.0,314.13,260.2
2018,1,22,16,45,259.0,34.0,1.1,8.7,63.5,258.81,205.42
2018,1,22,17,0,199.0,24.0,1.1,8.3,36.0,191.28,67.53
2018,1,22,17,15,107.5,13.5,1.05,8.15,19.0,81.3,0.0
2018,1,22,17,30,16.0,3.0,1.0,8.0,2.0,0.0,0.0
2018,1,22,17,45,8.0,1.5,1.0,7.9,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,7,15,13.5,3.5,1.3,6.65,3.5,0.0,0.0
2018,1,23,7,30,27.0,7.0,1.3,6.8,7.0,5.97,0.0
2018,1,23,7,45,57.0,20.5,1.3,7.0,24.5,16.08,0.0
2018,1,23,8,0,87.0,34.0,1.3,7.2,42.0,26.34,16.28
2018,1,23,8,15,139.5,49.5,1.35,7.55,70.5,37.89,28.12
2018,1,23,8,30,192.0,65.0,1.4,7.9,99.0,49.25,38.9
2018,1,23,8,45,229.5,79.5,1.45,8.25,130.5,59.65,48.63
2018,1,23,9,0,267.0,94.0,1.5,8.6,162.0,69.83,57.98
2018,1,23,9,15,317.5,104.0,1.6,9.0,198.0,74.84,62.48
2018,1,23,9,30,368.0,114.0,1.7,9.4,234.0,81.3,68.17
2018,1,23,9,45,400.0,122.5,1.75,9.75,266.5,86.49,72.63
2018,1,23,10,0,432.0,131.0,1.8,10.1,299.0,91.61,76.97
2018,1,23,10,15,428.5,144.0,1.85,10.3,321.5,99.2,83.51
2018,1,23,10,30,425.0,157.0,1.9,10.5,344.0,106.64,89.87
2018,1,23,10,45,462.5,158.5,1.9,10.75,372.0,134.25,95.23
2018,1,23,11,0,500.0,160.0,1.9,11.0,400.0,170.34,117.13
2018,1,23,11,15,481.0,171.0,1.9,11.1,409.0,207.31,147.37
2018,1,23,11,30,462.0,182.0,1.9,11.2,418.0,242.12,178.33
2018,1,23,11,45,504.0,174.5,1.85,11.35,436.0,276.95,207.94
2018,1,23,12,0,546.0,167.0,1.8,11.5,454.0,314.54,240.47
2018,1,23,12,15,635.0,141.5,1.8,11.6,477.0,359.91,278.7
2018,1,23,12,30,724.0,116.0,1.8,11.7,500.0,406.92,318.69
2018,1,23,12,45,783.5,102.5,1.75,11.75,514.5,456.93,361.15
2018,1,23,13,0,843.0,89.0,1.7,11.8,529.0,507.45,403.51
2018,1,23,13,15,745.5,109.0,1.75,11.8,491.5,510.79,409.53
2018,1,23,13,30,648.0,129.0,1.8,11.8,454.0,505.93,408.46
2018,1,23,13,45,534.5,150.0,1.8,11.75,411.0,478.79,389.16
2018,1,23,14,0,421.0,171.0,1.8,11.7,368.0,449.86,367.44
2018,1,23,14,15,460.5,152.5,1.8,11.6,357.0,471.86,387.14
2018,1,23,14,30,500.0,134.0,1.8,11.5,346.0,492.83,405.71
2018,1,23,14,45,465.0,128.0,1.8,11.35,313.5,475.98,393.66
2018,1,23,15,0,430.0,122.0,1.8,11.2,281.0,456.2,379.19
2018,1,23,15,15,429.0,109.0,1.8,11.2,253.5,449.46,375.09
2018,1,23,15,30,428.0,96.0,1.8,11.2,226.0,440.54,368.77
2018,1,23,15,45,404.0,84.5,1.65,10.5,193.0,415.1,348.75
2018,1,23,16,0,380.0,73.0,1.5,9.8,160.0,387.82,326.32
2018,1,23,16,15,335.0,61.5,1.5,9.45,126.5,344.36,289.15
2018,1,23,16,30,290.0,50.0,1.5,9.1,93.0,300.42,249.78
2018,1,23,16,45,211.5,37.5,1.5,8.8,63.0,232.62,186.16
2018,1,23,17,0,133.0,25.0,1.5,8.5,33.0,152.92,68.66
2018,1,23,17,15,75.0,14.0,1.45,8.45,17.5,60.85,0.0
2018,1,23,17,30,17.0,3.0,1.4,8.4,2.0,0.0,0.0
2018,1,23,17,45,8.5,1.5,1.35,8.3,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,0.5,3.8,9.75,0.5,0.0,0.0
2018,1,24,7,30,0.0,1.0,3.9,9.8,1.0,0.85,0.0
2018,1,24,7,45,0.0,3.0,4.0,9.85,3.0,2.46,0.0
2018,1,24,8,0,0.0,5.0,4.1,9.9,5.0,4.1,0.0
2018,1,24,8,15,0.0,6.0,4.15,9.95,6.0,4.92,0.0
2018,1,24,8,30,0.0,7.0,4.2,10.0,7.0,5.74,0.0
2018,1,24,8,45,14.5,13.0,4.25,10.1,17.0,11.15,4.47
2018,1,24,9,0,29.0,19.0,4.3,10.2,27.0,16.16,9.07
2018,1,24,9,15,14.5,16.0,4.3,10.2,20.0,13.55,6.7
2018,1,24,9,30,0.0,13.0,4.3,10.2,13.0,10.7,4.1
2018,1,24,9,45,0.0,16.5,4.25,10.25,16.5,13.59,6.72
2018,1,24,10,0,0.0,20.0,4.2,10.3,20.0,16.49,9.33
2018,1,24,10,15,0.0,25.0,4.05,10.35,25.0,20.63,13.06
2018,1,24,10,30,0.0,30.0,3.9,10.4,30.0,24.78,16.78
2018,1,24,10,45,0.0,28.5,3.8,10.4,28.5,23.54,14.74
2018,1,24,11,0,0.0,27.0,3.7,10.4,27.0,22.31,13.65
2018,1,24,11,15,0.0,27.0,3.55,10.45,27.0,22.31,13.63
2018,1,24,11,30,0.0,27.0,3.4,10.5,27.0,22.32,13.61
2018,1,24,11,45,0.0,29.0,3.25,10.5,29.0,23.98,15.03
2018,1,24,12,0,0.0,31.0,3.1,10.5,31.0,25.64,16.45
2018,1,24,12,15,0.0,29.5,3.15,10.45,29.5,24.4,15.37
2018,1,24,12,30,0.0,28.0,3.2,10.4,28.0,23.15,14.31
2018,1,24,12,45,0.0,30.0,3.2,10.35,30.0,24.81,15.74
2018,1,24,13,0,0.0,32.0,3.2,10.3,32.0,26.47,17.18
2018,1,24,13,15,0.0,28.5,3.1,10.15,28.5,23.56,14.7
2018,1,24,13,30,0.0,25.0,3.0,10.0,25.0,20.66,12.23
2018,1,24,13,45,0.0,28.0,2.95,9.8,28.0,23.14,14.41
2018,1,24,14,0,0.0,31.0,2.9,9.6,31.0,25.62,16.59
2018,1,24,14,15,0.0,29.5,2.8,9.45,29.5,24.37,15.55
2018,1,24,14,30,0.0,28.0,2.7,9.3,28.0,23.12,14.51
2018,1,24,14,45,0.0,28.5,2.65,9.15,28.5,23.52,14.91
2018,1,24,15,0,0.0,29.0,2.6,9.0,29.0,23.93,15.31
2018,1,24,15,15,0.0,32.0,2.6,9.0,32.0,26.4,17.51
2018,1,24,15,30,0.0,35.0,2.6,9.0,35.0,28.89,19.7
2018,1,24,15,45,0.0,26.0,2.5,8.9,26.0,21.43,13.16
2018,1,24,16,0,0.0,17.0,2.4,8.8,17.0,13.98,6.6
2018,1,24,16,15,0.0,14.5,2.4,8.8,14.5,11.92,4.73
2018,1,24,16,30,0.0,12.0,2.4,8.8,12.0,9.86,2.82
2018,1,24,16,45,0.5,9.0,2.35,8.85,9.0,7.73,0.78
2018,1,24,17,0,1.0,6.0,2.3,8.9,6.0,5.59,0.0
2018,1,24,17,15,1.0,3.0,2.35,8.95,3.0,3.22,0.0
2018,1,24,17,30,1.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,24,17,45,0.5,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,25,7,15,2.5,1.5,2.2,7.45,1.5,0.0,0.0
2018,1,25,7,30,5.0,3.0,2.2,7.8,3.0,2.56,0.0
2018,1,25,7,45,2.5,4.5,2.25,8.2,4.5,3.79,0.0
2018,1,25,8,0,0.0,6.0,2.3,8.6,6.0,4.92,0.0
2018,1,25,8,15,58.0,17.5,2.35,8.75,28.0,14.2,7.0
2018,1,25,8,30,116.0,29.0,2.4,8.9,50.0,21.72,14.01
2018,1,25,8,45,66.0,24.5,2.5,9.1,37.0,19.53,12.16
2018,1,25,9,0,16.0,20.0,2.6,9.3,24.0,16.88,9.79
2018,1,25,9,15,9.5,42.0,2.7,9.35,44.5,35.44,26.75
2018,1,25,9,30,3.0,64.0,2.8,9.4,65.0,53.06,42.72
2018,1,25,9,45,1.5,66.5,2.85,9.45,67.0,55.13,44.51
2018,1,25,10,0,0.0,69.0,2.9,9.5,69.0,57.2,46.29
2018,1,25,10,15,190.5,100.5,2.9,9.5,185.5,73.03,60.42
2018,1,25,10,30,381.0,132.0,2.9,9.5,302.0,89.7,75.2
2018,1,25,10,45,561.0,120.5,2.95,9.45,386.0,116.43,77.21
2018,1,25,11,0,741.0,109.0,3.0,9.4,470.0,163.92,102.01
2018,1,25,11,15,601.0,134.0,3.0,9.45,433.5,203.7,140.33
2018,1,25,11,30,461.0,159.0,3.0,9.5,397.0,226.16,167.03
2018,1,25,11,45,399.0,179.0,3.05,9.5,388.0,253.54,194.72
2018,1,25,12,0,337.0,199.0,3.1,9.5,379.0,272.73,214.97
2018,1,25,12,15,207.0,209.0,3.1,9.5,319.5,251.55,202.4
2018,1,25,12,30,77.0,219.0,3.1,9.5,260.0,215.78,175.79
2018,1,25,12,45,93.5,223.5,3.1,9.5,273.0,233.58,191.06
2018,1,25,13,0,110.0,228.0,3.1,9.5,286.0,259.42,212.9
2018,1,25,13,15,120.5,218.0,3.1,9.45,280.5,264.67,217.99
2018,1,25,13,30,131.0,208.0,3.1,9.4,275.0,269.82,223.13
2018,1,25,13,45,80.5,183.5,3.1,9.3,224.0,214.57,177.65
2018,1,25,14,0,30.0,159.0,3.1,9.2,173.0,164.03,135.14
2018,1,25,14,15,93.5,147.0,3.05,9.15,188.0,206.92,173.0
2018,1,25,14,30,157.0,135.0,3.0,9.1,203.0,241.64,203.93
2018,1,25,14,45,210.0,139.0,3.0,9.05,222.5,301.81,255.5
2018,1,25,15,0,263.0,143.0,3.0,9.0,242.0,351.6,298.09
2018,1,25,15,15,256.5,119.0,3.0,9.0,207.5,325.98,277.67
2018,1,25,15,30,250.0,95.0,3.0,9.0,173.0,297.8,255.01
2018,1,25,15,45,283.0,73.5,2.95,8.85,150.0,316.08,271.25
2018,1,25,16,0,316.0,52.0,2.9,8.7,127.0,313.8,269.82
2018,1,25,16,15,266.5,44.0,2.85,8.6,98.5,270.3,231.19
2018,1,25,16,30,217.0,36.0,2.8,8.5,70.0,226.63,191.3
2018,1,25,16,45,138.0,25.5,2.75,8.4,44.5,158.33,128.45
2018,1,25,17,0,59.0,15.0,2.7,8.3,19.0,69.38,38.49
2018,1,25,17,15,30.5,8.0,2.7,8.2,10.0,26.9,0.0
2018,1,25,17,30,2.0,1.0,2.7,8.1,1.0,0.0,0.0
2018,1,25,17,45,1.0,0.5,2.65,8.0,0.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,26,7,15,30.5,4.5,1.05,6.5,5.0,0.0,0.0
2018,1,26,7,30,61.0,9.0,1.0,6.7,10.0,7.68,0.0
2018,1,26,7,45,133.5,22.0,0.9,6.9,33.0,17.11,0.0
2018,1,26,8,0,206.0,35.0,0.8,7.1,56.0,27.0,17.39
2018,1,26,8,15,263.0,48.0,0.8,7.45,88.0,36.66,27.2
2018,1,26,8,30,320.0,61.0,0.8,7.8,120.0,46.12,36.22
2018,1,26,8,45,407.0,68.0,0.8,8.2,163.0,51.29,41.16
2018,1,26,9,0,494.0,75.0,0.8,8.6,206.0,58.3,47.6
2018,1,26,9,15,597.0,72.0,0.75,8.75,255.0,55.4,44.99
2018,1,26,9,30,700.0,69.0,0.7,8.9,304.0,53.16,42.91
2018,1,26,9,45,743.0,70.0,0.65,9.0,344.0,58.4,47.58
2018,1,26,10,0,786.0,71.0,0.6,9.1,384.0,59.01,48.01
2018,1,26,10,15,827.0,68.5,0.6,9.2,420.0,57.09,46.17
2018,1,26,10,30,868.0,66.0,0.6,9.3,456.0,62.41,50.84
2018,1,26,10,45,879.0,67.0,0.6,9.35,480.5,109.45,60.97
2018,1,26,11,0,890.0,68.0,0.6,9.4,505.0,161.64,92.89
2018,1,26,11,15,836.0,84.5,0.6,9.45,506.5,210.41,134.19
2018,1,26,11,30,782.0,101.0,0.6,9.5,508.0,258.96,179.11
2018,1,26,11,45,770.5,106.0,0.6,9.5,513.5,299.85,217.18
2018,1,26,12,0,759.0,111.0,0.6,9.5,519.0,342.46,256.54
2018,1,26,12,15,568.5,161.5,0.65,9.5,468.0,352.27,272.79
2018,1,26,12,30,378.0,212.0,0.7,9.5,417.0,342.33,270.9
2018,1,26,12,45,335.5,220.0,0.7,9.45,400.5,351.46,280.72
2018,1,26,13,0,293.0,228.0,0.7,9.4,384.0,356.77,286.71
2018,1,26,13,15,278.5,225.0,0.75,9.35,370.5,363.21,293.48
2018,1,26,13,30,264.0,222.0,0.8,9.3,357.0,367.74,298.51
2018,1,26,13,45,291.5,208.5,0.8,9.25,352.5,385.01,313.67
2018,1,26,14,0,319.0,195.0,0.8,9.2,348.0,402.24,328.77
2018,1,26,14,15,239.0,192.0,0.85,9.1,303.0,360.96,296.59
2018,1,26,14,30,159.0,189.0,0.9,9.0,258.0,302.73,250.33
2018,1,26,14,45,122.5,173.5,0.9,8.9,224.5,268.74,223.31
2018,1,26,15,0,86.0,158.0,0.9,8.8,191.0,219.6,183.08
2018,1,26,15,15,81.0,142.5,0.9,8.8,171.0,204.06,170.76
2018,1,26,15,30,76.0,127.0,0.9,8.8,151.0,187.93,157.55
2018,1,26,15,45,48.0,108.0,0.85,8.35,122.5,149.87,125.06
2018,1,26,16,0,20.0,89.0,0.8,7.9,94.0,110.88,91.15
2018,1,26,16,15,24.5,71.5,0.85,7.7,76.5,96.63,78.81
2018,1,26,16,30,29.0,54.0,0.9,7.5,59.0,81.32,65.11
2018,1,26,16,45,34.0,39.5,1.0,7.35,43.5,70.41,54.35
2018,1,26,17,0,39.0,25.0,1.1,7.2,28.0,66.46,39.74
2018,1,26,17,15,19.5,13.0,1.1,7.1,14.5,23.99,0.0
2018,1,26,17,30,0.0,1.0,1.1,7.0,1.0,0.0,0.0
2018,1,26,17,45,0.0,0.5,1.15,6.95,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,27,7,15,3.0,2.5,1.25,7.9,2.5,0.0,0.0
2018,1,27,7,30,6.0,5.0,1.2,8.1,5.0,4.27,0.0
2018,1,27,7,45,11.0,19.5,1.2,8.35,20.5,15.93,0.0
2018,1,27,8,0,16.0,34.0,1.2,8.6,36.0,27.2,17.56
2018,1,27,8,15,58.5,40.5,1.2,8.85,51.0,32.39,23.27
2018,1,27,8,30,101.0,47.0,1.2,9.1,66.0,36.35,27.25
2018,1,27,8,45,131.5,47.0,1.2,9.35,78.0,36.59,27.68
2018,1,27,9,0,162.0,47.0,1.2,9.6,90.0,34.2,25.59
2018,1,27,9,15,82.0,71.0,1.1,9.8,93.0,55.94,45.31
2018,1,27,9,30,2.0,95.0,1.0,10.0,96.0,76.2,63.43
2018,1,27,9,45,6.0,111.0,0.95,10.2,113.5,88.24,73.99
2018,1,27,10,0,10.0,127.0,0.9,10.4,131.0,100.1,84.28
2018,1,27,10,15,37.0,158.0,0.8,10.5,174.5,116.97,98.88
2018,1,27,10,30,64.0,189.0,0.7,10.6,218.0,136.07,115.22
2018,1,27,10,45,85.0,204.5,0.65,10.75,245.0,154.15,122.09
2018,1,27,11,0,106.0,220.0,0.6,10.9,272.0,175.43,137.25
2018,1,27,11,15,73.5,216.0,0.55,11.0,252.5,177.39,139.82
2018,1,27,11,30,41.0,212.0,0.5,11.1,233.0,174.99,139.23
2018,1,27,11,45,34.0,207.5,0.4,11.2,225.5,175.19,139.64
2018,1,27,12,0,27.0,203.0,0.3,11.3,218.0,174.12,138.93
2018,1,27,12,15,14.5,185.5,0.3,11.35,193.5,157.93,126.15
2018,1,27,12,30,2.0,168.0,0.3,11.4,169.0,140.11,111.89
2018,1,27,12,45,33.5,182.5,0.3,11.45,200.5,171.23,137.32
2018,1,27,13,0,65.0,197.0,0.3,11.5,232.0,203.23,163.3
2018,1,27,13,15,73.0,202.0,0.4,11.55,240.5,217.18,174.97
2018,1,27,13,30,81.0,207.0,0.5,11.6,249.0,232.04,187.54
2018,1,27,13,45,49.0,192.5,0.55,11.65,217.5,204.68,165.55
2018,1,27,14,0,17.0,178.0,0.6,11.7,186.0,165.8,133.86
2018,1,27,14,15,42.5,179.0,0.65,11.7,198.0,196.22,159.84
2018,1,27,14,30,68.0,180.0,0.7,11.7,210.0,219.52,179.69
2018,1,27,14,45,90.0,169.0,0.75,11.65,205.5,228.35,187.9
2018,1,27,15,0,112.0,158.0,0.8,11.6,201.0,250.78,207.22
2018,1,27,15,15,198.5,129.0,0.8,11.6,196.0,298.12,248.04
2018,1,27,15,30,285.0,100.0,0.8,11.6,191.0,330.41,276.28
2018,1,27,15,45,354.0,86.5,0.85,11.2,184.0,385.92,322.17
2018,1,27,16,0,423.0,73.0,0.9,10.8,177.0,422.67,352.16
2018,1,27,16,15,321.5,65.0,1.0,10.35,135.0,342.7,286.12
2018,1,27,16,30,220.0,57.0,1.1,9.9,93.0,263.35,218.7
2018,1,27,16,45,143.0,41.5,1.2,9.45,62.0,175.05,142.02
2018,1,27,17,0,66.0,26.0,1.3,9.0,31.0,99.38,65.24
2018,1,27,17,15,42.0,15.0,1.3,8.85,17.5,40.7,0.0
2018,1,27,17,30,18.0,4.0,1.3,8.7,4.0,0.0,0.0
2018,1,27,17,45,9.0,2.0,1.3,8.6,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,28,7,15,71.0,6.0,0.75,8.95,7.5,0.0,0.0
2018,1,28,7,30,142.0,12.0,0.7,9.5,15.0,10.24,0.0
2018,1,28,7,45,299.5,22.0,0.65,10.05,47.5,18.43,2.11
2018,1,28,8,0,457.0,32.0,0.6,10.6,80.0,26.69,17.13
2018,1,28,8,15,545.0,37.5,0.6,11.05,122.0,33.6,24.18
2018,1,28,8,30,633.0,43.0,0.6,11.5,164.0,38.21,28.69
2018,1,28,8,45,686.5,47.5,0.55,11.9,208.0,41.81,32.12
2018,1,28,9,0,740.0,52.0,0.5,12.3,252.0,45.45,35.45
2018,1,28,9,15,777.0,54.5,0.5,12.75,293.5,47.33,37.08
2018,1,28,9,30,814.0,57.0,0.5,13.2,335.0,49.26,38.7
2018,1,28,9,45,841.0,58.5,0.45,13.6,373.0,56.02,44.59
2018,1,28,10,0,868.0,60.0,0.4,14.0,411.0,57.75,45.95
2018,1,28,10,15,885.0,61.5,0.4,14.35,443.0,59.31,47.15
2018,1,28,10,30,902.0,63.0,0.4,14.7,475.0,60.81,48.31
2018,1,28,10,45,913.5,64.0,0.4,15.1,500.5,112.32,59.82
2018,1,28,11,0,925.0,65.0,0.4,15.5,526.0,166.54,92.74
2018,1,28,11,15,933.0,66.0,0.4,15.75,544.5,220.32,134.54
2018,1,28,11,30,941.0,67.0,0.4,16.0,563.0,273.69,180.06
2018,1,28,11,45,945.0,67.0,0.45,16.25,573.5,324.47,225.16
2018,1,28,12,0,949.0,67.0,0.5,16.5,584.0,373.93,269.22
2018,1,28,12,15,949.5,67.5,0.5,16.65,587.0,421.04,310.63
2018,1,28,12,30,950.0,68.0,0.5,16.8,590.0,466.15,349.44
2018,1,28,12,45,947.5,68.5,0.5,16.95,585.0,507.71,384.53
2018,1,28,13,0,945.0,69.0,0.5,17.1,580.0,546.7,416.7
2018,1,28,13,15,939.0,68.5,0.5,17.15,567.0,580.07,444.13
2018,1,28,13,30,933.0,68.0,0.5,17.2,554.0,610.32,468.66
2018,1,28,13,45,923.0,68.0,0.5,17.3,533.5,635.52,488.94
2018,1,28,14,0,913.0,68.0,0.5,17.4,513.0,657.28,506.39
2018,1,28,14,15,891.5,66.5,0.45,17.25,482.0,666.37,514.42
2018,1,28,14,30,870.0,65.0,0.4,17.1,451.0,671.46,519.52
2018,1,28,14,45,750.5,79.5,0.4,16.9,395.0,629.52,490.68
2018,1,28,15,0,631.0,94.0,0.4,16.7,339.0,579.49,455.66
2018,1,28,15,15,642.0,81.0,0.4,16.7,309.0,582.51,460.12
2018,1,28,15,30,653.0,68.0,0.4,16.7,279.0,582.34,460.85
2018,1,28,15,45,585.5,66.5,0.35,15.8,236.5,537.11,428.48
2018,1,28,16,0,518.0,65.0,0.3,14.9,194.0,489.06,392.95
2018,1,28,16,15,455.5,57.5,0.35,14.5,155.0,435.37,351.57
2018,1,28,16,30,393.0,50.0,0.4,14.1,116.0,380.28,306.75
2018,1,28,16,45,312.5,39.5,0.4,13.75,82.0,308.97,245.54
2018,1,28,17,0,232.0,29.0,0.4,13.4,48.0,235.78,163.32
2018,1,28,17,15,138.5,17.0,0.45,13.2,26.5,106.95,0.0
2018,1,28,17,30,45.0,5.0,0.5,13.0,5.0,4.27,0.0
2018,1,28,17,45,22.5,2.5,0.55,12.8,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,29,7,15,12.0,2.5,1.5,10.45,2.5,0.0,0.0
2018,1,29,7,30,24.0,5.0,1.5,10.7,5.0,4.27,0.0
2018,1,29,7,45,12.0,8.5,1.45,10.9,8.5,7.33,0.0
2018,1,29,8,0,0.0,12.0,1.4,11.1,12.0,9.86,2.79
2018,1,29,8,15,0.0,16.0,1.35,11.45,16.0,13.16,6.04
2018,1,29,8,30,0.0,20.0,1.3,11.8,20.0,16.46,9.16
2018,1,29,8,45,0.0,27.0,1.25,12.2,27.0,22.25,14.47
2018,1,29,9,0,0.0,34.0,1.2,12.6,34.0,28.05,19.74
2018,1,29,9,15,0.0,43.5,1.15,12.95,43.5,35.95,26.82
2018,1,29,9,30,0.0,53.0,1.1,13.3,53.0,43.85,33.83
2018,1,29,9,45,2.5,89.5,1.05,13.7,90.5,72.92,59.52
2018,1,29,10,0,5.0,126.0,1.0,14.1,128.0,99.53,82.6
2018,1,29,10,15,12.0,148.5,1.0,14.15,154.0,115.65,96.36
2018,1,29,10,30,19.0,171.0,1.0,14.2,180.0,131.35,109.67
2018,1,29,10,45,38.5,192.0,1.0,14.25,211.0,144.28,113.96
2018,1,29,11,0,58.0,213.0,1.0,14.3,242.0,165.97,130.15
2018,1,29,11,15,60.0,220.5,0.95,14.35,251.5,178.56,139.95
2018,1,29,11,30,62.0,228.0,0.9,14.4,261.0,191.35,150.22
2018,1,29,11,45,97.5,240.0,0.85,14.4,293.0,217.02,169.9
2018,1,29,12,0,133.0,252.0,0.8,14.4,325.0,247.86,194.02
2018,1,29,12,15,111.0,248.0,0.75,14.8,309.0,245.65,193.03
2018,1,29,12,30,89.0,244.0,0.7,15.2,293.0,242.11,190.84
2018,1,29,12,45,81.0,240.5,0.65,15.55,285.0,243.07,191.89
2018,1,29,13,0,73.0,237.0,0.6,15.9,277.0,243.03,192.01
2018,1,29,13,15,89.0,236.0,0.6,15.85,283.5,257.35,203.88
2018,1,29,13,30,105.0,235.0,0.6,15.8,290.0,272.77,216.62
2018,1,29,13,45,93.0,223.0,0.65,15.8,270.5,261.34,208.2
2018,1,29,14,0,81.0,211.0,0.7,15.8,251.0,248.54,198.71
2018,1,29,14,15,78.0,200.0,0.75,15.6,237.0,241.52,193.99
2018,1,29,14,30,75.0,189.0,0.8,15.4,223.0,233.97,188.74
2018,1,29,14,45,88.0,174.5,0.9,15.2,211.5,233.06,189.24
2018,1,29,15,0,101.0,160.0,1.0,15.0,200.0,245.32,200.23
2018,1,29,15,15,118.5,147.0,1.0,15.0,189.0,249.36,204.4
2018,1,29,15,30,136.0,134.0,1.0,15.0,178.0,253.23,208.37
2018,1,29,15,45,136.0,117.0,1.15,14.25,156.0,238.49,197.48
2018,1,29,16,0,136.0,100.0,1.3,13.5,134.0,222.84,185.36
2018,1,29,16,15,116.0,82.5,1.35,13.3,107.5,191.0,158.22
2018,1,29,16,30,96.0,65.0,1.4,13.1,81.0,158.37,129.66
2018,1,29,16,45,91.0,48.5,1.45,12.9,60.0,137.49,110.06
2018,1,29,17,0,86.0,32.0,1.5,12.7,39.0,128.25,91.09
2018,1,29,17,15,54.0,18.0,1.55,12.6,21.5,51.58,0.0
2018,1,29,17,30,22.0,4.0,1.6,12.5,4.0,3.41,0.0
2018,1,29,17,45,11.0,2.0,1.6,12.4,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,30,7,15,33.0,5.5,2.55,8.25,6.5,0.0,0.0
2018,1,30,7,30,66.0,11.0,2.5,8.9,13.0,9.39,0.0
2018,1,30,7,45,153.5,24.5,2.45,9.55,39.0,19.03,5.03
2018,1,30,8,0,241.0,38.0,2.4,10.2,65.0,29.32,19.58
2018,1,30,8,15,297.5,50.5,2.3,10.7,98.5,38.58,28.64
2018,1,30,8,30,354.0,63.0,2.2,11.2,132.0,47.65,37.15
2018,1,30,8,45,393.5,74.0,2.05,11.65,168.0,55.35,44.26
2018,1,30,9,0,433.0,85.0,1.9,12.1,204.0,62.88,51.04
2018,1,30,9,15,439.0,98.5,1.75,12.55,235.5,71.66,58.79
2018,1,30,9,30,445.0,112.0,1.6,13.0,267.0,80.16,66.16
2018,1,30,9,45,391.5,134.0,1.45,13.45,281.0,93.41,77.6
2018,1,30,10,0,338.0,156.0,1.3,13.9,295.0,109.94,91.72
2018,1,30,10,15,451.0,145.5,1.2,14.35,345.5,99.61,82.35
2018,1,30,10,30,564.0,135.0,1.1,14.8,396.0,94.0,77.19
2018,1,30,10,45,573.0,140.5,1.05,15.2,418.0,136.32,89.63
2018,1,30,11,0,582.0,146.0,1.0,15.6,440.0,178.11,116.76
2018,1,30,11,15,544.0,163.0,0.95,15.9,445.5,218.39,150.21
2018,1,30,11,30,506.0,180.0,0.9,16.2,451.0,256.43,183.91
2018,1,30,11,45,480.0,190.0,0.9,16.45,451.0,288.58,212.92
2018,1,30,12,0,454.0,200.0,0.9,16.7,451.0,317.72,239.22
2018,1,30,12,15,550.5,173.5,0.95,16.85,479.0,360.4,273.61
2018,1,30,12,30,647.0,147.0,1.0,17.0,507.0,412.72,315.8
2018,1,30,12,45,629.0,150.5,1.05,17.15,498.5,440.54,340.17
2018,1,30,13,0,611.0,154.0,1.1,17.3,490.0,465.32,361.73
2018,1,30,13,15,700.5,126.5,1.25,17.3,503.5,516.28,403.47
2018,1,30,13,30,790.0,99.0,1.4,17.3,517.0,568.27,445.81
2018,1,30,13,45,825.5,86.5,1.5,17.3,509.0,605.2,476.18
2018,1,30,14,0,861.0,74.0,1.6,17.3,501.0,636.25,502.31
2018,1,30,14,15,796.5,82.5,1.75,17.15,461.0,632.11,501.86
2018,1,30,14,30,732.0,91.0,1.9,17.0,421.0,620.61,495.82
2018,1,30,14,45,766.0,76.5,2.0,16.85,400.0,641.67,514.94
2018,1,30,15,0,800.0,62.0,2.1,16.7,379.0,662.48,532.34
2018,1,30,15,15,790.5,58.0,2.1,16.7,346.0,662.04,532.73
2018,1,30,15,30,781.0,54.0,2.1,16.7,313.0,658.37,530.66
2018,1,30,15,45,739.5,52.5,2.35,15.55,271.5,631.44,514.16
2018,1,30,16,0,698.0,51.0,2.6,14.4,230.0,601.39,493.95
2018,1,30,16,15,639.5,46.0,2.7,13.85,186.5,551.91,455.03
2018,1,30,16,30,581.0,41.0,2.8,13.3,143.0,500.32,412.01
2018,1,30,16,45,457.5,35.0,2.95,12.75,101.0,408.88,333.83
2018,1,30,17,0,334.0,29.0,3.1,12.2,59.0,312.26,234.08
2018,1,30,17,15,186.0,17.0,3.2,12.05,32.0,171.64,0.0
2018,1,30,17,30,38.0,5.0,3.3,11.9,5.0,29.21,0.0
2018,1,30,17,45,19.0,2.5,3.35,11.7,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,31,7,15,97.5,7.0,1.85,8.8,9.5,0.0,0.0
2018,1,31,7,30,195.0,14.0,1.7,9.3,19.0,11.95,0.0
2018,1,31,7,45,280.5,24.0,1.55,9.75,47.5,20.01,6.67
2018,1,31,8,0,366.0,34.0,1.4,10.2,76.0,27.95,18.54
2018,1,31,8,15,431.0,44.0,1.45,10.7,114.5,35.67,26.13
2018,1,31,8,30,496.0,54.0,1.5,11.2,153.0,43.23,33.24
2018,1,31,8,45,520.0,63.5,1.55,11.65,189.0,49.95,39.45
2018,1,31,9,0,544.0,73.0,1.6,12.1,225.0,56.47,45.32
2018,1,31,9,15,548.5,85.5,1.6,12.45,258.5,64.99,52.88
2018,1,31,9,30,553.0,98.0,1.6,12.8,292.0,73.25,60.08
2018,1,31,9,45,712.0,79.5,1.6,13.15,357.0,59.76,47.91
2018,1,31,10,0,871.0,61.0,1.6,13.5,422.0,58.61,46.74
2018,1,31,10,15,882.0,63.5,1.5,14.05,452.5,60.78,48.45
2018,1,31,10,30,893.0,66.0,1.4,14.6,483.0,65.19,52.12
2018,1,31,10,45,857.5,76.5,1.25,15.1,494.0,115.98,63.09
2018,1,31,11,0,822.0,87.0,1.1,15.6,505.0,169.96,99.78
2018,1,31,11,15,809.0,93.0,1.15,15.85,516.5,220.12,140.6
2018,1,31,11,30,796.0,99.0,1.2,16.1,528.0,268.09,182.98
2018,1,31,11,45,755.5,112.0,1.2,16.35,525.5,308.36,220.94
2018,1,31,12,0,715.0,125.0,1.2,16.6,523.0,347.74,257.53
2018,1,31,12,15,726.5,122.5,1.25,16.7,528.5,388.74,293.7
2018,1,31,12,30,738.0,120.0,1.3,16.8,534.0,429.07,328.74
2018,1,31,12,45,748.0,115.5,1.3,16.9,532.0,465.93,360.32
2018,1,31,13,0,758.0,111.0,1.3,17.0,530.0,501.4,390.19
2018,1,31,13,15,765.5,105.5,1.4,16.9,521.0,532.66,417.21
2018,1,31,13,30,773.0,100.0,1.5,16.8,512.0,561.72,442.25
2018,1,31,13,45,775.0,94.5,1.55,16.75,495.0,585.23,462.51
2018,1,31,14,0,777.0,89.0,1.6,16.7,478.0,606.07,480.58
2018,1,31,14,15,585.5,127.0,1.75,16.55,411.5,544.98,435.71
2018,1,31,14,30,394.0,165.0,1.9,16.4,345.0,464.78,374.79
2018,1,31,14,45,429.0,144.0,2.0,16.3,327.0,479.12,388.94
2018,1,31,15,0,464.0,123.0,2.1,16.2,309.0,491.6,401.06
2018,1,31,15,15,507.0,106.5,2.1,16.2,291.5,512.94,419.46
2018,1,31,15,30,550.0,90.0,2.1,16.2,274.0,539.71,441.54
2018,1,31,15,45,452.5,88.0,2.25,15.3,226.5,464.31,384.01
2018,1,31,16,0,355.0,86.0,2.4,14.4,179.0,394.93,329.15
2018,1,31,16,15,279.0,74.5,2.5,13.85,139.0,328.11,274.1
2018,1,31,16,30,203.0,63.0,2.6,13.3,99.0,245.09,203.98
2018,1,31,16,45,160.5,48.0,2.7,12.75,71.5,197.89,161.84
2018,1,31,17,0,118.0,33.0,2.8,12.2,44.0,151.15,113.82
2018,1,31,17,15,77.0,20.0,2.85,11.9,25.5,93.19,0.0
2018,1,31,17,30,36.0,7.0,2.9,11.6,7.0,29.72,0.0
2018,1,31,17,45,18.0,3.5,2.95,11.3,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,1,7,15,30.0,5.5,1.1,11.25,6.5,0.0,0.0
2018,2,1,7,30,60.0,11.0,1.0,11.6,13.0,9.39,0.0
2018,2,1,7,45,136.5,25.5,0.9,11.95,39.0,19.74,7.33
2018,2,1,8,0,213.0,40.0,0.8,12.3,65.0,30.69,20.83
2018,2,1,8,15,263.5,53.5,0.8,12.75,98.0,40.58,30.29
2018,2,1,8,30,314.0,67.0,0.8,13.2,131.0,50.25,39.23
2018,2,1,8,45,360.5,78.5,0.85,13.65,168.0,58.24,46.51
2018,2,1,9,0,407.0,90.0,0.9,14.1,205.0,66.06,53.46
2018,2,1,9,15,447.0,98.5,0.85,14.45,242.5,71.6,58.28
2018,2,1,9,30,487.0,107.0,0.8,14.8,280.0,77.06,62.91
2018,2,1,9,45,536.5,110.5,0.75,15.15,319.5,80.83,66.0
2018,2,1,10,0,586.0,114.0,0.7,15.5,359.0,82.32,67.07
2018,2,1,10,15,702.0,96.0,0.6,15.95,411.0,69.4,55.55
2018,2,1,10,30,818.0,78.0,0.5,16.4,463.0,66.93,53.22
2018,2,1,10,45,836.5,77.5,0.45,16.85,489.0,116.87,63.4
2018,2,1,11,0,855.0,77.0,0.4,17.3,515.0,168.09,95.64
2018,2,1,11,15,777.5,101.0,0.35,17.5,510.0,222.53,142.04
