Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,30,700.0,125.0,0.3,17.7,505.0,264.11,180.62
2018,2,1,11,45,746.5,115.0,0.25,17.9,527.0,309.99,218.68
2018,2,1,12,0,793.0,105.0,0.2,18.1,549.0,361.34,261.04
2018,2,1,12,15,763.0,114.5,0.3,18.15,543.5,397.51,293.91
2018,2,1,12,30,733.0,124.0,0.4,18.2,538.0,432.43,324.98
2018,2,1,12,45,806.5,101.0,0.55,18.2,553.5,482.76,366.53
2018,2,1,13,0,880.0,78.0,0.7,18.2,569.0,532.49,407.45
2018,2,1,13,15,894.5,72.5,0.75,18.15,562.0,570.08,438.37
2018,2,1,13,30,909.0,67.0,0.8,18.1,555.0,605.76,467.52
2018,2,1,13,45,905.5,65.0,0.9,18.05,536.5,632.13,490.0
2018,2,1,14,0,902.0,63.0,1.0,18.0,518.0,655.33,510.02
2018,2,1,14,15,891.0,61.5,1.05,17.95,491.5,670.93,523.84
2018,2,1,14,30,880.0,60.0,1.1,17.9,465.0,682.98,534.56
2018,2,1,14,45,865.0,58.5,1.15,17.8,433.0,688.73,540.26
2018,2,1,15,0,850.0,57.0,1.2,17.7,401.0,690.96,543.54
2018,2,1,15,15,634.5,81.5,1.2,17.7,324.5,586.1,467.68
2018,2,1,15,30,419.0,106.0,1.2,17.7,248.0,457.43,369.71
2018,2,1,15,45,267.5,105.0,1.3,16.8,191.5,333.82,274.08
2018,2,1,16,0,116.0,104.0,1.4,15.9,135.0,213.23,175.26
2018,2,1,16,15,100.5,86.5,1.5,15.45,110.0,184.64,151.78
2018,2,1,16,30,85.0,69.0,1.6,15.0,85.0,155.31,126.53
2018,2,1,16,45,160.0,49.5,1.65,14.55,69.0,199.92,162.56
2018,2,1,17,0,235.0,30.0,1.7,14.1,53.0,246.46,189.07
2018,2,1,17,15,157.0,19.0,1.75,13.95,31.0,157.36,0.0
2018,2,1,17,30,79.0,8.0,1.8,13.8,9.0,59.17,0.0
2018,2,1,17,45,39.5,4.0,1.85,13.65,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,2,7,15,39.0,6.5,0.85,12.45,7.5,0.0,0.0
2018,2,2,7,30,78.0,13.0,0.8,12.7,15.0,11.1,0.0
2018,2,2,7,45,205.5,26.0,0.75,12.95,47.0,20.26,8.4
2018,2,2,8,0,333.0,39.0,0.7,13.2,79.0,32.1,22.05
2018,2,2,8,15,364.5,50.5,0.75,13.55,111.5,40.79,30.41
2018,2,2,8,30,396.0,62.0,0.8,13.9,144.0,47.08,36.35
2018,2,2,8,45,381.0,78.5,0.85,14.3,172.0,58.33,46.49
2018,2,2,9,0,366.0,95.0,0.9,14.7,200.0,69.14,56.06
2018,2,2,9,15,379.0,110.0,0.85,15.0,232.5,78.77,64.44
2018,2,2,9,30,392.0,125.0,0.8,15.3,265.0,88.11,72.44
2018,2,2,9,45,432.5,132.0,0.8,15.55,301.5,92.19,75.77
2018,2,2,10,0,473.0,139.0,0.8,15.8,338.0,96.27,79.06
2018,2,2,10,15,542.5,132.5,0.8,16.25,377.5,92.04,75.1
2018,2,2,10,30,612.0,126.0,0.8,16.7,417.0,92.63,75.34
2018,2,2,10,45,681.0,115.0,0.75,17.1,454.5,128.87,77.95
2018,2,2,11,0,750.0,104.0,0.7,17.5,492.0,171.99,103.24
2018,2,2,11,15,821.0,90.5,0.75,17.75,528.5,223.84,141.75
2018,2,2,11,30,892.0,77.0,0.8,18.0,565.0,280.43,187.5
2018,2,2,11,45,910.5,74.5,0.8,18.25,580.5,331.54,232.12
2018,2,2,12,0,929.0,72.0,0.8,18.5,596.0,382.7,276.66
2018,2,2,12,15,919.0,74.5,0.85,18.6,595.5,427.2,316.32
2018,2,2,12,30,909.0,77.0,0.9,18.7,595.0,468.89,352.84
2018,2,2,12,45,915.5,75.0,0.9,18.8,593.0,511.19,388.37
2018,2,2,13,0,922.0,73.0,0.9,18.9,591.0,551.57,421.54
2018,2,2,13,15,917.0,72.0,0.9,18.9,578.0,584.54,448.72
2018,2,2,13,30,912.0,71.0,0.9,18.9,565.0,614.47,473.11
2018,2,2,13,45,904.0,70.0,0.9,18.95,545.0,639.44,493.35
2018,2,2,14,0,896.0,69.0,0.9,19.0,525.0,661.06,510.86
2018,2,2,14,15,868.5,71.0,0.9,18.95,494.0,669.72,518.94
2018,2,2,14,30,841.0,73.0,0.9,18.9,463.0,679.9,527.84
2018,2,2,14,45,828.5,69.0,0.9,18.9,430.5,684.58,532.23
2018,2,2,15,0,816.0,65.0,0.9,18.9,398.0,685.68,533.98
2018,2,2,15,15,799.5,61.5,0.9,18.9,362.5,681.01,531.62
2018,2,2,15,30,783.0,58.0,0.9,18.9,327.0,672.95,526.71
2018,2,2,15,45,751.5,54.5,0.9,18.15,286.0,650.53,512.54
2018,2,2,16,0,720.0,51.0,0.9,17.4,245.0,625.05,495.34
2018,2,2,16,15,669.0,46.5,0.95,16.95,201.5,581.15,463.05
2018,2,2,16,30,618.0,42.0,1.0,16.5,158.0,534.99,426.84
2018,2,2,16,45,530.5,36.0,1.1,16.05,116.0,458.97,365.05
2018,2,2,17,0,443.0,30.0,1.2,15.6,74.0,393.65,300.15
2018,2,2,17,15,277.0,20.0,1.25,15.3,42.5,244.44,33.18
2018,2,2,17,30,111.0,10.0,1.3,15.0,11.0,82.43,0.0
2018,2,2,17,45,55.5,5.0,1.4,14.7,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,3,7,15,107.5,8.5,0.85,13.0,12.0,0.0,0.0
2018,2,3,7,30,215.0,17.0,0.8,13.4,24.0,14.51,0.0
2018,2,3,7,45,364.0,25.0,0.8,13.8,60.0,20.86,9.44
2018,2,3,8,0,513.0,33.0,0.8,14.2,96.0,29.83,20.08
2018,2,3,8,15,590.5,38.0,0.8,14.6,139.5,33.91,24.27
2018,2,3,8,30,668.0,43.0,0.8,15.0,183.0,38.11,28.28
2018,2,3,8,45,715.0,46.5,0.8,15.45,227.0,40.9,30.87
2018,2,3,9,0,762.0,50.0,0.8,15.9,271.0,43.73,33.38
2018,2,3,9,15,792.5,53.0,0.85,16.3,312.5,46.04,35.36
2018,2,3,9,30,823.0,56.0,0.9,16.7,354.0,53.87,42.14
2018,2,3,9,45,843.5,58.0,0.95,17.1,391.0,55.93,43.78
2018,2,3,10,0,864.0,60.0,1.0,17.5,428.0,57.92,45.34
2018,2,3,10,15,879.0,62.0,1.0,17.8,460.0,59.77,46.8
2018,2,3,10,30,894.0,64.0,1.0,18.1,492.0,69.23,54.83
2018,2,3,10,45,905.0,65.0,1.05,18.4,517.5,123.15,64.79
2018,2,3,11,0,916.0,66.0,1.1,18.7,543.0,177.44,100.11
2018,2,3,11,15,922.0,66.5,1.1,18.9,560.5,230.56,142.66
2018,2,3,11,30,928.0,67.0,1.1,19.1,578.0,283.06,188.15
2018,2,3,11,45,931.5,67.0,1.1,19.3,588.5,333.56,233.16
2018,2,3,12,0,935.0,67.0,1.1,19.5,599.0,382.74,276.84
2018,2,3,12,15,935.0,68.0,1.05,19.55,602.0,429.95,318.17
2018,2,3,12,30,935.0,69.0,1.0,19.6,605.0,475.16,356.81
2018,2,3,12,45,932.0,69.0,1.0,19.6,600.0,515.83,391.33
2018,2,3,13,0,929.0,69.0,1.0,19.6,595.0,553.87,422.98
2018,2,3,13,15,924.0,68.5,1.0,19.55,582.0,587.54,450.76
2018,2,3,13,30,919.0,68.0,1.0,19.5,569.0,618.18,475.73
2018,2,3,13,45,910.5,67.0,1.0,19.45,549.0,643.0,496.05
2018,2,3,14,0,902.0,66.0,1.0,19.4,529.0,664.41,513.61
2018,2,3,14,15,890.0,65.0,1.0,19.25,502.0,680.05,527.01
2018,2,3,14,30,878.0,64.0,1.0,19.1,475.0,692.12,537.15
2018,2,3,14,45,861.5,62.0,1.0,18.95,442.0,696.27,541.27
2018,2,3,15,0,845.0,60.0,1.0,18.8,409.0,696.82,542.98
2018,2,3,15,15,821.5,58.0,1.0,18.8,371.0,688.78,538.26
2018,2,3,15,30,798.0,56.0,1.0,18.8,333.0,684.22,535.94
2018,2,3,15,45,763.5,52.5,0.95,18.0,290.5,659.51,519.72
2018,2,3,16,0,729.0,49.0,0.9,17.2,248.0,631.74,500.58
2018,2,3,16,15,642.0,48.5,0.9,16.7,201.0,566.01,451.94
2018,2,3,16,30,555.0,48.0,0.9,16.2,154.0,505.48,404.98
2018,2,3,16,45,411.0,40.5,0.95,15.65,107.5,388.54,311.85
2018,2,3,17,0,267.0,33.0,1.0,15.1,61.0,273.83,212.05
2018,2,3,17,15,170.5,21.0,1.0,15.05,35.5,173.7,49.56
2018,2,3,17,30,74.0,9.0,1.0,15.0,10.0,57.18,0.0
2018,2,3,17,45,37.0,4.5,1.0,14.9,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,7,15,13.5,5.0,0.75,12.65,5.5,0.0,0.0
2018,2,4,7,30,27.0,10.0,0.7,13.1,11.0,8.54,0.0
2018,2,4,7,45,30.0,21.5,0.7,13.55,24.0,17.59,7.56
2018,2,4,8,0,33.0,33.0,0.7,14.0,37.0,26.62,17.42
2018,2,4,8,15,44.5,45.5,0.7,14.45,53.5,36.24,26.39
2018,2,4,8,30,56.0,58.0,0.7,14.9,70.0,45.68,35.02
2018,2,4,8,45,190.0,75.5,0.7,15.35,129.0,56.95,45.1
2018,2,4,9,0,324.0,93.0,0.7,15.8,188.0,67.24,54.15
2018,2,4,9,15,485.5,89.5,0.65,16.2,255.5,66.92,53.73
2018,2,4,9,30,647.0,86.0,0.6,16.6,323.0,64.41,51.37
2018,2,4,9,45,756.0,74.5,0.55,17.0,378.5,61.36,48.53
2018,2,4,10,0,865.0,63.0,0.5,17.4,434.0,60.1,47.25
2018,2,4,10,15,881.0,64.0,0.5,17.65,466.0,61.24,48.09
2018,2,4,10,30,897.0,65.0,0.5,17.9,498.0,71.98,46.82
2018,2,4,10,45,908.5,65.5,0.45,18.2,523.5,125.86,66.22
2018,2,4,11,0,920.0,66.0,0.4,18.5,549.0,180.14,101.59
2018,2,4,11,15,927.0,67.0,0.45,18.8,567.5,234.15,144.6
2018,2,4,11,30,934.0,68.0,0.5,19.1,586.0,287.67,190.48
2018,2,4,11,45,937.5,68.0,0.5,19.45,596.5,338.6,235.12
2018,2,4,12,0,941.0,68.0,0.5,19.8,607.0,388.19,278.28
2018,2,4,12,15,941.5,68.5,0.5,20.0,610.0,435.52,318.96
2018,2,4,12,30,942.0,69.0,0.5,20.2,613.0,480.86,357.0
2018,2,4,12,45,940.0,68.5,0.45,20.35,608.0,521.88,390.42
2018,2,4,13,0,938.0,68.0,0.4,20.5,603.0,560.3,420.86
2018,2,4,13,15,932.5,67.5,0.45,20.6,590.0,594.05,448.27
2018,2,4,13,30,927.0,67.0,0.5,20.7,577.0,624.71,472.93
2018,2,4,13,45,919.0,66.0,0.5,20.75,556.5,650.08,492.94
2018,2,4,14,0,911.0,65.0,0.5,20.8,536.0,672.05,510.23
2018,2,4,14,15,899.0,64.0,0.55,20.8,509.0,687.88,523.82
2018,2,4,14,30,887.0,63.0,0.6,20.8,482.0,700.12,534.0
2018,2,4,14,45,870.5,61.5,0.7,20.8,449.0,704.99,539.62
2018,2,4,15,0,854.0,60.0,0.8,20.8,416.0,706.25,542.83
2018,2,4,15,15,831.0,57.5,0.8,20.8,377.5,697.95,538.05
2018,2,4,15,30,808.0,55.0,0.8,20.8,339.0,693.17,535.68
2018,2,4,15,45,773.5,52.5,0.85,19.85,297.0,669.71,522.15
2018,2,4,16,0,739.0,50.0,0.9,18.9,255.0,643.14,505.6
2018,2,4,16,15,663.5,48.0,0.95,18.45,208.0,583.79,462.63
2018,2,4,16,30,588.0,46.0,1.0,18.0,161.0,529.07,420.82
2018,2,4,16,45,446.5,40.5,1.1,17.55,114.5,415.78,331.66
2018,2,4,17,0,305.0,35.0,1.2,17.1,68.0,303.75,235.55
2018,2,4,17,15,197.0,23.0,1.35,16.75,40.5,197.66,79.97
2018,2,4,17,30,89.0,11.0,1.5,16.4,13.0,69.21,0.0
2018,2,4,17,45,44.5,5.5,1.65,16.05,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,5,7,15,8.0,5.0,0.55,13.75,5.5,4.27,0.0
2018,2,5,7,30,16.0,10.0,0.6,13.9,11.0,8.54,0.0
2018,2,5,7,45,22.0,24.0,0.65,14.05,26.5,19.74,9.59
2018,2,5,8,0,28.0,38.0,0.7,14.2,42.0,30.74,21.02
2018,2,5,8,15,15.5,54.5,0.7,14.45,57.0,43.19,32.52
2018,2,5,8,30,3.0,71.0,0.7,14.7,72.0,56.27,44.42
2018,2,5,8,45,62.5,94.5,0.75,14.9,113.0,72.21,58.65
2018,2,5,9,0,122.0,118.0,0.8,15.1,154.0,86.52,71.22
2018,2,5,9,15,200.0,131.5,0.85,15.5,201.0,93.51,77.16
2018,2,5,9,30,278.0,145.0,0.9,15.9,248.0,102.65,84.85
2018,2,5,9,45,306.0,157.0,0.95,16.25,281.0,110.19,91.07
2018,2,5,10,0,334.0,169.0,1.0,16.6,314.0,117.57,97.09
2018,2,5,10,15,435.5,160.0,1.05,17.05,363.0,107.8,88.33
2018,2,5,10,30,537.0,151.0,1.1,17.5,412.0,110.61,80.87
2018,2,5,10,45,700.5,115.0,1.15,17.9,474.0,134.99,80.7
2018,2,5,11,0,864.0,79.0,1.2,18.3,536.0,184.48,107.93
2018,2,5,11,15,884.5,76.5,1.25,18.45,558.0,235.81,148.94
2018,2,5,11,30,905.0,74.0,1.3,18.6,580.0,287.92,193.84
2018,2,5,11,45,892.5,79.0,1.4,18.8,586.0,337.07,238.51
2018,2,5,12,0,880.0,84.0,1.5,19.0,592.0,383.59,280.73
2018,2,5,12,15,903.5,77.5,1.6,19.0,601.5,431.39,322.76
2018,2,5,12,30,927.0,71.0,1.7,19.0,611.0,478.91,363.93
2018,2,5,12,45,925.5,71.0,1.85,18.95,606.5,520.13,400.02
2018,2,5,13,0,924.0,71.0,2.0,18.9,602.0,558.87,433.52
2018,2,5,13,15,920.5,70.5,2.2,18.85,590.0,593.35,463.46
2018,2,5,13,30,917.0,70.0,2.4,18.8,578.0,624.91,490.74
2018,2,5,13,45,910.0,68.5,2.55,18.8,558.0,650.18,512.71
2018,2,5,14,0,903.0,67.0,2.7,18.8,538.0,672.09,531.93
2018,2,5,14,15,892.0,66.0,2.8,18.7,511.5,688.47,546.82
2018,2,5,14,30,881.0,65.0,2.9,18.6,485.0,701.32,558.07
2018,2,5,14,45,865.5,63.0,3.0,18.5,452.0,706.23,563.36
2018,2,5,15,0,850.0,61.0,3.1,18.4,419.0,707.53,566.09
2018,2,5,15,15,827.0,58.5,3.1,18.4,380.5,699.17,560.96
2018,2,5,15,30,804.0,56.0,3.1,18.4,342.0,694.36,558.39
2018,2,5,15,45,770.0,53.5,3.15,17.35,300.0,671.17,543.97
2018,2,5,16,0,736.0,51.0,3.2,16.3,258.0,644.86,526.35
2018,2,5,16,15,684.0,47.0,3.3,15.8,213.5,600.34,492.33
2018,2,5,16,30,632.0,43.0,3.4,15.3,169.0,553.53,454.39
2018,2,5,16,45,547.0,37.5,3.45,14.75,126.0,478.96,391.59
2018,2,5,17,0,462.0,32.0,3.5,14.2,83.0,414.2,329.65
2018,2,5,17,15,306.0,22.5,3.5,13.9,49.5,276.37,140.76
2018,2,5,17,30,150.0,13.0,3.5,13.6,16.0,112.42,0.0
2018,2,5,17,45,75.0,6.5,3.5,13.3,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,7,15,134.5,9.5,1.25,11.25,15.0,8.11,0.0
2018,2,6,7,30,269.0,19.0,1.2,11.8,30.0,16.22,0.0
2018,2,6,7,45,421.0,26.5,1.15,12.4,70.0,24.13,13.5
2018,2,6,8,0,573.0,34.0,1.1,13.0,110.0,30.78,21.22
2018,2,6,8,15,645.5,38.5,1.1,13.4,155.5,34.47,24.99
2018,2,6,8,30,718.0,43.0,1.1,13.8,201.0,38.29,28.63
2018,2,6,8,45,762.0,46.0,1.1,14.15,246.0,40.72,30.9
2018,2,6,9,0,806.0,49.0,1.1,14.5,291.0,47.65,37.07
2018,2,6,9,15,833.5,51.5,1.15,14.8,333.5,50.35,39.38
2018,2,6,9,30,861.0,54.0,1.2,15.1,376.0,52.96,41.58
2018,2,6,9,45,880.0,56.5,1.25,15.35,414.0,55.4,43.59
2018,2,6,10,0,899.0,59.0,1.3,15.6,452.0,57.76,45.52
2018,2,6,10,15,913.0,60.5,1.3,15.85,484.5,59.27,46.69
2018,2,6,10,30,927.0,62.0,1.3,16.1,517.0,74.93,46.31
2018,2,6,10,45,936.5,62.5,1.35,16.35,542.0,130.41,68.41
2018,2,6,11,0,946.0,63.0,1.4,16.6,567.0,186.06,106.33
2018,2,6,11,15,952.0,63.5,1.4,16.8,585.5,240.97,151.45
2018,2,6,11,30,958.0,64.0,1.4,17.0,604.0,295.23,199.25
2018,2,6,11,45,961.0,64.5,1.45,17.2,615.0,347.71,246.66
2018,2,6,12,0,964.0,65.0,1.5,17.4,626.0,398.8,292.6
2018,2,6,12,15,962.5,66.0,1.5,17.5,628.5,446.95,335.4
2018,2,6,12,30,961.0,67.0,1.5,17.6,631.0,492.91,375.38
2018,2,6,12,45,957.0,67.5,1.5,17.7,625.5,534.81,411.22
2018,2,6,13,0,953.0,68.0,1.5,17.8,620.0,573.97,444.0
2018,2,6,13,15,948.5,68.0,1.45,17.8,607.5,609.45,473.08
2018,2,6,13,30,944.0,68.0,1.4,17.8,595.0,641.88,499.19
2018,2,6,13,45,936.5,67.0,1.4,17.8,574.5,668.19,520.72
2018,2,6,14,0,929.0,66.0,1.4,17.8,554.0,691.06,539.44
2018,2,6,14,15,917.5,64.5,1.4,17.7,526.5,707.14,553.19
2018,2,6,14,30,906.0,63.0,1.4,17.6,499.0,719.54,563.08
2018,2,6,14,45,890.0,61.5,1.4,17.45,465.5,725.05,568.29
2018,2,6,15,0,874.0,60.0,1.4,17.3,432.0,726.89,571.02
2018,2,6,15,15,852.0,57.5,1.4,17.3,393.0,719.42,566.77
2018,2,6,15,30,830.0,55.0,1.4,17.3,354.0,708.45,559.94
2018,2,6,15,45,797.0,52.5,1.25,16.4,311.0,693.04,549.97
2018,2,6,16,0,764.0,50.0,1.1,15.5,268.0,667.41,531.77
2018,2,6,16,15,714.0,46.0,1.15,14.95,222.5,624.13,500.62
2018,2,6,16,30,664.0,42.0,1.2,14.4,177.0,578.55,465.61
2018,2,6,16,45,582.0,36.5,1.2,13.8,133.0,505.78,406.65
2018,2,6,17,0,500.0,31.0,1.2,13.2,89.0,432.11,340.72
2018,2,6,17,15,336.5,23.0,1.15,13.1,54.0,301.58,172.81
2018,2,6,17,30,173.0,15.0,1.1,13.0,19.0,130.24,0.0
2018,2,6,17,45,86.5,7.5,1.1,12.9,9.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,7,7,15,120.0,9.5,1.95,9.9,15.0,8.11,0.0
2018,2,7,7,30,240.0,19.0,2.0,10.3,30.0,16.01,0.0
2018,2,7,7,45,387.5,27.0,2.05,10.7,69.0,22.4,12.55
2018,2,7,8,0,535.0,35.0,2.1,11.1,108.0,31.49,22.07
2018,2,7,8,15,608.5,41.0,2.05,11.6,153.5,36.47,26.97
2018,2,7,8,30,682.0,47.0,2.0,12.1,199.0,41.48,31.69
2018,2,7,8,45,727.5,50.5,1.95,12.55,244.0,44.17,34.19
2018,2,7,9,0,773.0,54.0,1.9,13.0,289.0,46.92,36.62
2018,2,7,9,15,804.0,56.5,1.8,13.5,331.5,48.76,38.16
2018,2,7,9,30,835.0,59.0,1.7,14.0,374.0,50.63,39.68
2018,2,7,9,45,857.0,60.5,1.6,14.5,412.0,58.05,46.07
2018,2,7,10,0,879.0,62.0,1.5,15.0,450.0,59.67,47.3
2018,2,7,10,15,893.0,64.0,1.45,15.35,482.5,61.49,48.71
2018,2,7,10,30,907.0,66.0,1.4,15.7,515.0,79.41,48.78
2018,2,7,10,45,916.5,67.0,1.35,16.05,540.5,134.36,71.89
2018,2,7,11,0,926.0,68.0,1.3,16.4,566.0,189.52,109.93
2018,2,7,11,15,932.0,69.0,1.3,16.7,584.5,243.98,154.78
2018,2,7,11,30,938.0,70.0,1.3,17.0,603.0,297.84,202.1
2018,2,7,11,45,941.0,71.0,1.25,17.3,614.0,349.97,248.71
2018,2,7,12,0,944.0,72.0,1.2,17.6,625.0,400.77,293.67
2018,2,7,12,15,944.0,72.5,1.15,17.75,628.0,448.37,335.3
2018,2,7,12,30,944.0,73.0,1.1,17.9,631.0,493.93,374.13
2018,2,7,12,45,941.0,73.5,1.1,18.0,626.0,535.81,409.41
2018,2,7,13,0,938.0,74.0,1.1,18.1,621.0,575.07,441.76
2018,2,7,13,15,932.5,74.0,1.05,18.15,608.5,609.64,469.55
2018,2,7,13,30,927.0,74.0,1.0,18.2,596.0,641.13,494.37
2018,2,7,13,45,918.5,73.0,0.95,18.2,575.0,666.5,514.34
2018,2,7,14,0,910.0,72.0,0.9,18.2,554.0,688.4,531.45
2018,2,7,14,15,898.0,71.0,0.85,18.15,527.0,704.44,544.2
2018,2,7,14,30,886.0,70.0,0.8,18.1,500.0,716.86,553.2
2018,2,7,14,45,869.0,68.0,0.75,18.05,466.0,720.9,556.37
2018,2,7,15,0,852.0,66.0,0.7,18.0,432.0,727.84,561.7
2018,2,7,15,15,829.0,64.0,0.7,18.0,393.5,720.45,557.58
2018,2,7,15,30,806.0,62.0,0.7,18.0,355.0,709.45,550.96
2018,2,7,15,45,772.0,59.0,0.55,17.35,312.0,685.41,534.03
2018,2,7,16,0,738.0,56.0,0.4,16.7,269.0,658.16,514.23
2018,2,7,16,15,687.0,51.0,0.4,16.2,223.5,612.66,481.94
2018,2,7,16,30,636.0,46.0,0.4,15.7,178.0,564.82,446.05
2018,2,7,16,45,553.0,40.0,0.45,15.2,134.0,490.3,388.02
2018,2,7,17,0,470.0,34.0,0.5,14.7,90.0,425.66,331.78
2018,2,7,17,15,313.5,24.5,0.55,14.45,54.5,290.31,179.0
2018,2,7,17,30,157.0,15.0,0.6,14.2,19.0,119.9,0.0
2018,2,7,17,45,78.5,7.5,0.7,13.95,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,8,7,15,133.0,10.5,1.0,12.3,17.0,8.96,0.0
2018,2,8,7,30,266.0,21.0,0.9,12.8,34.0,17.82,0.0
2018,2,8,7,45,368.0,29.5,0.8,13.3,69.0,24.48,14.4
2018,2,8,8,0,470.0,38.0,0.7,13.8,104.0,31.14,21.6
2018,2,8,8,15,501.5,49.0,0.65,14.35,142.5,39.51,29.42
2018,2,8,8,30,533.0,60.0,0.6,14.9,181.0,47.59,36.8
2018,2,8,8,45,572.0,67.0,0.55,15.45,221.5,52.26,40.99
2018,2,8,9,0,611.0,74.0,0.5,16.0,262.0,56.85,44.97
2018,2,8,9,15,560.0,94.0,0.45,16.35,285.0,70.45,56.79
2018,2,8,9,30,509.0,114.0,0.4,16.7,308.0,81.38,66.08
2018,2,8,9,45,631.0,101.5,0.4,17.0,366.0,73.74,59.2
2018,2,8,10,0,753.0,89.0,0.4,17.3,424.0,65.2,51.61
2018,2,8,10,15,802.0,83.5,0.35,17.8,463.5,66.88,52.86
2018,2,8,10,30,851.0,78.0,0.3,18.3,503.0,80.88,48.76
2018,2,8,10,45,893.0,71.5,0.3,18.8,537.0,137.93,74.02
2018,2,8,11,0,935.0,65.0,0.3,19.3,571.0,191.01,108.64
2018,2,8,11,15,941.5,65.0,0.25,19.55,589.5,245.26,152.3
2018,2,8,11,30,948.0,65.0,0.2,19.8,608.0,298.89,198.03
2018,2,8,11,45,952.0,65.5,0.2,20.05,619.0,351.35,243.5
2018,2,8,12,0,956.0,66.0,0.2,20.3,630.0,402.53,287.36
2018,2,8,12,15,957.0,65.5,0.25,20.4,633.0,450.09,328.04
2018,2,8,12,30,958.0,65.0,0.3,20.5,636.0,495.61,366.2
2018,2,8,12,45,957.0,64.5,0.4,20.55,631.0,537.92,401.61
2018,2,8,13,0,956.0,64.0,0.5,20.6,626.0,577.66,434.41
2018,2,8,13,15,951.0,63.5,0.6,20.65,613.0,612.42,463.05
2018,2,8,13,30,946.0,63.0,0.7,20.7,600.0,644.04,488.98
2018,2,8,13,45,938.5,62.0,0.85,20.75,579.5,670.3,511.36
2018,2,8,14,0,931.0,61.0,1.0,20.8,559.0,693.1,531.05
2018,2,8,14,15,920.0,60.5,1.1,20.65,532.0,710.57,546.1
2018,2,8,14,30,909.0,60.0,1.2,20.5,505.0,724.43,557.98
2018,2,8,14,45,893.0,58.0,1.3,20.3,471.0,729.2,563.74
2018,2,8,15,0,877.0,56.0,1.4,20.1,437.0,730.22,567.01
2018,2,8,15,15,855.5,54.5,1.4,20.1,398.5,724.17,563.88
2018,2,8,15,30,834.0,53.0,1.4,20.1,360.0,714.67,558.24
2018,2,8,15,45,804.0,50.0,1.5,19.15,317.0,693.41,546.72
2018,2,8,16,0,774.0,47.0,1.6,18.2,274.0,669.19,532.23
2018,2,8,16,15,728.0,43.5,1.65,17.7,229.0,636.59,508.93
2018,2,8,16,30,682.0,40.0,1.7,17.2,184.0,594.42,476.55
2018,2,8,16,45,606.5,35.5,1.8,16.65,140.0,527.21,422.72
2018,2,8,17,0,531.0,31.0,1.9,16.1,96.0,459.04,362.79
2018,2,8,17,15,370.0,23.0,1.9,15.8,59.0,322.14,212.94
2018,2,8,17,30,209.0,15.0,1.9,15.5,22.0,156.07,0.0
2018,2,8,17,45,104.5,7.5,1.95,15.15,11.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,9,7,15,170.5,10.0,1.05,14.45,19.0,8.54,0.0
2018,2,9,7,30,341.0,20.0,0.9,14.8,38.0,18.47,0.0
2018,2,9,7,45,336.5,31.5,0.8,15.1,64.5,26.09,15.84
2018,2,9,8,0,332.0,43.0,0.7,15.4,91.0,34.8,24.67
2018,2,9,8,15,499.5,46.0,0.65,15.95,147.0,36.9,26.96
2018,2,9,8,30,667.0,49.0,0.6,16.5,203.0,42.99,32.52
2018,2,9,8,45,648.5,59.5,0.55,17.05,235.0,46.86,35.97
2018,2,9,9,0,630.0,70.0,0.5,17.6,267.0,53.82,42.02
2018,2,9,9,15,628.0,84.0,0.6,17.85,303.0,63.27,50.18
2018,2,9,9,30,626.0,98.0,0.7,18.1,339.0,72.4,57.95
2018,2,9,9,45,683.0,94.5,0.75,18.3,381.5,69.11,54.9
2018,2,9,10,0,740.0,91.0,0.8,18.5,424.0,66.28,52.29
2018,2,9,10,15,792.5,86.0,0.9,18.45,465.0,68.48,54.09
2018,2,9,10,30,845.0,81.0,1.0,18.4,506.0,85.05,50.99
2018,2,9,10,45,784.5,101.5,1.1,18.35,511.5,146.03,84.58
2018,2,9,11,0,724.0,122.0,1.2,18.3,517.0,194.49,121.59
2018,2,9,11,15,728.0,125.0,1.35,18.35,533.5,242.04,160.84
2018,2,9,11,30,732.0,128.0,1.5,18.4,550.0,289.24,202.1
2018,2,9,11,45,743.0,127.0,1.6,18.4,562.0,334.8,242.5
2018,2,9,12,0,754.0,126.0,1.7,18.4,574.0,380.13,282.59
2018,2,9,12,15,820.5,108.0,1.8,18.5,598.0,434.65,328.35
2018,2,9,12,30,887.0,90.0,1.9,18.6,622.0,489.74,374.29
2018,2,9,12,45,866.5,96.0,2.05,18.7,612.5,527.17,406.97
2018,2,9,13,0,846.0,102.0,2.2,18.8,603.0,561.02,436.16
2018,2,9,13,15,757.5,123.0,2.3,18.75,565.0,567.34,443.93
2018,2,9,13,30,669.0,144.0,2.4,18.7,527.0,565.73,445.05
2018,2,9,13,45,678.5,135.0,2.45,18.65,512.0,589.58,465.5
2018,2,9,14,0,688.0,126.0,2.5,18.6,497.0,611.21,483.98
2018,2,9,14,15,737.0,105.5,2.55,18.4,485.0,645.24,512.45
2018,2,9,14,30,786.0,85.0,2.6,18.2,473.0,674.97,537.6
2018,2,9,14,45,755.5,84.5,2.65,18.0,437.5,669.75,535.2
2018,2,9,15,0,725.0,84.0,2.7,17.8,402.0,660.63,530.18
2018,2,9,15,15,756.0,74.5,2.7,17.8,380.0,684.1,548.91
2018,2,9,15,30,787.0,65.0,2.7,17.8,358.0,704.67,565.13
2018,2,9,15,45,592.0,81.0,2.75,17.0,286.5,585.02,477.12
2018,2,9,16,0,397.0,97.0,2.8,16.2,215.0,451.48,373.4
2018,2,9,16,15,270.0,89.0,2.85,15.65,163.5,330.42,275.7
2018,2,9,16,30,143.0,81.0,2.9,15.1,112.0,214.22,177.88
2018,2,9,16,45,116.0,63.5,2.95,14.5,84.5,175.06,143.92
2018,2,9,17,0,89.0,46.0,3.0,13.9,57.0,135.37,108.1
2018,2,9,17,15,75.0,30.0,3.05,13.7,36.5,118.79,80.64
2018,2,9,17,30,61.0,14.0,3.1,13.5,16.0,53.97,0.0
2018,2,9,17,45,30.5,7.0,3.15,13.3,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,10,7,15,151.0,11.0,3.85,9.2,19.5,9.39,0.0
2018,2,10,7,30,302.0,22.0,3.9,9.5,39.0,18.59,0.0
2018,2,10,7,45,436.0,29.5,3.9,9.8,80.0,24.5,15.08
2018,2,10,8,0,570.0,37.0,3.9,10.1,121.0,33.27,23.88
2018,2,10,8,15,567.0,47.0,3.8,10.6,155.0,38.02,28.55
2018,2,10,8,30,564.0,57.0,3.7,11.1,189.0,45.13,35.15
2018,2,10,8,45,510.5,77.0,3.65,11.6,215.0,59.54,48.15
2018,2,10,9,0,457.0,97.0,3.6,12.1,241.0,70.73,58.08
2018,2,10,9,15,410.0,118.0,3.4,12.6,260.5,83.7,69.43
2018,2,10,9,30,363.0,139.0,3.2,13.1,280.0,96.1,80.1
2018,2,10,9,45,231.0,166.0,3.05,13.55,259.0,114.57,95.97
2018,2,10,10,0,99.0,193.0,2.9,14.0,238.0,138.77,116.59
2018,2,10,10,15,147.5,208.0,2.75,14.25,280.5,143.02,119.84
2018,2,10,10,30,196.0,223.0,2.6,14.5,323.0,159.8,124.36
2018,2,10,10,45,247.0,230.5,2.45,14.8,362.5,181.48,135.52
2018,2,10,11,0,298.0,238.0,2.3,15.1,402.0,214.64,158.41
2018,2,10,11,15,299.0,246.0,2.3,15.2,415.0,243.32,181.92
2018,2,10,11,30,300.0,254.0,2.3,15.3,428.0,271.98,206.35
2018,2,10,11,45,309.0,257.0,2.25,15.4,439.5,299.41,229.78
2018,2,10,12,0,318.0,260.0,2.2,15.5,451.0,327.26,253.55
2018,2,10,12,15,408.0,237.5,2.25,15.5,483.5,368.11,286.67
2018,2,10,12,30,498.0,215.0,2.3,15.5,516.0,419.88,328.78
2018,2,10,12,45,459.5,223.0,2.3,15.55,499.0,436.0,343.63
2018,2,10,13,0,421.0,231.0,2.3,15.6,482.0,447.96,354.77
2018,2,10,13,15,568.0,181.0,2.3,15.5,512.5,510.29,405.68
2018,2,10,13,30,715.0,131.0,2.3,15.4,543.0,583.54,464.5
2018,2,10,13,45,713.5,126.5,2.3,15.35,526.0,605.96,483.24
2018,2,10,14,0,712.0,122.0,2.3,15.3,509.0,625.67,500.08
2018,2,10,14,15,779.0,99.5,2.3,15.1,504.0,668.14,535.06
2018,2,10,14,30,846.0,77.0,2.3,14.9,499.0,711.76,569.66
2018,2,10,14,45,874.5,69.0,2.25,14.65,480.0,735.55,588.15
2018,2,10,15,0,903.0,61.0,2.2,14.4,461.0,762.5,609.16
2018,2,10,15,15,881.5,59.5,2.2,14.4,421.5,756.77,606.0
2018,2,10,15,30,860.0,58.0,2.2,14.4,382.0,747.48,600.43
2018,2,10,15,45,833.0,54.5,2.15,13.6,338.0,727.92,588.38
2018,2,10,16,0,806.0,51.0,2.1,12.8,294.0,712.43,578.77
2018,2,10,16,15,741.0,49.5,2.15,12.2,245.0,660.04,540.33
2018,2,10,16,30,676.0,48.0,2.2,11.6,196.0,604.97,497.81
2018,2,10,16,45,579.0,41.0,2.2,11.0,146.5,517.62,426.86
2018,2,10,17,0,482.0,34.0,2.2,10.4,97.0,439.42,358.59
2018,2,10,17,15,372.0,26.5,2.3,10.15,63.0,344.83,252.46
2018,2,10,17,30,262.0,19.0,2.4,9.9,29.0,197.62,0.0
2018,2,10,17,45,131.0,9.5,2.5,9.6,14.5,8.11,0.0
2018,2,10,18,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,11,7,15,13.5,8.5,2.75,7.45,9.5,7.26,0.0
2018,2,11,7,30,27.0,17.0,2.9,8.0,19.0,13.96,0.0
2018,2,11,7,45,52.5,34.5,3.0,8.5,41.5,27.35,17.81
2018,2,11,8,0,78.0,52.0,3.1,9.0,64.0,40.43,30.43
2018,2,11,8,15,150.0,70.0,3.3,9.25,102.5,52.6,41.87
2018,2,11,8,30,222.0,88.0,3.5,9.5,141.0,65.42,53.72
2018,2,11,8,45,131.5,92.5,3.65,9.7,125.5,70.45,58.35
2018,2,11,9,0,41.0,97.0,3.8,9.9,110.0,75.69,63.03
2018,2,11,9,15,20.5,75.0,3.8,9.9,81.5,60.82,49.56
2018,2,11,9,30,0.0,53.0,3.8,9.9,53.0,43.86,34.16
2018,2,11,9,45,15.5,96.0,3.85,9.9,103.0,78.56,65.28
2018,2,11,10,0,31.0,139.0,3.9,9.9,153.0,105.95,89.48
2018,2,11,10,15,45.5,175.0,3.9,9.85,197.5,129.04,109.68
2018,2,11,10,30,60.0,211.0,3.9,9.8,242.0,154.31,124.62
2018,2,11,10,45,115.5,231.0,3.85,9.75,294.0,174.78,137.99
2018,2,11,11,0,171.0,251.0,3.8,9.7,346.0,208.11,162.39
2018,2,11,11,15,213.5,253.0,3.95,9.7,375.5,233.87,182.23
2018,2,11,11,30,256.0,255.0,4.1,9.7,405.0,262.18,205.32
2018,2,11,11,45,140.0,218.0,4.25,9.7,300.0,218.93,174.91
2018,2,11,12,0,24.0,181.0,4.4,9.7,195.0,157.47,127.25
2018,2,11,12,15,185.5,186.0,4.55,9.85,298.5,235.83,190.84
2018,2,11,12,30,347.0,191.0,4.7,10.0,402.0,332.39,270.23
2018,2,11,12,45,525.5,167.5,4.85,10.15,484.5,422.45,344.92
2018,2,11,13,0,704.0,144.0,5.0,10.3,567.0,529.6,433.35
2018,2,11,13,15,768.5,125.5,5.05,10.4,579.0,581.49,477.42
2018,2,11,13,30,833.0,107.0,5.1,10.5,591.0,633.46,521.52
2018,2,11,13,45,860.0,96.0,5.15,10.6,581.0,670.17,553.06
2018,2,11,14,0,887.0,85.0,5.2,10.7,571.0,704.89,582.89
2018,2,11,14,15,866.0,85.5,5.15,10.6,541.0,716.71,594.13
2018,2,11,14,30,845.0,86.0,5.1,10.5,511.0,724.51,601.43
2018,2,11,14,45,719.0,104.0,5.05,10.4,449.0,674.0,562.87
2018,2,11,15,0,593.0,122.0,5.0,10.3,387.0,613.33,514.94
2018,2,11,15,15,402.0,131.0,5.0,10.3,303.5,480.97,407.25
2018,2,11,15,30,211.0,140.0,5.0,10.3,220.0,334.96,284.58
2018,2,11,15,45,329.0,112.0,4.85,9.95,220.5,415.53,355.54
2018,2,11,16,0,447.0,84.0,4.7,9.6,221.0,475.87,408.46
2018,2,11,16,15,540.5,68.5,4.65,9.4,207.5,538.05,459.55
2018,2,11,16,30,634.0,53.0,4.6,9.2,194.0,588.51,498.58
2018,2,11,16,45,554.5,46.5,4.55,8.95,149.0,516.04,435.75
2018,2,11,17,0,475.0,40.0,4.5,8.7,104.0,443.26,369.37
2018,2,11,17,15,329.5,29.5,4.5,8.6,65.5,320.01,243.81
2018,2,11,17,30,184.0,19.0,4.5,8.5,27.0,144.25,0.0
2018,2,11,17,45,92.0,9.5,4.55,8.4,13.5,8.11,0.0
2018,2,11,18,0,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.55,8.2,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.5,8.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.4,7.95,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.25,7.8,0.0,0.0,0.0
