Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,20,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.15,7.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.05,7.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,4.0,6.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,4.0,6.45,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,4.0,6.35,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.95,6.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.85,6.2,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.85,6.2,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.9,6.15,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.8,5.85,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.75,5.7,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.65,5.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,2,12,6,45,15.0,1.5,3.55,5.8,1.0,0.0,0.0
2018,2,12,7,0,30.0,3.0,3.5,5.9,2.0,0.0,0.0
2018,2,12,7,15,161.5,13.0,3.5,6.25,22.0,11.1,0.0
2018,2,12,7,30,293.0,23.0,3.5,6.6,42.0,19.29,3.7
2018,2,12,7,45,312.0,36.0,3.5,7.0,71.0,29.69,20.12
2018,2,12,8,0,331.0,49.0,3.5,7.4,100.0,37.61,28.17
2018,2,12,8,15,464.5,54.5,3.45,7.9,152.5,43.46,33.87
2018,2,12,8,30,598.0,60.0,3.4,8.4,205.0,47.58,37.8
2018,2,12,8,45,711.5,56.0,3.4,8.85,262.5,48.34,38.52
2018,2,12,9,0,825.0,52.0,3.4,9.3,320.0,50.43,40.34
2018,2,12,9,15,851.5,55.0,3.3,9.65,364.0,53.45,42.95
2018,2,12,9,30,878.0,58.0,3.2,10.0,408.0,56.37,45.43
2018,2,12,9,45,895.5,60.5,3.15,10.4,446.5,58.73,47.36
2018,2,12,10,0,913.0,63.0,3.1,10.8,485.0,61.01,49.21
2018,2,12,10,15,926.0,64.5,3.0,11.05,518.0,62.45,50.33
2018,2,12,10,30,939.0,66.0,2.9,11.3,551.0,93.18,53.4
2018,2,12,10,45,948.0,67.0,2.8,11.5,577.5,150.32,82.63
2018,2,12,11,0,957.0,68.0,2.7,11.7,604.0,207.6,125.56
2018,2,12,11,15,962.5,69.5,2.6,11.85,623.0,264.46,174.79
2018,2,12,11,30,968.0,71.0,2.5,12.0,642.0,320.65,225.98
2018,2,12,11,45,971.0,71.0,2.35,12.15,653.0,373.89,275.15
2018,2,12,12,0,974.0,71.0,2.2,12.3,664.0,425.67,322.39
2018,2,12,12,15,973.5,72.0,2.15,12.4,667.0,475.24,367.01
2018,2,12,12,30,973.0,73.0,2.1,12.5,670.0,522.67,408.67
2018,2,12,12,45,969.0,74.0,2.0,12.55,665.0,566.01,445.85
2018,2,12,13,0,965.0,75.0,1.9,12.6,660.0,606.59,479.76
2018,2,12,13,15,961.0,74.5,1.9,12.6,647.0,642.74,510.08
2018,2,12,13,30,957.0,74.0,1.9,12.6,634.0,675.78,537.45
2018,2,12,13,45,950.5,73.0,1.85,12.6,613.5,703.45,560.0
2018,2,12,14,0,944.0,72.0,1.8,12.6,593.0,727.66,579.62
2018,2,12,14,15,933.5,71.0,1.85,12.5,565.5,745.55,594.43
2018,2,12,14,30,923.0,70.0,1.9,12.4,538.0,759.73,606.3
2018,2,12,14,45,907.5,68.0,1.9,12.3,503.5,765.33,611.67
2018,2,12,15,0,892.0,66.0,1.9,12.2,469.0,767.13,614.45
2018,2,12,15,15,871.0,64.0,1.9,12.2,429.0,761.04,611.31
2018,2,12,15,30,850.0,62.0,1.9,12.2,389.0,758.68,610.92
2018,2,12,15,45,798.5,61.0,2.0,11.65,340.0,723.15,587.67
2018,2,12,16,0,747.0,60.0,2.1,11.1,291.0,684.17,561.05
2018,2,12,16,15,720.0,54.5,2.15,10.4,248.5,655.69,541.03
2018,2,12,16,30,693.0,49.0,2.2,9.7,206.0,624.49,516.99
2018,2,12,16,45,616.5,43.0,2.25,9.05,159.0,552.76,458.58
2018,2,12,17,0,540.0,37.0,2.3,8.4,112.0,479.75,395.06
2018,2,12,17,15,346.5,28.0,2.35,8.15,69.0,332.23,256.37
2018,2,12,17,30,153.0,19.0,2.4,7.9,26.0,157.17,0.0
2018,2,12,17,45,76.5,9.5,2.4,7.7,13.0,60.0,0.0
2018,2,12,18,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,13,6,45,16.5,1.5,2.0,5.35,1.0,0.0,0.0
2018,2,13,7,0,33.0,3.0,2.0,5.5,2.0,0.0,0.0
2018,2,13,7,15,218.5,14.0,2.0,5.95,27.0,11.95,0.0
2018,2,13,7,30,404.0,25.0,2.0,6.4,52.0,23.22,7.81
2018,2,13,7,45,521.0,31.5,2.05,6.8,95.5,28.64,19.4
2018,2,13,8,0,638.0,38.0,2.1,7.2,139.0,34.27,25.27
2018,2,13,8,15,702.0,42.5,2.15,7.75,187.5,37.95,28.95
2018,2,13,8,30,766.0,47.0,2.2,8.3,236.0,41.72,32.52
2018,2,13,8,45,805.0,50.0,2.2,8.8,283.5,44.1,34.69
2018,2,13,9,0,844.0,53.0,2.2,9.3,331.0,51.42,41.25
2018,2,13,9,15,871.5,55.5,2.2,9.75,375.5,54.08,43.51
2018,2,13,9,30,899.0,58.0,2.2,10.2,420.0,56.66,45.65
2018,2,13,9,45,918.5,59.5,2.2,10.7,459.5,58.35,46.96
2018,2,13,10,0,938.0,61.0,2.2,11.2,499.0,59.98,48.2
2018,2,13,10,15,950.5,62.5,2.1,11.5,532.5,61.45,49.33
2018,2,13,10,30,963.0,64.0,2.0,11.8,566.0,95.67,53.39
2018,2,13,10,45,971.5,65.0,1.9,12.15,592.5,154.15,84.02
2018,2,13,11,0,980.0,66.0,1.8,12.5,619.0,212.7,128.02
2018,2,13,11,15,985.5,67.0,1.65,12.7,638.5,270.44,177.7
2018,2,13,11,30,991.0,68.0,1.5,12.9,658.0,327.46,228.96
2018,2,13,11,45,992.5,69.5,1.4,13.1,669.0,382.67,279.02
2018,2,13,12,0,994.0,71.0,1.3,13.3,680.0,436.32,326.82
2018,2,13,12,15,992.5,70.5,1.2,13.4,681.5,485.13,369.66
2018,2,13,12,30,991.0,70.0,1.1,13.5,683.0,531.57,409.2
2018,2,13,12,45,988.0,70.5,1.05,13.65,677.5,575.67,445.83
2018,2,13,13,0,985.0,71.0,1.0,13.8,672.0,617.01,479.18
2018,2,13,13,15,980.0,71.0,0.9,13.85,659.0,653.75,507.85
2018,2,13,13,30,975.0,71.0,0.8,13.9,646.0,687.28,533.25
2018,2,13,13,45,967.5,70.5,0.75,13.95,625.5,715.34,554.68
2018,2,13,14,0,960.0,70.0,0.7,14.0,605.0,739.83,573.17
2018,2,13,14,15,947.5,69.0,0.65,14.0,576.0,756.63,584.83
2018,2,13,14,30,935.0,68.0,0.6,14.0,547.0,769.57,593.82
2018,2,13,14,45,917.5,67.0,0.55,13.95,511.5,774.99,597.84
2018,2,13,15,0,900.0,66.0,0.5,13.9,476.0,776.57,599.38
2018,2,13,15,15,879.0,64.0,0.5,13.9,436.0,770.47,596.45
2018,2,13,15,30,858.0,62.0,0.5,13.9,396.0,768.16,596.21
2018,2,13,15,45,826.0,59.5,0.55,13.5,351.0,745.81,583.36
2018,2,13,16,0,794.0,57.0,0.6,13.1,306.0,720.08,567.68
2018,2,13,16,15,605.5,64.5,0.8,12.55,237.0,587.87,474.75
2018,2,13,16,30,417.0,72.0,1.0,12.0,168.0,444.62,367.02
2018,2,13,16,45,264.5,61.5,1.15,11.45,117.5,315.26,261.98
2018,2,13,17,0,112.0,51.0,1.3,10.9,67.0,173.26,141.46
2018,2,13,17,15,81.0,34.5,1.4,10.45,43.5,131.51,99.97
2018,2,13,17,30,50.0,18.0,1.5,10.0,20.0,72.34,0.0
2018,2,13,17,45,25.0,9.0,1.6,9.5,10.0,24.72,0.0
2018,2,13,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,14,6,45,2.5,0.0,1.55,7.2,0.0,0.0,0.0
2018,2,14,7,0,5.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,14,7,15,17.0,12.0,1.5,7.6,13.0,10.24,0.0
2018,2,14,7,30,29.0,24.0,1.5,8.0,26.0,19.2,6.8
2018,2,14,7,45,55.0,36.0,1.45,8.4,43.5,28.67,19.43
2018,2,14,8,0,81.0,48.0,1.4,8.8,61.0,38.04,28.54
2018,2,14,8,15,40.5,30.5,1.55,9.25,37.0,25.38,17.43
2018,2,14,8,30,0.0,13.0,1.7,9.7,13.0,10.69,4.11
2018,2,14,8,45,11.0,46.5,1.85,10.15,50.0,38.95,29.86
2018,2,14,9,0,22.0,80.0,2.0,10.6,87.0,64.15,52.5
2018,2,14,9,15,116.5,123.5,2.05,10.9,170.0,91.66,76.91
2018,2,14,9,30,211.0,167.0,2.1,11.2,253.0,119.28,101.03
2018,2,14,9,45,214.0,176.0,2.15,11.5,270.0,125.33,105.94
2018,2,14,10,0,217.0,185.0,2.2,11.8,287.0,125.04,105.32
2018,2,14,10,15,351.0,183.0,2.25,11.9,361.5,125.36,105.32
2018,2,14,10,30,485.0,181.0,2.3,12.0,436.0,140.67,101.21
2018,2,14,10,45,569.5,166.0,2.3,12.15,479.5,173.66,116.35
2018,2,14,11,0,654.0,151.0,2.3,12.3,523.0,215.32,144.78
2018,2,14,11,15,536.5,193.5,2.35,12.35,505.0,260.81,188.71
2018,2,14,11,30,419.0,236.0,2.4,12.4,487.0,295.04,223.44
2018,2,14,11,45,416.0,241.5,2.45,12.45,494.5,327.47,252.42
2018,2,14,12,0,413.0,247.0,2.5,12.5,502.0,357.29,279.08
2018,2,14,12,15,381.5,256.0,2.6,12.5,492.5,377.51,298.2
2018,2,14,12,30,350.0,265.0,2.7,12.5,483.0,394.4,314.02
2018,2,14,12,45,620.5,181.0,2.75,12.45,564.0,492.72,393.2
2018,2,14,13,0,891.0,97.0,2.8,12.4,645.0,595.88,476.34
2018,2,14,13,15,920.5,86.0,2.9,12.25,642.5,637.3,511.49
2018,2,14,13,30,950.0,75.0,3.0,12.1,640.0,679.43,547.15
2018,2,14,13,45,944.0,73.5,3.15,12.0,619.5,706.72,571.07
2018,2,14,14,0,938.0,72.0,3.3,11.9,599.0,730.55,592.22
2018,2,14,14,15,928.0,71.0,3.35,11.75,571.5,748.61,607.2
2018,2,14,14,30,918.0,70.0,3.4,11.6,544.0,762.99,619.53
2018,2,14,14,45,903.0,68.0,3.5,11.4,509.5,768.78,625.94
2018,2,14,15,0,888.0,66.0,3.6,11.2,475.0,770.77,629.68
2018,2,14,15,15,867.0,64.0,3.6,11.2,435.0,764.46,626.3
2018,2,14,15,30,846.0,62.0,3.6,11.2,395.0,762.04,625.87
2018,2,14,15,45,805.5,61.0,3.7,10.65,349.0,734.78,607.89
2018,2,14,16,0,765.0,60.0,3.8,10.1,303.0,704.11,586.65
2018,2,14,16,15,576.5,67.5,3.8,9.75,234.5,571.32,482.5
2018,2,14,16,30,388.0,75.0,3.8,9.4,166.0,427.7,364.8
2018,2,14,16,45,291.5,63.5,3.8,9.05,123.0,339.45,288.99
2018,2,14,17,0,195.0,52.0,3.8,8.7,80.0,236.59,198.65
2018,2,14,17,15,134.0,36.0,3.85,8.5,52.0,172.39,136.12
2018,2,14,17,30,73.0,20.0,3.9,8.3,24.0,93.51,0.0
2018,2,14,17,45,36.5,10.0,3.95,8.1,12.0,33.52,0.0
2018,2,14,18,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,4.05,7.9,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,4.15,7.85,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.2,7.75,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,4.2,7.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,4.3,6.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,4.3,6.65,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,4.25,6.35,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,4.1,6.05,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,4.0,5.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.7,5.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.55,5.85,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.8,5.15,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.8,5.05,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.65,4.6,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.55,4.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,4.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,15,6,45,18.0,2.0,2.35,4.85,1.5,0.0,0.0
2018,2,15,7,0,36.0,4.0,2.3,5.0,3.0,0.0,0.0
2018,2,15,7,15,247.5,15.0,2.3,5.45,31.5,12.8,0.0
2018,2,15,7,30,459.0,26.0,2.3,5.9,60.0,24.09,11.41
2018,2,15,7,45,571.0,32.0,2.25,6.35,106.0,29.11,20.1
2018,2,15,8,0,683.0,38.0,2.2,6.8,152.0,34.35,25.48
2018,2,15,8,15,743.5,41.5,2.2,7.35,201.5,37.24,28.4
2018,2,15,8,30,804.0,45.0,2.2,7.9,251.0,43.81,34.5
2018,2,15,8,45,842.0,48.0,2.2,8.4,299.5,47.16,37.54
2018,2,15,9,0,880.0,51.0,2.2,8.9,348.0,50.43,40.4
2018,2,15,9,15,898.5,55.0,2.2,9.45,392.0,54.13,43.59
2018,2,15,9,30,917.0,59.0,2.2,10.0,436.0,57.7,46.6
2018,2,15,9,45,927.0,63.0,2.2,10.5,474.5,61.04,49.37
2018,2,15,10,0,937.0,67.0,2.2,11.0,513.0,64.24,51.99
2018,2,15,10,15,950.0,68.0,2.15,11.35,546.5,65.31,52.75
2018,2,15,10,30,963.0,69.0,2.1,11.7,580.0,105.12,58.52
2018,2,15,10,45,972.5,70.0,2.1,12.1,607.0,164.03,91.24
2018,2,15,11,0,982.0,71.0,2.1,12.5,634.0,223.12,136.57
2018,2,15,11,15,987.0,72.0,2.15,12.7,653.0,281.16,187.16
2018,2,15,11,30,992.0,73.0,2.2,12.9,672.0,338.41,239.25
2018,2,15,11,45,993.0,72.5,2.25,13.1,681.5,392.07,288.79
2018,2,15,12,0,994.0,72.0,2.3,13.3,691.0,444.0,336.23
2018,2,15,12,15,994.5,72.5,2.4,13.4,694.5,494.69,381.82
2018,2,15,12,30,995.0,73.0,2.5,13.5,698.0,543.25,424.62
2018,2,15,12,45,992.5,73.0,2.55,13.6,692.5,587.47,462.87
2018,2,15,13,0,990.0,73.0,2.6,13.7,687.0,628.91,498.07
2018,2,15,13,15,984.0,72.5,2.65,13.75,672.5,664.84,528.45
2018,2,15,13,30,978.0,72.0,2.7,13.8,658.0,697.43,555.74
2018,2,15,13,45,970.5,71.0,2.7,13.8,636.5,725.07,578.77
2018,2,15,14,0,963.0,70.0,2.7,13.8,615.0,749.1,598.53
2018,2,15,14,15,953.0,69.0,2.75,13.75,587.0,767.71,613.37
2018,2,15,14,30,943.0,68.0,2.8,13.7,559.0,782.54,625.63
2018,2,15,14,45,928.5,67.0,2.8,13.65,524.5,790.25,632.54
2018,2,15,15,0,914.0,66.0,2.8,13.6,490.0,794.15,636.83
2018,2,15,15,15,894.0,63.0,2.8,13.6,449.0,787.53,633.35
2018,2,15,15,30,874.0,60.0,2.8,13.6,408.0,777.17,627.15
2018,2,15,15,45,843.0,57.5,2.9,13.0,362.5,755.32,614.13
2018,2,15,16,0,812.0,55.0,3.0,12.4,317.0,737.77,603.75
2018,2,15,16,15,767.0,52.0,3.1,11.8,269.0,697.82,575.21
2018,2,15,16,30,722.0,49.0,3.2,11.2,221.0,655.19,542.82
2018,2,15,16,45,651.5,43.5,3.3,10.6,173.0,587.6,488.18
2018,2,15,17,0,581.0,38.0,3.4,10.0,125.0,518.66,428.59
2018,2,15,17,15,441.0,30.5,3.4,9.65,82.5,407.94,325.02
2018,2,15,17,30,301.0,23.0,3.4,9.3,40.0,272.54,59.92
2018,2,15,17,45,150.5,11.5,3.4,8.9,20.0,113.32,0.0
2018,2,15,18,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,16,6,45,27.0,3.0,3.0,7.0,2.5,0.0,0.0
2018,2,16,7,0,54.0,6.0,3.1,7.0,5.0,0.0,0.0
2018,2,16,7,15,215.0,16.5,3.0,7.45,31.0,14.08,0.0
2018,2,16,7,30,376.0,27.0,2.9,7.9,57.0,22.68,11.24
2018,2,16,7,45,484.5,34.0,2.8,8.35,100.0,28.07,19.1
2018,2,16,8,0,593.0,41.0,2.7,8.8,143.0,36.56,27.28
2018,2,16,8,15,655.5,46.0,2.65,9.2,190.5,40.55,31.19
2018,2,16,8,30,718.0,51.0,2.6,9.6,238.0,44.59,34.97
2018,2,16,8,45,758.5,55.0,2.6,10.05,285.0,47.64,37.71
2018,2,16,9,0,799.0,59.0,2.6,10.5,332.0,50.69,40.36
2018,2,16,9,15,826.0,61.5,2.55,10.95,375.5,52.42,41.77
2018,2,16,9,30,853.0,64.0,2.5,11.4,419.0,60.54,48.85
2018,2,16,9,45,871.0,67.0,2.45,11.8,458.0,63.14,50.97
2018,2,16,10,0,889.0,70.0,2.4,12.2,497.0,65.66,52.99
2018,2,16,10,15,902.5,71.5,2.3,12.5,530.0,67.01,53.99
2018,2,16,10,30,916.0,73.0,2.2,12.8,563.0,108.31,60.86
2018,2,16,10,45,926.0,74.0,2.1,13.05,589.5,164.8,93.07
2018,2,16,11,0,936.0,75.0,2.0,13.3,616.0,221.56,136.93
2018,2,16,11,15,942.0,75.5,1.95,13.5,634.5,277.08,185.25
2018,2,16,11,30,948.0,76.0,1.9,13.7,653.0,331.96,234.89
2018,2,16,11,45,951.5,76.5,1.8,13.9,664.5,385.15,283.17
2018,2,16,12,0,955.0,77.0,1.7,14.1,676.0,436.99,329.42
2018,2,16,12,15,955.0,77.0,1.7,14.25,678.5,485.33,372.13
2018,2,16,12,30,955.0,77.0,1.7,14.4,681.0,531.55,412.0
2018,2,16,12,45,952.5,77.5,1.75,14.5,676.0,574.65,448.7
2018,2,16,13,0,950.0,78.0,1.8,14.6,671.0,615.1,482.5
2018,2,16,13,15,946.0,77.0,1.85,14.65,658.0,650.36,511.84
2018,2,16,13,30,942.0,76.0,1.9,14.7,645.0,682.51,538.35
2018,2,16,13,45,935.0,75.0,1.95,14.7,624.0,709.45,560.73
2018,2,16,14,0,928.0,74.0,2.0,14.7,603.0,732.93,580.12
2018,2,16,14,15,917.5,73.0,2.05,14.65,575.5,750.39,593.97
2018,2,16,14,30,907.0,72.0,2.1,14.6,548.0,764.18,605.37
2018,2,16,14,45,892.5,69.5,2.15,14.6,513.5,769.5,610.69
2018,2,16,15,0,878.0,67.0,2.2,14.6,479.0,771.04,613.47
2018,2,16,15,15,857.5,65.0,2.2,14.6,439.5,764.86,610.35
2018,2,16,15,30,837.0,63.0,2.2,14.6,400.0,762.72,610.22
2018,2,16,15,45,806.5,60.5,2.4,14.2,355.5,741.12,597.83
2018,2,16,16,0,776.0,58.0,2.6,13.8,311.0,716.22,582.33
2018,2,16,16,15,700.0,56.5,2.75,13.3,259.0,653.52,536.79
2018,2,16,16,30,624.0,55.0,2.9,12.8,207.0,595.14,492.46
2018,2,16,16,45,523.5,47.5,3.1,12.3,156.0,503.68,419.22
2018,2,16,17,0,423.0,40.0,3.3,11.8,105.0,413.04,342.79
2018,2,16,17,15,295.0,30.5,3.45,11.3,68.0,301.94,242.42
2018,2,16,17,30,167.0,21.0,3.6,10.8,31.0,177.43,62.16
2018,2,16,17,45,83.5,10.5,3.75,10.25,15.5,66.65,0.0
2018,2,16,18,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,17,6,45,28.0,3.5,2.75,8.6,3.0,0.0,0.0
2018,2,17,7,0,56.0,7.0,2.7,8.7,6.0,0.0,0.0
2018,2,17,7,15,219.0,17.5,2.65,9.15,33.0,14.94,0.0
2018,2,17,7,30,382.0,28.0,2.6,9.6,60.0,23.49,12.5
2018,2,17,7,45,488.5,34.5,2.5,10.0,103.0,28.43,19.36
2018,2,17,8,0,595.0,41.0,2.4,10.4,146.0,36.48,27.08
2018,2,17,8,15,657.0,46.0,2.35,10.85,193.5,40.48,30.95
2018,2,17,8,30,719.0,51.0,2.3,11.3,241.0,44.53,34.69
2018,2,17,8,45,758.5,54.0,2.2,11.75,287.0,46.76,36.67
2018,2,17,9,0,798.0,57.0,2.1,12.2,333.0,49.04,38.61
2018,2,17,9,15,825.0,59.5,2.05,12.7,376.5,50.82,40.04
2018,2,17,9,30,852.0,62.0,2.0,13.2,420.0,59.15,47.26
2018,2,17,9,45,871.0,63.0,1.9,13.7,458.0,60.38,48.12
2018,2,17,10,0,890.0,64.0,1.8,14.2,496.0,61.55,48.93
2018,2,17,10,15,903.0,65.0,1.8,14.4,528.5,62.59,49.69
2018,2,17,10,30,916.0,66.0,1.8,14.6,561.0,106.35,57.52
2018,2,17,10,45,925.0,67.5,1.8,14.85,587.0,162.97,90.52
2018,2,17,11,0,934.0,69.0,1.8,15.1,613.0,219.78,134.64
2018,2,17,11,15,939.5,69.5,1.8,15.2,631.5,274.98,182.69
2018,2,17,11,30,945.0,70.0,1.8,15.3,650.0,329.48,231.93
2018,2,17,11,45,947.5,71.0,1.85,15.4,661.0,382.5,280.19
2018,2,17,12,0,950.0,72.0,1.9,15.5,672.0,434.1,326.58
2018,2,17,12,15,950.5,72.0,2.0,15.55,675.0,482.32,369.53
2018,2,17,12,30,951.0,72.0,2.1,15.6,678.0,528.47,409.85
2018,2,17,12,45,950.0,71.5,2.25,15.6,673.0,571.11,446.84
2018,2,17,13,0,949.0,71.0,2.4,15.6,668.0,611.17,481.11
2018,2,17,13,15,944.5,70.5,2.5,15.55,655.0,646.4,511.0
2018,2,17,13,30,940.0,70.0,2.6,15.5,642.0,678.51,538.08
2018,2,17,13,45,932.5,69.5,2.75,15.45,621.5,705.41,561.19
2018,2,17,14,0,925.0,69.0,2.9,15.4,601.0,728.84,580.94
2018,2,17,14,15,915.0,68.0,3.0,15.25,573.5,746.39,595.46
2018,2,17,14,30,905.0,67.0,3.1,15.1,546.0,760.3,607.51
2018,2,17,14,45,890.5,66.0,3.25,14.9,512.5,767.17,614.92
2018,2,17,15,0,876.0,65.0,3.4,14.7,479.0,770.35,619.78
2018,2,17,15,15,856.5,62.5,3.4,14.7,439.5,764.13,616.54
2018,2,17,15,30,837.0,60.0,3.4,14.7,400.0,754.34,610.68
2018,2,17,15,45,807.5,58.0,3.5,14.1,356.5,741.71,604.32
2018,2,17,16,0,778.0,56.0,3.6,13.5,313.0,718.16,589.17
2018,2,17,16,15,734.0,53.0,3.6,13.05,266.5,678.78,560.22
2018,2,17,16,30,690.0,50.0,3.6,12.6,220.0,636.84,527.75
2018,2,17,16,45,620.5,44.5,3.6,12.15,173.0,569.87,473.27
2018,2,17,17,0,551.0,39.0,3.6,11.7,126.0,501.74,414.57
2018,2,17,17,15,430.5,32.0,3.65,11.45,85.5,405.06,325.75
2018,2,17,17,30,310.0,25.0,3.7,11.2,45.0,287.37,133.74
2018,2,17,17,45,165.0,14.0,3.75,10.9,23.5,126.47,0.0
2018,2,17,18,0,20.0,3.0,3.8,10.6,2.0,0.0,0.0
2018,2,17,18,15,10.0,1.5,3.8,10.5,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,18,6,45,8.0,2.5,3.85,7.55,2.5,0.0,0.0
2018,2,18,7,0,16.0,5.0,3.9,7.6,5.0,4.27,0.0
2018,2,18,7,15,74.5,17.0,4.0,7.8,23.0,14.51,0.0
2018,2,18,7,30,133.0,29.0,4.1,8.0,41.0,22.32,12.24
2018,2,18,7,45,189.0,44.0,4.2,8.15,72.0,33.46,24.02
2018,2,18,8,0,245.0,59.0,4.3,8.3,103.0,44.31,34.38
2018,2,18,8,15,153.5,78.0,4.4,8.55,108.5,58.23,47.32
2018,2,18,8,30,62.0,97.0,4.5,8.8,114.0,74.23,61.96
2018,2,18,8,45,136.0,117.0,4.55,9.0,162.5,86.49,73.02
2018,2,18,9,0,210.0,137.0,4.6,9.2,211.0,97.02,82.34
2018,2,18,9,15,300.0,142.5,4.65,9.35,262.5,101.33,85.98
2018,2,18,9,30,390.0,148.0,4.7,9.5,314.0,100.97,85.41
2018,2,18,9,45,377.0,162.5,4.75,9.65,334.5,108.71,92.04
2018,2,18,10,0,364.0,177.0,4.8,9.8,355.0,122.16,103.67
2018,2,18,10,15,273.0,195.5,4.85,9.9,334.0,131.13,111.29
2018,2,18,10,30,182.0,214.0,4.9,10.0,313.0,161.28,125.9
2018,2,18,10,45,271.0,219.5,4.95,10.05,375.0,185.24,139.27
2018,2,18,11,0,360.0,225.0,5.0,10.1,437.0,226.01,168.65
2018,2,18,11,15,441.0,214.0,5.05,10.05,481.5,260.72,195.78
2018,2,18,11,30,522.0,203.0,5.1,10.0,526.0,306.51,234.01
2018,2,18,11,45,568.5,186.0,5.15,10.0,543.5,343.14,266.95
2018,2,18,12,0,615.0,169.0,5.2,10.0,561.0,384.87,304.46
2018,2,18,12,15,487.5,197.0,5.3,9.85,508.5,385.38,310.41
2018,2,18,12,30,360.0,225.0,5.4,9.7,456.0,371.1,302.43
2018,2,18,12,45,535.0,194.0,5.45,9.6,534.5,464.5,380.51
2018,2,18,13,0,710.0,163.0,5.5,9.5,613.0,568.82,467.11
2018,2,18,13,15,516.5,181.0,5.5,9.35,505.0,496.26,410.72
2018,2,18,13,30,323.0,199.0,5.5,9.2,397.0,402.15,334.88
2018,2,18,13,45,289.5,203.5,5.55,9.0,376.5,399.52,333.95
2018,2,18,14,0,256.0,208.0,5.6,8.8,356.0,394.27,330.39
2018,2,18,14,15,267.0,204.0,5.6,8.65,352.5,410.17,344.9
2018,2,18,14,30,278.0,200.0,5.6,8.5,349.0,425.64,359.03
2018,2,18,14,45,354.5,180.0,5.6,8.3,357.5,472.91,401.0
2018,2,18,15,0,431.0,160.0,5.6,8.1,366.0,537.97,456.98
2018,2,18,15,15,539.5,132.5,5.6,8.1,368.5,602.36,512.87
2018,2,18,15,30,648.0,105.0,5.6,8.1,371.0,673.61,572.57
2018,2,18,15,45,600.5,97.5,5.55,7.65,323.0,632.33,540.8
2018,2,18,16,0,553.0,90.0,5.5,7.2,275.0,588.13,506.34
2018,2,18,16,15,539.5,80.0,5.45,6.95,238.5,565.86,488.67
2018,2,18,16,30,526.0,70.0,5.4,6.7,202.0,541.23,467.81
2018,2,18,16,45,500.0,60.5,5.3,6.45,164.5,505.23,435.59
2018,2,18,17,0,474.0,51.0,5.2,6.2,127.0,467.45,399.26
2018,2,18,17,15,334.5,40.5,5.2,6.05,85.0,342.63,285.17
2018,2,18,17,30,195.0,30.0,5.2,5.9,43.0,218.51,121.25
2018,2,18,17,45,102.0,16.0,5.15,5.7,22.5,84.79,0.0
2018,2,18,18,0,9.0,2.0,5.1,5.5,2.0,0.0,0.0
2018,2,18,18,15,4.5,1.0,5.1,5.4,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.1,5.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.05,5.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.0,5.1,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.0,4.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.95,4.85,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.85,4.7,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.8,4.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.7,4.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.7,4.35,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.7,4.3,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.65,4.2,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.55,4.05,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.45,3.95,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.45,3.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.55,3.75,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.6,3.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.6,3.65,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.6,3.6,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.65,3.6,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.7,3.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.7,3.55,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.7,3.45,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.7,3.4,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.7,3.35,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.7,3.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.75,3.25,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.75,3.15,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.7,3.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.7,2.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.7,2.95,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2018,2,19,6,45,7.0,2.5,4.7,3.05,2.5,0.0,0.0
2018,2,19,7,0,14.0,5.0,4.7,3.1,5.0,4.27,0.0
2018,2,19,7,15,72.5,19.5,4.7,3.3,25.5,15.3,0.0
2018,2,19,7,30,131.0,34.0,4.7,3.5,46.0,26.42,16.37
2018,2,19,7,45,215.5,48.0,4.75,3.7,81.5,36.51,27.31
2018,2,19,8,0,300.0,62.0,4.8,3.9,117.0,46.75,37.27
2018,2,19,8,15,477.0,64.0,4.8,4.15,181.0,50.44,41.0
2018,2,19,8,30,654.0,66.0,4.8,4.4,245.0,51.97,42.53
2018,2,19,8,45,719.5,67.5,4.8,4.65,296.5,57.38,47.5
2018,2,19,9,0,785.0,69.0,4.8,4.9,348.0,58.31,48.24
2018,2,19,9,15,818.5,70.5,4.8,5.1,393.0,59.07,48.8
2018,2,19,9,30,852.0,72.0,4.8,5.3,438.0,59.94,49.43
2018,2,19,9,45,878.0,72.0,4.8,5.55,478.5,66.78,55.47
2018,2,19,10,0,904.0,72.0,4.8,5.8,519.0,67.31,55.76
2018,2,19,10,15,919.0,73.0,4.75,6.05,553.0,68.32,56.49
2018,2,19,10,30,934.0,74.0,4.7,6.3,587.0,119.36,67.62
2018,2,19,10,45,946.5,74.5,4.7,6.55,615.0,177.09,104.1
2018,2,19,11,0,959.0,75.0,4.7,6.8,643.0,235.34,151.89
2018,2,19,11,15,966.0,75.5,4.7,7.0,663.0,292.57,204.13
2018,2,19,11,30,973.0,76.0,4.7,7.2,683.0,349.23,257.67
2018,2,19,11,45,976.5,76.5,4.75,7.4,694.5,403.9,309.75
2018,2,19,12,0,980.0,77.0,4.8,7.6,706.0,457.17,359.91
2018,2,19,12,15,979.5,78.0,4.8,7.7,709.0,507.51,406.68
2018,2,19,12,30,979.0,79.0,4.8,7.8,712.0,555.68,450.51
2018,2,19,12,45,975.0,80.0,4.85,7.9,706.5,599.64,490.03
2018,2,19,13,0,971.0,81.0,4.9,8.0,701.0,640.79,526.41
2018,2,19,13,15,967.0,80.5,4.9,7.95,688.0,677.48,558.68
2018,2,19,13,30,963.0,80.0,4.9,7.9,675.0,711.01,587.91
2018,2,19,13,45,956.0,79.5,4.95,7.9,654.0,739.26,612.7
2018,2,19,14,0,949.0,79.0,5.0,7.9,633.0,763.98,633.77
2018,2,19,14,15,939.5,77.0,4.95,7.8,604.5,781.64,648.29
2018,2,19,14,30,930.0,75.0,4.9,7.7,576.0,795.51,660.05
2018,2,19,14,45,912.0,73.5,4.9,7.6,539.5,799.67,664.77
2018,2,19,15,0,894.0,72.0,4.9,7.5,503.0,799.91,666.64
2018,2,19,15,15,878.5,69.0,4.9,7.5,463.5,796.51,665.56
2018,2,19,15,30,863.0,66.0,4.9,7.5,424.0,797.24,667.71
2018,2,19,15,45,835.0,63.0,4.75,7.15,378.5,776.72,653.15
2018,2,19,16,0,807.0,60.0,4.6,6.8,333.0,752.78,635.55
2018,2,19,16,15,765.0,56.0,4.5,6.4,284.5,713.16,605.12
2018,2,19,16,30,723.0,52.0,4.4,6.0,236.0,670.85,571.1
2018,2,19,16,45,647.5,47.0,4.3,5.6,186.0,598.73,510.79
2018,2,19,17,0,572.0,42.0,4.2,5.2,136.0,525.23,446.16
2018,2,19,17,15,423.0,33.5,4.2,5.0,90.5,404.31,337.05
2018,2,19,17,30,274.0,25.0,4.2,4.8,45.0,269.11,167.74
2018,2,19,17,45,147.5,13.5,4.15,4.55,23.0,114.86,0.0
2018,2,19,18,0,21.0,2.0,4.1,4.3,1.0,0.0,0.0
2018,2,19,18,15,10.5,1.0,4.05,4.2,0.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.95,3.95,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.8,3.7,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.7,3.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.55,3.2,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.4,2.8,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.2,2.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.15,2.15,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.1,2.05,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.15,1.95,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.2,1.9,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.2,1.85,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.2,1.8,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.2,1.75,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.2,1.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.2,1.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.2,1.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.2,1.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,1.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.2,1.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.2,1.45,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.2,1.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,3.2,1.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,3.2,1.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,3.2,1.25,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,3.15,1.2,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,3.1,1.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,3.1,1.15,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,3.05,1.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,3.0,1.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,2,20,6,45,13.0,3.0,2.65,1.95,3.0,0.0,0.0
2018,2,20,7,0,26.0,6.0,2.5,2.2,6.0,5.12,0.0
2018,2,20,7,15,46.5,20.5,2.5,2.7,23.5,16.25,0.0
2018,2,20,7,30,67.0,35.0,2.5,3.2,41.0,27.46,17.71
2018,2,20,7,45,117.0,52.0,2.45,3.7,71.0,39.61,30.22
2018,2,20,8,0,167.0,69.0,2.4,4.2,101.0,51.95,42.06
2018,2,20,8,15,207.5,86.0,2.35,4.6,136.5,63.96,53.39
2018,2,20,8,30,248.0,103.0,2.3,5.0,172.0,75.69,64.21
2018,2,20,8,45,403.5,102.0,2.25,5.45,237.5,73.59,62.18
2018,2,20,9,0,559.0,101.0,2.2,5.9,303.0,75.19,63.45
2018,2,20,9,15,703.0,87.0,2.15,6.15,372.0,64.64,53.66
2018,2,20,9,30,847.0,73.0,2.1,6.4,441.0,60.54,49.76
2018,2,20,9,45,864.5,76.0,2.05,6.65,480.5,62.34,51.21
2018,2,20,10,0,882.0,79.0,2.0,6.9,520.0,64.12,52.63
2018,2,20,10,15,894.0,81.5,2.0,7.05,553.0,73.59,60.98
2018,2,20,10,30,906.0,84.0,2.0,7.2,586.0,127.53,73.95
2018,2,20,10,45,912.5,86.0,2.0,7.35,611.5,184.34,110.61
2018,2,20,11,0,919.0,88.0,2.0,7.5,637.0,241.08,157.16
2018,2,20,11,15,923.5,89.0,2.0,7.6,655.0,296.32,206.95
2018,2,20,11,30,928.0,90.0,2.0,7.7,673.0,350.79,257.49
2018,2,20,11,45,929.0,91.5,2.0,7.85,683.5,403.49,306.43
2018,2,20,12,0,930.0,93.0,2.0,8.0,694.0,454.67,353.19
2018,2,20,12,15,927.0,94.0,2.05,8.05,695.5,501.93,396.02
2018,2,20,12,30,924.0,95.0,2.1,8.1,697.0,546.9,435.91
2018,2,20,12,45,867.0,112.5,2.15,8.2,674.0,577.37,463.37
2018,2,20,13,0,810.0,130.0,2.2,8.3,651.0,600.84,484.41
2018,2,20,13,15,612.5,188.5,2.3,8.3,578.0,571.1,462.9
2018,2,20,13,30,415.0,247.0,2.4,8.3,505.0,520.47,423.81
2018,2,20,13,45,364.5,249.5,2.45,8.3,471.0,498.23,407.94
2018,2,20,14,0,314.0,252.0,2.5,8.3,437.0,482.12,396.04
2018,2,20,14,15,266.0,243.0,2.6,8.25,394.5,452.36,373.39
2018,2,20,14,30,218.0,234.0,2.7,8.2,352.0,404.39,335.92
2018,2,20,14,45,220.0,215.5,2.75,8.1,328.5,395.52,330.49
2018,2,20,15,0,222.0,197.0,2.8,8.0,305.0,401.25,336.43
2018,2,20,15,15,280.5,176.5,2.8,8.0,301.5,432.74,364.58
2018,2,20,15,30,339.0,156.0,2.8,8.0,298.0,463.24,391.76
2018,2,20,15,45,372.0,134.5,2.8,7.6,275.0,488.42,414.25
2018,2,20,16,0,405.0,113.0,2.8,7.2,252.0,493.69,420.92
2018,2,20,16,15,348.5,98.0,2.75,6.7,205.5,432.26,371.05
2018,2,20,16,30,292.0,83.0,2.7,6.2,159.0,369.65,318.87
2018,2,20,16,45,268.0,66.5,2.65,5.7,125.0,329.91,284.76
2018,2,20,17,0,244.0,50.0,2.6,5.2,91.0,288.98,247.79
2018,2,20,17,15,189.0,37.5,2.55,4.9,63.0,231.14,193.01
2018,2,20,17,30,134.0,25.0,2.5,4.6,35.0,168.58,111.24
2018,2,20,17,45,74.5,13.5,2.45,4.35,18.5,63.96,0.0
2018,2,20,18,0,15.0,2.0,2.4,4.1,2.0,0.0,0.0
2018,2,20,18,15,7.5,1.0,2.3,4.05,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,21,6,45,10.5,3.5,1.9,3.35,3.5,0.0,0.0
2018,2,21,7,0,21.0,7.0,1.9,3.5,7.0,5.97,0.0
2018,2,21,7,15,105.0,22.0,1.95,3.75,31.5,17.08,0.0
2018,2,21,7,30,189.0,37.0,2.0,4.0,56.0,28.46,18.84
2018,2,21,7,45,259.5,50.0,2.0,4.25,91.5,38.1,28.89
2018,2,21,8,0,330.0,63.0,2.0,4.5,127.0,47.54,38.05
2018,2,21,8,15,519.0,61.0,2.0,4.9,193.0,47.95,38.68
2018,2,21,8,30,708.0,59.0,2.0,5.3,259.0,50.88,41.42
2018,2,21,8,45,748.0,62.5,1.95,5.7,306.5,53.3,43.58
2018,2,21,9,0,788.0,66.0,1.9,6.1,354.0,55.75,45.68
2018,2,21,9,15,815.0,69.0,1.85,6.5,398.0,57.7,47.27
2018,2,21,9,30,842.0,72.0,1.8,6.9,442.0,59.64,48.83
2018,2,21,9,45,861.5,74.5,1.75,7.35,481.5,61.12,49.95
2018,2,21,10,0,881.0,77.0,1.7,7.8,521.0,70.38,58.04
2018,2,21,10,15,893.0,78.5,1.55,8.05,553.5,71.6,58.94
2018,2,21,10,30,905.0,80.0,1.4,8.3,586.0,127.91,72.84
2018,2,21,10,45,893.5,88.0,1.25,8.6,606.5,186.52,112.23
2018,2,21,11,0,882.0,96.0,1.1,8.9,627.0,237.73,154.68
2018,2,21,11,15,588.0,175.5,0.9,9.05,534.0,275.18,200.12
2018,2,21,11,30,294.0,255.0,0.7,9.2,441.0,283.55,218.88
2018,2,21,11,45,153.5,231.5,0.5,9.4,328.5,239.73,188.71
2018,2,21,12,0,13.0,208.0,0.3,9.6,216.0,175.53,139.9
2018,2,21,12,15,31.0,224.0,0.4,9.65,244.0,199.74,159.91
2018,2,21,12,30,49.0,240.0,0.5,9.7,272.0,226.01,181.19
2018,2,21,12,45,152.0,269.5,0.55,9.75,368.0,317.71,254.4
2018,2,21,13,0,255.0,299.0,0.6,9.8,464.0,422.46,335.85
2018,2,21,13,15,317.5,279.0,0.8,9.75,480.5,460.33,366.86
2018,2,21,13,30,380.0,259.0,1.0,9.7,497.0,500.61,400.58
2018,2,21,13,45,376.0,250.5,1.2,9.65,480.0,508.52,408.93
2018,2,21,14,0,372.0,242.0,1.4,9.6,463.0,514.55,416.01
2018,2,21,14,15,463.0,206.5,1.55,9.55,468.5,575.29,466.12
2018,2,21,14,30,554.0,171.0,1.7,9.5,474.0,623.84,506.79
2018,2,21,14,45,676.5,133.5,1.9,9.4,481.0,702.11,570.48
2018,2,21,15,0,799.0,96.0,2.1,9.3,488.0,767.05,621.44
2018,2,21,15,15,785.0,91.0,2.1,9.3,450.0,762.07,618.56
2018,2,21,15,30,771.0,86.0,2.1,9.3,412.0,753.51,613.73
2018,2,21,15,45,746.0,80.0,2.3,8.9,368.0,736.71,604.94
2018,2,21,16,0,721.0,74.0,2.5,8.5,324.0,711.86,589.45
2018,2,21,16,15,688.5,67.0,2.55,8.05,278.0,676.74,564.34
2018,2,21,16,30,656.0,60.0,2.6,7.6,232.0,639.17,535.94
2018,2,21,16,45,578.0,54.0,2.6,7.15,183.0,565.02,476.2
2018,2,21,17,0,500.0,48.0,2.6,6.7,134.0,490.45,413.03
2018,2,21,17,15,325.0,38.5,2.65,6.45,87.5,339.01,282.44
2018,2,21,17,30,150.0,29.0,2.7,6.2,41.0,190.3,132.04
2018,2,21,17,45,78.0,15.5,2.7,5.95,21.5,68.38,0.0
2018,2,21,18,0,6.0,2.0,2.7,5.7,2.0,0.0,0.0
2018,2,21,18,15,3.0,1.0,2.7,5.6,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.75,4.8,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.9,4.75,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.25,4.65,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.7,4.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.85,4.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.95,3.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
