Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,3,45,0.0,0.0,4.0,3.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,4.0,3.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,4.0,3.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,4.0,3.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,4.0,3.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.95,3.55,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.85,3.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,2,22,6,45,18.0,4.0,3.8,4.1,4.0,0.0,0.0
2018,2,22,7,0,36.0,8.0,3.8,4.3,8.0,6.83,0.0
2018,2,22,7,15,82.0,23.0,3.8,4.65,29.5,18.0,0.0
2018,2,22,7,30,128.0,38.0,3.8,5.0,51.0,29.42,19.83
2018,2,22,7,45,260.5,50.5,3.8,5.3,96.0,38.43,29.11
2018,2,22,8,0,393.0,63.0,3.8,5.6,141.0,47.86,38.19
2018,2,22,8,15,551.0,62.0,3.85,5.95,203.0,48.84,39.33
2018,2,22,8,30,709.0,61.0,3.9,6.3,265.0,52.48,42.71
2018,2,22,8,45,628.0,81.0,3.9,6.6,284.0,61.7,51.08
2018,2,22,9,0,547.0,101.0,3.9,6.9,303.0,74.57,62.63
2018,2,22,9,15,375.0,142.0,3.95,7.15,288.0,97.53,83.16
2018,2,22,9,30,203.0,183.0,4.0,7.4,273.0,129.19,111.2
2018,2,22,9,45,130.0,195.5,4.1,7.6,255.0,135.92,116.78
2018,2,22,10,0,57.0,208.0,4.2,7.8,237.0,148.89,127.89
2018,2,22,10,15,93.5,225.5,4.25,7.9,276.5,160.75,137.98
2018,2,22,10,30,130.0,243.0,4.3,8.0,316.0,177.73,141.25
2018,2,22,10,45,126.5,238.5,4.4,8.1,312.5,188.23,148.63
2018,2,22,11,0,123.0,234.0,4.5,8.2,309.0,197.32,156.25
2018,2,22,11,15,184.0,226.5,4.6,8.2,342.0,219.01,172.61
2018,2,22,11,30,245.0,219.0,4.7,8.2,375.0,244.01,192.92
2018,2,22,11,45,423.0,201.5,4.75,8.25,476.5,312.45,247.44
2018,2,22,12,0,601.0,184.0,4.8,8.3,578.0,400.77,319.9
2018,2,22,12,15,403.5,225.0,4.9,8.25,490.0,377.94,306.72
2018,2,22,12,30,206.0,266.0,5.0,8.2,402.0,330.42,270.68
2018,2,22,12,45,274.0,258.0,5.05,8.15,437.5,380.31,313.06
2018,2,22,13,0,342.0,250.0,5.1,8.1,473.0,430.65,355.81
2018,2,22,13,15,179.0,202.0,5.15,8.05,318.5,304.25,252.76
2018,2,22,13,30,16.0,154.0,5.2,8.0,164.0,140.24,114.18
2018,2,22,13,45,200.0,192.0,5.2,7.95,312.0,331.03,277.77
2018,2,22,14,0,384.0,230.0,5.2,7.9,460.0,512.43,428.8
2018,2,22,14,15,534.0,185.0,5.2,7.85,489.0,608.13,509.09
2018,2,22,14,30,684.0,140.0,5.2,7.8,518.0,700.46,586.35
2018,2,22,14,45,703.0,125.0,5.15,7.7,492.5,716.48,600.69
2018,2,22,15,0,722.0,110.0,5.1,7.6,467.0,729.41,612.16
2018,2,22,15,15,759.0,96.0,5.1,7.6,444.5,754.7,633.47
2018,2,22,15,30,796.0,82.0,5.1,7.6,422.0,772.4,648.8
2018,2,22,15,45,723.0,83.5,5.05,7.4,367.5,725.28,613.22
2018,2,22,16,0,650.0,85.0,5.0,7.2,313.0,670.53,571.08
2018,2,22,16,15,632.5,75.0,4.95,6.95,271.0,644.17,550.97
2018,2,22,16,30,615.0,65.0,4.9,6.7,229.0,615.2,527.46
2018,2,22,16,45,583.5,57.0,4.85,6.5,187.5,575.39,493.21
2018,2,22,17,0,552.0,49.0,4.8,6.3,146.0,533.98,455.0
2018,2,22,17,15,435.5,40.0,4.75,6.05,101.5,425.67,357.72
2018,2,22,17,30,319.0,31.0,4.7,5.8,57.0,316.52,232.79
2018,2,22,17,45,176.0,18.5,4.65,5.6,31.0,140.8,0.0
2018,2,22,18,0,33.0,6.0,4.6,5.4,5.0,0.0,0.0
2018,2,22,18,15,16.5,3.0,4.55,5.3,2.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.5,5.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.5,5.05,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.5,4.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.45,4.8,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.35,4.6,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.3,4.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,4.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.25,4.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.2,4.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.2,3.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.15,3.8,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.1,3.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,4.1,3.55,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.1,3.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,4.1,3.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,4.1,2.95,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,4.1,2.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,4.1,2.7,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,4.1,2.65,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,4.1,2.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,4.0,2.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,4.0,2.3,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,4.0,2.2,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,4.0,2.15,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,4.0,2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,4.0,2.05,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,4.0,1.95,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,4.0,1.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,4.0,1.85,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,4.0,1.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,4.0,1.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,4.0,1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,4.0,1.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,4.0,1.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.95,1.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.85,0.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.8,0.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.8,1.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.8,1.4,0.0,0.0,0.0
2018,2,23,6,45,34.0,4.5,3.8,1.75,5.0,0.0,0.0
2018,2,23,7,0,68.0,9.0,3.8,2.1,10.0,7.68,0.0
2018,2,23,7,15,172.5,23.0,3.75,2.6,38.5,17.93,2.22
2018,2,23,7,30,277.0,37.0,3.7,3.1,67.0,28.69,19.58
2018,2,23,7,45,341.5,49.0,3.65,3.55,105.0,37.65,28.68
2018,2,23,8,0,406.0,61.0,3.6,4.0,143.0,48.51,39.07
2018,2,23,8,15,581.5,60.0,3.5,4.55,211.5,47.32,38.16
2018,2,23,8,30,757.0,59.0,3.4,5.1,280.0,51.1,41.65
2018,2,23,8,45,812.0,60.0,3.35,5.65,333.0,51.72,42.11
2018,2,23,9,0,867.0,61.0,3.3,6.2,386.0,52.55,42.7
2018,2,23,9,15,886.5,64.0,3.2,6.55,430.0,60.91,50.15
2018,2,23,9,30,906.0,67.0,3.1,6.9,474.0,63.6,52.37
2018,2,23,9,45,921.5,69.0,3.0,7.3,513.5,65.45,53.81
2018,2,23,10,0,937.0,71.0,2.9,7.7,553.0,67.21,55.17
2018,2,23,10,15,949.0,73.0,2.9,7.95,587.5,75.59,62.49
2018,2,23,10,30,961.0,75.0,2.9,8.2,622.0,135.51,75.32
2018,2,23,10,45,969.5,76.5,2.85,8.5,649.0,195.34,116.21
2018,2,23,11,0,978.0,78.0,2.8,8.8,676.0,255.26,166.41
2018,2,23,11,15,982.5,78.5,2.8,9.0,694.5,313.26,219.2
2018,2,23,11,30,987.0,79.0,2.8,9.2,713.0,370.4,272.34
2018,2,23,11,45,987.0,79.5,2.75,9.4,722.5,424.83,322.92
2018,2,23,12,0,987.0,80.0,2.7,9.6,732.0,477.49,370.93
2018,2,23,12,15,985.0,81.5,2.7,9.7,734.5,528.13,416.26
2018,2,23,12,30,983.0,83.0,2.7,9.8,737.0,576.46,458.47
2018,2,23,12,45,978.5,84.5,2.7,9.95,731.5,620.93,496.46
2018,2,23,13,0,974.0,86.0,2.7,10.1,726.0,662.55,531.25
2018,2,23,13,15,970.0,85.0,2.7,10.1,712.5,699.01,561.71
2018,2,23,13,30,966.0,84.0,2.7,10.1,699.0,732.26,589.19
2018,2,23,13,45,956.5,83.5,2.7,10.15,676.0,758.9,611.18
2018,2,23,14,0,947.0,83.0,2.7,10.2,653.0,781.85,628.86
2018,2,23,14,15,935.5,81.5,2.75,10.15,623.5,798.49,642.36
2018,2,23,14,30,924.0,80.0,2.8,10.1,594.0,811.27,653.24
2018,2,23,14,45,909.5,78.0,2.8,10.0,558.5,817.3,659.13
2018,2,23,15,0,895.0,76.0,2.8,9.9,523.0,819.48,662.4
2018,2,23,15,15,875.0,73.5,2.8,9.9,481.5,820.7,664.87
2018,2,23,15,30,855.0,71.0,2.8,9.9,440.0,810.53,658.94
2018,2,23,15,45,826.0,68.0,2.85,9.55,394.0,788.69,645.42
2018,2,23,16,0,797.0,65.0,2.9,9.2,348.0,763.39,628.91
2018,2,23,16,15,695.0,63.5,3.0,8.65,285.0,677.04,565.15
2018,2,23,16,30,593.0,62.0,3.1,8.1,222.0,595.76,502.93
2018,2,23,16,45,346.0,47.5,3.15,7.5,136.5,375.04,322.5
2018,2,23,17,0,99.0,33.0,3.2,6.9,51.0,128.9,109.02
2018,2,23,17,15,58.5,23.5,3.25,6.5,33.5,85.47,69.19
2018,2,23,17,30,18.0,14.0,3.3,6.1,16.0,31.47,19.04
2018,2,23,17,45,16.0,7.5,3.35,5.7,8.5,17.82,0.0
2018,2,23,18,0,14.0,1.0,3.4,5.3,1.0,0.0,0.0
2018,2,23,18,15,7.0,0.5,3.35,5.15,0.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,3.3,4.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,3.25,4.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.05,3.65,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.1,3.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.1,3.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.1,3.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.15,3.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.25,2.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.3,2.65,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,2.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,2.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,2.15,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.25,2.1,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.2,2.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.2,2.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.15,2.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.1,2.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.05,2.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.0,2.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.95,2.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.85,2.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.75,2.9,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,24,6,45,14.5,3.0,2.65,3.75,3.5,0.0,0.0
2018,2,24,7,0,29.0,6.0,2.6,4.2,7.0,5.12,0.0
2018,2,24,7,15,23.0,12.0,2.6,4.65,13.5,10.18,0.04
2018,2,24,7,30,17.0,18.0,2.6,5.1,20.0,15.26,7.8
2018,2,24,7,45,8.5,30.0,2.55,5.55,31.0,25.28,17.33
2018,2,24,8,0,0.0,42.0,2.5,6.0,42.0,34.73,26.24
2018,2,24,8,15,5.0,65.5,2.55,6.45,67.0,53.28,43.37
2018,2,24,8,30,10.0,89.0,2.6,6.9,92.0,71.07,59.58
2018,2,24,8,45,33.5,117.0,2.65,7.3,129.5,88.98,75.66
2018,2,24,9,0,57.0,145.0,2.7,7.7,167.0,107.68,92.21
2018,2,24,9,15,126.0,169.5,2.8,7.9,225.0,119.97,102.87
2018,2,24,9,30,195.0,194.0,2.9,8.1,283.0,135.38,116.19
2018,2,24,9,45,135.0,199.0,2.95,8.35,263.0,138.12,118.17
2018,2,24,10,0,75.0,204.0,3.0,8.6,243.0,147.31,125.85
2018,2,24,10,15,54.0,212.5,3.1,8.75,241.5,153.98,125.08
2018,2,24,10,30,33.0,221.0,3.2,8.9,240.0,164.81,133.08
2018,2,24,10,45,28.0,224.0,3.3,9.05,240.5,171.93,138.65
2018,2,24,11,0,23.0,227.0,3.4,9.2,241.0,183.44,148.21
2018,2,24,11,15,17.0,212.0,3.5,9.35,222.5,174.07,140.57
2018,2,24,11,30,11.0,197.0,3.6,9.5,204.0,163.1,131.63
2018,2,24,11,45,41.5,227.0,3.7,9.65,254.5,197.93,159.76
2018,2,24,12,0,72.0,257.0,3.8,9.8,305.0,238.77,193.0
2018,2,24,12,15,85.0,254.5,3.85,9.85,311.5,249.7,202.27
2018,2,24,12,30,98.0,252.0,3.9,9.9,318.0,265.97,216.06
2018,2,24,12,45,126.0,269.0,3.95,9.95,353.0,304.98,248.36
2018,2,24,13,0,154.0,286.0,4.0,10.0,388.0,347.0,283.0
2018,2,24,13,15,259.5,267.5,4.0,10.05,435.5,417.19,341.22
2018,2,24,13,30,365.0,249.0,4.0,10.1,483.0,485.74,397.95
2018,2,24,13,45,350.5,249.5,4.05,10.1,468.5,494.3,405.59
2018,2,24,14,0,336.0,250.0,4.1,10.1,454.0,500.96,411.9
2018,2,24,14,15,337.0,240.0,4.1,10.0,437.0,506.55,417.81
2018,2,24,14,30,338.0,230.0,4.1,9.9,420.0,510.59,422.52
2018,2,24,14,45,374.5,207.0,4.1,9.85,405.5,526.69,437.73
2018,2,24,15,0,411.0,184.0,4.1,9.8,391.0,558.59,465.13
2018,2,24,15,15,390.5,171.0,4.1,9.8,355.0,537.4,449.42
2018,2,24,15,30,370.0,158.0,4.1,9.8,319.0,513.74,431.79
2018,2,24,15,45,373.5,140.5,4.05,9.35,288.5,502.45,425.01
2018,2,24,16,0,377.0,123.0,4.0,8.9,258.0,488.88,416.07
2018,2,24,16,15,366.0,107.0,3.9,8.6,223.0,463.03,396.01
2018,2,24,16,30,355.0,91.0,3.8,8.3,188.0,435.29,373.6
2018,2,24,16,45,326.0,75.5,3.7,7.95,151.5,392.16,336.9
2018,2,24,17,0,297.0,60.0,3.6,7.6,115.0,348.23,297.76
2018,2,24,17,15,220.0,46.5,3.55,7.3,80.5,270.7,227.34
2018,2,24,17,30,143.0,33.0,3.5,7.0,46.0,197.32,150.21
2018,2,24,17,45,77.5,19.0,3.5,6.7,25.5,71.76,0.0
2018,2,24,18,0,12.0,5.0,3.5,6.4,5.0,4.27,0.0
2018,2,24,18,15,6.0,2.5,3.45,6.2,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.4,5.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.4,5.65,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.3,5.15,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.3,4.95,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.25,4.3,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.2,4.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.2,3.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,3.15,3.8,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,3.05,3.6,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.95,3.35,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.75,2.8,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.55,2.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.55,2.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.6,2.85,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.55,3.2,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.45,3.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.25,4.3,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,25,6,45,55.5,6.5,2.2,4.65,8.0,0.0,0.0
2018,2,25,7,0,111.0,13.0,2.2,4.8,16.0,11.1,0.0
2018,2,25,7,15,222.5,25.5,2.2,5.3,47.0,21.23,8.1
2018,2,25,7,30,334.0,38.0,2.2,5.8,78.0,31.25,21.95
2018,2,25,7,45,372.5,50.5,2.15,6.3,114.0,40.73,31.28
2018,2,25,8,0,411.0,63.0,2.1,6.8,150.0,49.85,39.96
2018,2,25,8,15,500.5,69.0,2.15,7.3,201.5,53.68,43.6
2018,2,25,8,30,590.0,75.0,2.2,7.8,253.0,57.65,47.19
2018,2,25,8,45,705.5,71.5,2.2,8.25,318.5,54.87,44.53
2018,2,25,9,0,821.0,68.0,2.2,8.7,384.0,57.33,46.59
2018,2,25,9,15,848.5,70.5,2.2,9.05,429.5,58.9,47.81
2018,2,25,9,30,876.0,73.0,2.2,9.4,475.0,60.48,49.02
2018,2,25,9,45,896.5,74.0,2.2,9.75,515.5,68.55,56.03
2018,2,25,10,0,917.0,75.0,2.2,10.1,556.0,69.64,56.77
2018,2,25,10,15,930.0,76.5,2.2,10.35,590.0,84.39,55.61
2018,2,25,10,30,943.0,78.0,2.2,10.6,624.0,143.19,79.72
2018,2,25,10,45,952.5,79.0,2.15,10.8,651.0,201.98,120.93
2018,2,25,11,0,962.0,80.0,2.1,11.0,678.0,260.96,170.46
2018,2,25,11,15,967.5,80.0,2.15,11.1,696.5,318.1,222.16
2018,2,25,11,30,973.0,80.0,2.2,11.2,715.0,374.47,274.08
2018,2,25,11,45,975.5,80.0,2.25,11.35,725.5,428.74,323.88
2018,2,25,12,0,978.0,80.0,2.3,11.5,736.0,481.49,371.4
2018,2,25,12,15,976.0,81.5,2.4,11.5,738.5,531.72,416.13
2018,2,25,12,30,974.0,83.0,2.5,11.5,741.0,579.66,457.93
2018,2,25,12,45,969.5,84.0,2.55,11.5,735.0,623.27,495.23
2018,2,25,13,0,965.0,85.0,2.6,11.5,729.0,664.01,529.48
2018,2,25,13,15,960.0,85.0,2.75,11.4,715.0,700.43,560.53
2018,2,25,13,30,955.0,85.0,2.9,11.3,701.0,733.66,588.75
2018,2,25,13,45,946.5,84.5,3.0,11.2,679.0,760.6,611.61
2018,2,25,14,0,938.0,84.0,3.1,11.1,657.0,783.93,630.27
2018,2,25,14,15,907.5,84.0,3.15,10.9,618.5,787.57,634.5
2018,2,25,14,30,877.0,84.0,3.2,10.7,580.0,786.64,635.66
2018,2,25,14,45,863.0,81.5,3.25,10.5,545.0,798.95,646.87
2018,2,25,15,0,849.0,79.0,3.3,10.3,510.0,800.58,650.19
2018,2,25,15,15,831.5,78.0,3.3,10.3,472.5,797.48,649.43
2018,2,25,15,30,814.0,77.0,3.3,10.3,435.0,790.76,646.03
2018,2,25,15,45,775.5,74.5,3.3,9.75,387.5,761.26,626.61
2018,2,25,16,0,737.0,72.0,3.3,9.2,340.0,728.36,604.22
2018,2,25,16,15,679.5,69.5,3.15,8.9,290.0,682.98,570.12
2018,2,25,16,30,622.0,67.0,3.0,8.6,240.0,630.41,529.17
2018,2,25,16,45,512.5,61.5,2.9,8.3,186.0,530.44,448.64
2018,2,25,17,0,403.0,56.0,2.8,8.0,132.0,430.65,365.09
2018,2,25,17,15,311.5,45.0,2.7,7.85,93.0,338.67,283.93
2018,2,25,17,30,220.0,34.0,2.6,7.7,54.0,256.13,198.89
2018,2,25,17,45,120.5,19.5,2.5,7.55,29.5,138.66,0.0
2018,2,25,18,0,21.0,5.0,2.4,7.4,5.0,18.86,0.0
2018,2,25,18,15,10.5,2.5,2.4,7.4,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.55,7.8,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,5.85,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,2,26,6,45,34.0,7.0,3.8,5.6,8.0,0.0,0.0
2018,2,26,7,0,68.0,14.0,3.8,5.5,16.0,11.95,0.0
2018,2,26,7,15,213.0,28.0,3.85,5.5,51.0,21.8,9.86
2018,2,26,7,30,358.0,42.0,3.9,5.5,86.0,34.77,25.2
2018,2,26,7,45,449.5,50.0,3.95,5.55,131.0,40.5,31.2
2018,2,26,8,0,541.0,58.0,4.0,5.6,176.0,46.3,36.91
2018,2,26,8,15,596.0,64.0,4.05,5.75,223.0,50.23,40.69
2018,2,26,8,30,651.0,70.0,4.1,5.9,270.0,54.16,44.32
2018,2,26,8,45,665.0,80.0,4.15,6.1,312.0,60.66,50.18
2018,2,26,9,0,679.0,90.0,4.2,6.3,354.0,66.87,55.7
2018,2,26,9,15,712.0,94.0,4.3,6.6,399.0,68.77,57.21
2018,2,26,9,30,745.0,98.0,4.4,6.9,444.0,70.69,58.72
2018,2,26,9,45,769.5,101.5,4.45,7.2,484.5,72.16,59.82
2018,2,26,10,0,794.0,105.0,4.5,7.5,525.0,80.69,67.25
2018,2,26,10,15,860.0,93.5,4.55,7.85,573.5,88.83,58.39
2018,2,26,10,30,926.0,82.0,4.6,8.2,622.0,148.0,84.48
2018,2,26,10,45,933.5,83.5,4.65,8.5,648.5,206.04,126.67
2018,2,26,11,0,941.0,85.0,4.7,8.8,675.0,264.09,176.76
2018,2,26,11,15,945.5,86.5,4.75,8.95,694.0,321.15,229.57
2018,2,26,11,30,950.0,88.0,4.8,9.1,713.0,377.43,282.58
2018,2,26,11,45,951.5,89.0,4.8,9.3,723.5,431.2,333.09
2018,2,26,12,0,953.0,90.0,4.8,9.5,734.0,483.43,381.3
2018,2,26,12,15,950.0,92.0,4.8,9.5,736.0,532.68,426.26
2018,2,26,12,30,947.0,94.0,4.8,9.5,738.0,579.61,468.2
2018,2,26,12,45,940.0,96.0,4.8,9.55,731.5,621.83,505.32
2018,2,26,13,0,933.0,98.0,4.8,9.6,725.0,661.09,539.24
2018,2,26,13,15,922.5,100.5,4.85,9.55,710.5,695.53,569.1
2018,2,26,13,30,912.0,103.0,4.9,9.5,696.0,726.58,595.85
2018,2,26,13,45,895.5,105.5,4.9,9.4,672.5,755.6,620.35
2018,2,26,14,0,879.0,108.0,4.9,9.3,649.0,776.01,637.69
2018,2,26,14,15,855.5,109.5,4.85,9.2,617.0,786.12,646.28
2018,2,26,14,30,832.0,111.0,4.8,9.1,585.0,791.97,651.84
2018,2,26,14,45,817.5,108.0,4.75,8.95,550.5,796.07,656.35
2018,2,26,15,0,803.0,105.0,4.7,8.8,516.0,796.36,658.11
2018,2,26,15,15,772.5,102.5,4.7,8.8,473.0,785.78,651.55
2018,2,26,15,30,742.0,100.0,4.7,8.8,430.0,766.77,638.55
2018,2,26,15,45,687.5,96.5,4.55,8.5,377.5,723.08,606.03
2018,2,26,16,0,633.0,93.0,4.4,8.2,325.0,676.19,570.52
2018,2,26,16,15,521.5,90.0,4.25,7.9,264.0,579.84,494.31
2018,2,26,16,30,410.0,87.0,4.1,7.6,203.0,477.25,410.56
2018,2,26,16,45,350.0,75.0,4.0,7.3,161.0,412.69,355.89
2018,2,26,17,0,290.0,63.0,3.9,7.0,119.0,348.6,299.38
2018,2,26,17,15,215.0,49.0,3.9,6.8,84.0,271.35,229.4
2018,2,26,17,30,140.0,35.0,3.9,6.6,49.0,180.2,142.16
2018,2,26,17,45,83.0,20.5,3.85,6.4,27.5,103.97,0.0
2018,2,26,18,0,26.0,6.0,3.8,6.2,6.0,23.27,0.0
2018,2,26,18,15,13.0,3.0,3.8,6.2,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.75,6.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.7,6.05,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.7,5.95,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.75,5.8,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.8,5.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.75,5.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.65,4.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.55,4.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.5,4.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.5,4.05,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.5,3.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.55,3.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.6,3.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.6,3.75,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.6,3.65,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.5,3.35,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.5,3.2,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.5,3.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.4,3.3,0.0,0.0,0.0
2018,2,27,6,45,66.5,8.0,3.4,3.5,10.0,0.0,0.0
2018,2,27,7,0,133.0,16.0,3.4,3.7,20.0,13.66,0.0
2018,2,27,7,15,323.0,27.0,3.45,4.1,62.0,22.53,11.53
2018,2,27,7,30,513.0,38.0,3.5,4.5,104.0,31.61,22.62
2018,2,27,7,45,607.0,44.0,3.5,4.95,155.0,39.3,30.25
2018,2,27,8,0,701.0,50.0,3.5,5.4,206.0,44.26,35.11
2018,2,27,8,15,748.0,55.0,3.5,5.9,257.0,48.09,38.73
2018,2,27,8,30,795.0,60.0,3.5,6.4,308.0,51.92,42.19
2018,2,27,8,45,827.0,64.5,3.5,6.9,358.0,55.17,45.02
2018,2,27,9,0,859.0,69.0,3.5,7.4,408.0,58.37,47.73
2018,2,27,9,15,882.5,71.5,3.45,7.8,453.5,59.9,48.91
2018,2,27,9,30,906.0,74.0,3.4,8.2,499.0,68.56,56.49
2018,2,27,9,45,922.5,76.5,3.35,8.65,540.0,70.65,58.1
2018,2,27,10,0,939.0,79.0,3.3,9.1,581.0,72.65,59.64
2018,2,27,10,15,947.5,80.5,3.3,9.45,613.0,94.8,59.58
2018,2,27,10,30,956.0,82.0,3.3,9.8,645.0,154.46,87.27
2018,2,27,10,45,962.5,83.5,3.25,10.15,671.0,214.13,130.88
2018,2,27,11,0,969.0,85.0,3.2,10.5,697.0,273.67,181.92
2018,2,27,11,15,972.5,86.0,3.2,10.75,715.0,331.67,234.89
2018,2,27,11,30,976.0,87.0,3.2,11.0,733.0,388.73,287.63
2018,2,27,11,45,977.0,87.5,3.2,11.25,743.0,443.27,337.78
2018,2,27,12,0,978.0,88.0,3.2,11.5,753.0,496.14,385.4
2018,2,27,12,15,977.0,88.0,3.2,11.6,754.5,545.75,429.41
2018,2,27,12,30,976.0,88.0,3.2,11.7,756.0,593.07,470.41
2018,2,27,12,45,960.0,91.5,3.2,11.85,744.5,632.73,504.33
2018,2,27,13,0,944.0,95.0,3.2,12.0,733.0,668.67,534.49
2018,2,27,13,15,906.0,102.0,3.2,12.0,705.0,690.11,553.17
2018,2,27,13,30,868.0,109.0,3.2,12.0,677.0,711.32,571.04
2018,2,27,13,45,854.0,107.5,3.2,12.05,652.0,731.93,588.39
2018,2,27,14,0,840.0,106.0,3.2,12.1,627.0,748.74,602.24
2018,2,27,14,15,861.0,98.0,3.25,11.95,611.5,781.4,627.9
2018,2,27,14,30,882.0,90.0,3.3,11.8,596.0,811.44,651.61
2018,2,27,14,45,819.5,95.0,3.35,11.7,543.5,786.65,634.84
2018,2,27,15,0,757.0,100.0,3.4,11.6,491.0,756.56,614.42
2018,2,27,15,15,781.5,90.0,3.4,11.6,466.0,776.93,631.45
2018,2,27,15,30,806.0,80.0,3.4,11.6,441.0,794.1,645.78
2018,2,27,15,45,788.0,76.0,3.45,11.1,399.5,779.58,637.79
2018,2,27,16,0,770.0,72.0,3.5,10.6,358.0,761.69,627.17
2018,2,27,16,15,730.5,67.5,3.55,10.1,309.5,722.09,599.26
2018,2,27,16,30,691.0,63.0,3.6,9.6,261.0,686.48,573.29
2018,2,27,16,45,574.0,59.0,3.65,9.05,202.5,580.98,490.09
2018,2,27,17,0,457.0,55.0,3.7,8.5,144.0,475.81,403.47
2018,2,27,17,15,334.0,45.0,3.7,8.15,100.0,360.68,304.11
2018,2,27,17,30,211.0,35.0,3.7,7.8,56.0,250.7,200.17
2018,2,27,17,45,132.5,22.0,3.7,7.45,32.5,155.1,0.0
2018,2,27,18,0,54.0,9.0,3.7,7.1,9.0,45.52,0.0
2018,2,27,18,15,27.0,4.5,3.65,6.9,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.45,6.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.35,5.95,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.3,5.75,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.25,5.6,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.0,5.35,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.95,5.25,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,28,6,45,10.5,4.0,1.5,5.3,4.5,0.0,0.0
2018,2,28,7,0,21.0,8.0,1.4,5.5,9.0,6.83,0.0
2018,2,28,7,15,10.5,19.5,1.4,6.0,20.0,16.39,7.37
2018,2,28,7,30,0.0,31.0,1.4,6.5,31.0,25.62,17.25
2018,2,28,7,45,0.0,46.0,1.4,6.95,46.0,37.63,28.59
2018,2,28,8,0,0.0,61.0,1.4,7.4,61.0,49.47,39.64
2018,2,28,8,15,3.0,73.5,1.4,7.7,74.5,59.45,48.82
2018,2,28,8,30,6.0,86.0,1.4,8.0,88.0,69.35,57.76
2018,2,28,8,45,13.0,115.0,1.45,8.35,120.0,90.75,76.86
2018,2,28,9,0,20.0,144.0,1.5,8.7,152.0,111.55,95.09
2018,2,28,9,15,35.0,165.0,1.55,8.8,181.0,121.41,103.5
2018,2,28,9,30,50.0,186.0,1.6,8.9,210.0,135.08,115.19
2018,2,28,9,45,46.5,203.0,1.65,9.05,226.5,145.9,124.26
2018,2,28,10,0,43.0,220.0,1.7,9.2,243.0,156.44,133.04
2018,2,28,10,15,34.5,224.0,1.7,9.25,243.0,162.09,130.9
2018,2,28,10,30,26.0,228.0,1.7,9.3,243.0,178.18,143.51
2018,2,28,10,45,26.0,234.0,1.75,9.3,250.0,186.4,149.87
2018,2,28,11,0,26.0,240.0,1.8,9.3,257.0,194.47,156.36
2018,2,28,11,15,21.0,236.0,1.85,9.3,250.0,193.74,155.95
2018,2,28,11,30,16.0,232.0,1.9,9.3,243.0,192.02,154.74
2018,2,28,11,45,17.5,239.5,1.95,9.3,251.5,200.8,161.94
2018,2,28,12,0,19.0,247.0,2.0,9.3,260.0,209.83,169.34
2018,2,28,12,15,25.5,261.0,2.0,9.3,278.5,226.75,183.13
2018,2,28,12,30,32.0,275.0,2.0,9.3,297.0,247.9,200.36
2018,2,28,12,45,23.5,253.5,2.05,9.25,269.5,225.22,182.16
2018,2,28,13,0,15.0,232.0,2.1,9.2,242.0,204.31,165.36
2018,2,28,13,15,10.5,211.5,2.15,9.15,218.5,185.56,150.22
2018,2,28,13,30,6.0,191.0,2.2,9.1,195.0,166.0,134.28
2018,2,28,13,45,4.0,175.5,2.2,9.1,178.0,151.95,122.81
2018,2,28,14,0,2.0,160.0,2.2,9.1,161.0,137.52,110.96
2018,2,28,14,15,1.0,135.5,2.2,9.05,136.0,115.49,92.71
2018,2,28,14,30,0.0,111.0,2.2,9.0,111.0,93.25,74.15
2018,2,28,14,45,0.0,103.0,2.2,8.95,103.0,86.36,68.51
2018,2,28,15,0,0.0,95.0,2.2,8.9,95.0,79.42,62.78
2018,2,28,15,15,3.0,94.0,2.2,8.9,95.5,81.29,64.68
2018,2,28,15,30,6.0,93.0,2.2,8.9,96.0,83.35,66.76
2018,2,28,15,45,3.5,80.5,2.25,8.85,82.0,70.11,55.46
2018,2,28,16,0,1.0,68.0,2.3,8.8,68.0,57.21,44.34
2018,2,28,16,15,11.5,75.5,2.35,8.75,78.5,73.72,59.23
2018,2,28,16,30,22.0,83.0,2.4,8.7,89.0,101.75,83.92
2018,2,28,16,45,27.0,69.0,2.45,8.6,75.0,92.23,75.75
2018,2,28,17,0,32.0,55.0,2.5,8.5,61.0,82.22,66.85
2018,2,28,17,15,24.0,40.5,2.6,8.5,44.5,60.56,47.08
2018,2,28,17,30,16.0,26.0,2.7,8.5,28.0,38.07,26.06
2018,2,28,17,45,14.0,15.0,2.8,8.45,16.0,24.03,0.0
2018,2,28,18,0,12.0,4.0,2.9,8.4,4.0,11.86,0.0
2018,2,28,18,15,6.0,2.0,3.0,8.4,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.15,8.85,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.2,8.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,1,6,45,8.5,6.5,3.25,8.9,7.0,5.55,0.0
2018,3,1,7,0,17.0,13.0,3.3,8.8,14.0,11.1,0.0
2018,3,1,7,15,47.0,30.5,3.3,8.7,36.5,24.18,13.93
2018,3,1,7,30,77.0,48.0,3.3,8.6,59.0,37.39,27.53
2018,3,1,7,45,144.0,65.5,3.3,8.5,95.5,49.42,39.02
2018,3,1,8,0,211.0,83.0,3.3,8.4,132.0,61.99,50.8
2018,3,1,8,15,158.0,103.5,3.3,8.4,145.0,77.47,65.0
2018,3,1,8,30,105.0,124.0,3.3,8.4,158.0,90.71,76.96
2018,3,1,8,45,152.5,144.0,3.3,8.4,201.5,104.19,88.94
2018,3,1,9,0,200.0,164.0,3.3,8.4,245.0,117.38,100.5
2018,3,1,9,15,170.0,185.5,3.35,8.55,259.5,130.1,111.46
2018,3,1,9,30,140.0,207.0,3.4,8.7,274.0,142.3,121.86
2018,3,1,9,45,84.0,171.5,3.4,8.8,212.5,128.2,109.05
2018,3,1,10,0,28.0,136.0,3.4,8.9,151.0,105.05,88.34
2018,3,1,10,15,51.5,153.5,3.5,9.05,183.5,119.61,95.39
2018,3,1,10,30,75.0,171.0,3.6,9.2,216.0,133.49,104.76
2018,3,1,10,45,260.5,189.5,3.65,9.3,355.0,177.05,132.14
2018,3,1,11,0,446.0,208.0,3.7,9.4,494.0,245.85,181.98
2018,3,1,11,15,563.5,196.0,3.75,9.55,568.0,301.02,225.89
2018,3,1,11,30,681.0,184.0,3.8,9.7,642.0,368.72,281.76
2018,3,1,11,45,420.5,244.5,3.9,9.8,528.5,356.61,281.49
2018,3,1,12,0,160.0,305.0,4.0,9.9,415.0,317.11,255.05
2018,3,1,12,15,81.5,231.0,4.05,9.95,287.0,231.14,186.97
2018,3,1,12,30,3.0,157.0,4.1,10.0,159.0,132.17,105.67
2018,3,1,12,45,17.0,169.5,4.2,10.05,181.0,151.15,121.78
2018,3,1,13,0,31.0,182.0,4.3,10.1,203.0,176.04,142.74
2018,3,1,13,15,26.5,191.5,4.35,10.1,209.5,184.5,149.82
2018,3,1,13,30,22.0,201.0,4.4,10.1,216.0,193.02,156.95
2018,3,1,13,45,33.5,180.0,4.4,10.1,201.5,184.57,150.57
2018,3,1,14,0,45.0,159.0,4.4,10.1,187.0,176.1,144.27
2018,3,1,14,15,36.5,162.0,4.4,10.0,184.0,175.18,143.61
2018,3,1,14,30,28.0,165.0,4.4,9.9,181.0,174.09,142.78
2018,3,1,14,45,37.0,169.5,4.4,9.85,189.5,188.8,155.76
2018,3,1,15,0,46.0,174.0,4.4,9.8,198.0,204.49,169.61
2018,3,1,15,15,46.5,145.0,4.4,9.8,167.5,177.08,147.2
2018,3,1,15,30,47.0,116.0,4.4,9.8,137.0,148.95,124.01
2018,3,1,15,45,87.0,124.5,4.4,9.55,159.0,210.44,178.07
2018,3,1,16,0,127.0,133.0,4.4,9.3,181.0,259.9,221.59
2018,3,1,16,15,84.0,109.0,4.45,9.15,139.0,197.64,168.02
2018,3,1,16,30,41.0,85.0,4.5,9.0,97.0,119.84,100.19
2018,3,1,16,45,43.0,75.5,4.5,8.9,86.0,113.99,95.15
2018,3,1,17,0,45.0,66.0,4.5,8.8,75.0,109.01,90.35
2018,3,1,17,15,26.5,48.5,4.55,8.75,53.5,75.28,59.72
2018,3,1,17,30,8.0,31.0,4.6,8.7,32.0,34.86,23.32
2018,3,1,17,45,4.5,18.0,4.65,8.65,18.5,19.0,0.59
2018,3,1,18,0,1.0,5.0,4.7,8.6,5.0,4.97,0.0
2018,3,1,18,15,0.5,2.5,4.7,8.5,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.55,7.15,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.25,6.65,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.35,5.25,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.1,4.95,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.9,4.65,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.75,4.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.15,3.9,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,2,6,45,35.0,6.5,2.05,5.05,8.0,5.55,0.0
2018,3,2,7,0,70.0,13.0,2.1,5.4,16.0,10.11,0.0
2018,3,2,7,15,240.0,30.5,2.2,5.65,61.0,25.04,15.34
2018,3,2,7,30,410.0,48.0,2.3,5.9,106.0,39.61,29.95
2018,3,2,7,45,289.0,36.5,2.4,6.1,85.5,28.03,20.0
2018,3,2,8,0,168.0,25.0,2.5,6.3,65.0,18.07,11.02
2018,3,2,8,15,267.5,53.0,2.6,6.45,133.0,39.09,30.43
2018,3,2,8,30,367.0,81.0,2.7,6.6,201.0,58.74,48.39
2018,3,2,8,45,230.0,100.5,2.75,6.75,179.5,73.9,62.07
2018,3,2,9,0,93.0,120.0,2.8,6.9,158.0,89.68,76.12
2018,3,2,9,15,197.5,154.5,2.85,6.95,246.5,106.94,91.38
2018,3,2,9,30,302.0,189.0,2.9,7.0,335.0,128.38,110.2
2018,3,2,9,45,546.0,150.0,2.95,7.05,440.0,100.76,85.29
2018,3,2,10,0,790.0,111.0,3.0,7.1,545.0,84.12,70.26
2018,3,2,10,15,691.5,147.5,3.05,7.2,543.5,123.76,84.4
2018,3,2,10,30,593.0,184.0,3.1,7.3,542.0,183.71,125.65
2018,3,2,10,45,410.5,226.5,3.15,7.35,479.0,222.05,163.46
2018,3,2,11,0,228.0,269.0,3.2,7.4,416.0,244.28,190.63
2018,3,2,11,15,203.0,278.5,3.25,7.4,412.5,267.31,211.81
2018,3,2,11,30,178.0,288.0,3.3,7.4,409.0,282.61,226.42
2018,3,2,11,45,125.5,267.0,3.4,7.45,353.0,262.23,212.05
2018,3,2,12,0,73.0,246.0,3.5,7.5,297.0,233.0,189.53
2018,3,2,12,15,37.5,202.0,3.5,7.4,228.0,186.62,151.95
2018,3,2,12,30,2.0,158.0,3.5,7.3,159.0,132.49,106.96
2018,3,2,12,45,1.5,151.5,3.55,7.2,152.5,127.26,102.71
2018,3,2,13,0,1.0,145.0,3.6,7.1,146.0,121.87,98.27
2018,3,2,13,15,0.5,117.5,3.6,7.05,118.0,98.49,78.62
2018,3,2,13,30,0.0,90.0,3.6,7.0,90.0,74.94,58.7
2018,3,2,13,45,0.0,79.0,3.55,6.9,79.0,65.71,50.93
2018,3,2,14,0,0.0,68.0,3.5,6.8,68.0,56.5,43.13
2018,3,2,14,15,5.5,85.5,3.45,6.75,88.5,75.37,59.62
2018,3,2,14,30,11.0,103.0,3.4,6.7,109.0,94.93,76.7
2018,3,2,14,45,8.0,97.0,3.35,6.65,101.5,87.52,70.41
2018,3,2,15,0,5.0,91.0,3.3,6.6,94.0,79.95,63.98
2018,3,2,15,15,12.0,111.0,3.3,6.6,117.0,104.5,85.6
2018,3,2,15,30,19.0,131.0,3.3,6.6,140.0,131.08,108.93
2018,3,2,15,45,12.0,111.5,3.25,6.5,117.0,107.33,88.5
2018,3,2,16,0,5.0,92.0,3.2,6.4,94.0,83.31,67.66
2018,3,2,16,15,21.5,82.0,3.15,6.3,88.5,96.37,79.97
2018,3,2,16,30,38.0,72.0,3.1,6.2,83.0,100.98,84.77
2018,3,2,16,45,35.0,64.5,3.0,6.15,73.5,92.3,76.94
2018,3,2,17,0,32.0,57.0,2.9,6.1,64.0,84.37,69.46
2018,3,2,17,15,25.0,41.5,2.85,6.0,46.0,61.98,48.98
2018,3,2,17,30,18.0,26.0,2.8,5.9,28.0,38.6,27.31
2018,3,2,17,45,11.0,15.0,2.7,5.8,16.0,21.02,3.91
2018,3,2,18,0,4.0,4.0,2.6,5.7,4.0,6.25,0.0
2018,3,2,18,15,2.0,2.0,2.55,5.7,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,3,6,45,1.0,2.5,1.25,5.6,2.5,2.13,0.0
2018,3,3,7,0,2.0,5.0,1.2,5.7,5.0,4.21,0.0
2018,3,3,7,15,1.0,7.0,1.2,5.85,7.0,5.74,0.0
2018,3,3,7,30,0.0,9.0,1.2,6.0,9.0,7.39,1.03
2018,3,3,7,45,0.0,14.0,1.2,6.1,14.0,11.51,4.93
2018,3,3,8,0,0.0,19.0,1.2,6.2,19.0,15.64,8.82
2018,3,3,8,15,0.0,16.0,1.2,6.3,16.0,13.17,6.56
2018,3,3,8,30,0.0,13.0,1.2,6.4,13.0,10.7,4.27
2018,3,3,8,45,0.0,17.5,1.25,6.5,17.5,14.42,7.68
2018,3,3,9,0,0.0,22.0,1.3,6.6,22.0,18.15,11.08
2018,3,3,9,15,0.0,23.5,1.25,6.65,23.5,19.4,12.18
2018,3,3,9,30,0.0,25.0,1.2,6.7,25.0,20.65,13.28
2018,3,3,9,45,0.0,28.5,1.2,6.75,28.5,23.56,15.88
2018,3,3,10,0,0.0,32.0,1.2,6.8,32.0,26.48,18.48
2018,3,3,10,15,0.0,35.0,1.2,6.85,35.0,28.99,19.59
2018,3,3,10,30,0.0,38.0,1.2,6.9,38.0,31.49,21.71
2018,3,3,10,45,17.0,98.0,1.2,6.95,109.0,82.43,64.54
2018,3,3,11,0,34.0,158.0,1.2,7.0,180.0,133.41,106.67
2018,3,3,11,15,62.0,234.5,1.25,7.1,276.0,200.95,161.56
2018,3,3,11,30,90.0,311.0,1.3,7.2,372.0,272.07,218.54
2018,3,3,11,45,59.5,283.5,1.35,7.25,324.0,249.64,201.31
2018,3,3,12,0,29.0,256.0,1.4,7.3,276.0,221.89,179.6
2018,3,3,12,15,35.0,269.5,1.5,7.35,294.0,240.37,194.92
2018,3,3,12,30,41.0,283.0,1.6,7.4,312.0,259.96,210.97
2018,3,3,12,45,55.5,295.5,1.7,7.4,334.5,284.76,231.37
2018,3,3,13,0,70.0,308.0,1.8,7.4,357.0,311.41,253.29
2018,3,3,13,15,77.0,304.0,1.95,7.3,357.0,319.84,260.8
2018,3,3,13,30,84.0,300.0,2.1,7.2,357.0,328.51,268.68
2018,3,3,13,45,222.5,280.0,2.2,7.1,423.5,429.27,352.87
2018,3,3,14,0,361.0,260.0,2.3,7.0,490.0,539.46,442.66
2018,3,3,14,15,301.5,260.0,2.35,6.9,446.5,509.08,418.62
2018,3,3,14,30,242.0,260.0,2.4,6.8,403.0,475.07,392.16
2018,3,3,14,45,153.0,233.5,2.45,6.65,322.0,368.07,306.51
2018,3,3,15,0,64.0,207.0,2.5,6.5,241.0,255.77,213.59
2018,3,3,15,15,82.0,165.0,2.5,6.5,205.0,228.95,193.16
2018,3,3,15,30,100.0,123.0,2.5,6.5,169.0,216.24,184.04
2018,3,3,15,45,281.5,122.5,2.5,6.25,235.0,391.07,335.98
2018,3,3,16,0,463.0,122.0,2.5,6.0,301.0,570.44,484.74
2018,3,3,16,15,401.0,113.0,2.45,5.9,253.5,509.13,434.34
2018,3,3,16,30,339.0,104.0,2.4,5.8,206.0,447.02,383.55
2018,3,3,16,45,300.0,88.5,2.35,5.65,167.0,395.27,340.39
2018,3,3,17,0,261.0,73.0,2.3,5.5,128.0,343.21,295.18
2018,3,3,17,15,206.5,57.0,2.3,5.4,93.0,260.67,222.57
2018,3,3,17,30,152.0,41.0,2.3,5.3,58.0,198.25,163.44
2018,3,3,17,45,94.0,25.5,2.3,5.15,34.5,125.92,62.88
2018,3,3,18,0,36.0,10.0,2.3,5.0,11.0,34.17,0.0
2018,3,3,18,15,18.0,5.0,2.3,4.85,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.05,4.05,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,4,6,45,105.0,11.0,0.7,4.55,17.0,9.39,0.0
2018,3,4,7,0,210.0,22.0,0.6,4.8,34.0,18.46,0.0
2018,3,4,7,15,383.0,30.5,0.65,5.05,79.0,25.18,16.2
2018,3,4,7,30,556.0,39.0,0.7,5.3,124.0,34.96,26.08
2018,3,4,7,45,559.0,49.5,0.7,5.55,161.5,39.84,30.98
2018,3,4,8,0,562.0,60.0,0.7,5.8,199.0,47.21,37.95
2018,3,4,8,15,608.5,68.5,0.75,6.2,248.5,53.02,43.29
2018,3,4,8,30,655.0,77.0,0.8,6.6,298.0,58.67,48.34
2018,3,4,8,45,692.5,82.5,0.8,6.95,346.0,61.87,51.07
2018,3,4,9,0,730.0,88.0,0.8,7.3,394.0,65.01,53.7
2018,3,4,9,15,816.0,77.5,0.8,7.65,453.5,63.01,51.66
2018,3,4,9,30,902.0,67.0,0.8,8.0,513.0,63.86,52.2
2018,3,4,9,45,916.0,69.5,0.8,8.35,552.5,65.93,53.83
2018,3,4,10,0,930.0,72.0,0.8,8.7,592.0,67.91,55.38
2018,3,4,10,15,941.5,73.0,0.75,8.9,625.5,108.24,61.2
2018,3,4,10,30,953.0,74.0,0.7,9.1,659.0,167.6,94.71
2018,3,4,10,45,947.5,79.0,0.7,9.35,681.0,227.61,141.74
2018,3,4,11,0,942.0,84.0,0.7,9.6,703.0,286.27,192.97
2018,3,4,11,15,842.0,121.5,0.75,9.75,686.0,336.96,242.54
2018,3,4,11,30,742.0,159.0,0.8,9.9,669.0,378.69,283.52
2018,3,4,11,45,588.5,202.5,0.8,10.0,610.5,397.86,305.66
2018,3,4,12,0,435.0,246.0,0.8,10.1,552.0,398.95,311.37
2018,3,4,12,15,341.0,271.0,0.8,10.15,511.5,398.14,313.43
2018,3,4,12,30,247.0,296.0,0.8,10.2,471.0,390.99,309.27
2018,3,4,12,45,205.0,289.0,0.85,10.25,433.5,372.88,296.6
2018,3,4,13,0,163.0,282.0,0.9,10.3,396.0,354.58,283.24
2018,3,4,13,15,177.0,271.5,0.9,10.25,393.0,366.01,293.35
