Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,13,30,191.0,261.0,0.9,10.2,390.0,377.41,303.27
2018,3,4,13,45,229.5,269.5,0.9,10.2,420.0,437.3,350.44
2018,3,4,14,0,268.0,278.0,0.9,10.2,450.0,488.65,390.29
2018,3,4,14,15,266.5,268.5,0.9,10.1,433.5,491.73,393.34
2018,3,4,14,30,265.0,259.0,0.9,10.0,417.0,493.42,395.84
2018,3,4,14,45,200.5,245.5,0.9,9.9,361.0,420.92,340.59
2018,3,4,15,0,136.0,232.0,0.9,9.8,305.0,361.06,294.05
2018,3,4,15,15,167.5,212.5,0.9,9.8,295.5,373.06,305.95
2018,3,4,15,30,199.0,193.0,0.9,9.8,286.0,384.32,316.78
2018,3,4,15,45,391.0,146.0,1.0,9.5,306.5,535.27,440.81
2018,3,4,16,0,583.0,99.0,1.1,9.2,327.0,655.22,535.32
2018,3,4,16,15,665.0,78.0,1.15,8.75,306.0,699.32,569.39
2018,3,4,16,30,747.0,57.0,1.2,8.3,285.0,732.35,595.42
2018,3,4,16,45,692.0,52.5,1.3,7.85,234.5,673.76,552.6
2018,3,4,17,0,637.0,48.0,1.4,7.4,184.0,613.59,506.53
2018,3,4,17,15,511.5,42.5,1.45,7.1,133.5,504.54,417.84
2018,3,4,17,30,386.0,37.0,1.5,6.8,83.0,390.88,318.88
2018,3,4,17,45,221.0,24.0,1.55,6.5,47.5,233.85,135.38
2018,3,4,18,0,56.0,11.0,1.6,6.2,12.0,49.41,0.0
2018,3,4,18,15,28.0,5.5,1.65,6.1,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,6,45,106.0,11.5,1.45,4.65,18.0,9.82,0.0
2018,3,5,7,0,212.0,23.0,1.4,5.1,36.0,19.24,1.79
2018,3,5,7,15,340.5,34.5,1.4,5.55,78.0,28.46,19.19
2018,3,5,7,30,469.0,46.0,1.4,6.0,120.0,37.56,28.37
2018,3,5,7,45,499.0,55.5,1.4,6.45,159.0,44.32,34.95
2018,3,5,8,0,529.0,65.0,1.4,6.9,198.0,50.85,41.08
2018,3,5,8,15,470.0,87.5,1.4,7.4,224.5,64.6,53.6
2018,3,5,8,30,411.0,110.0,1.4,7.9,251.0,78.61,66.11
2018,3,5,8,45,461.5,119.5,1.35,8.4,299.0,84.43,71.05
2018,3,5,9,0,512.0,129.0,1.3,8.9,347.0,90.13,75.8
2018,3,5,9,15,596.0,122.0,1.3,9.35,401.0,85.72,71.52
2018,3,5,9,30,680.0,115.0,1.3,9.8,455.0,79.96,66.09
2018,3,5,9,45,718.5,116.5,1.25,10.25,500.0,79.88,65.74
2018,3,5,10,0,757.0,118.0,1.2,10.7,545.0,79.95,65.52
2018,3,5,10,15,858.0,97.0,1.15,10.95,607.0,114.93,67.01
2018,3,5,10,30,959.0,76.0,1.1,11.2,669.0,173.65,98.33
2018,3,5,10,45,967.5,76.0,1.0,11.5,695.5,232.87,144.39
2018,3,5,11,0,976.0,76.0,0.9,11.8,722.0,292.09,195.49
2018,3,5,11,15,981.5,76.5,0.85,12.05,741.0,350.61,247.68
2018,3,5,11,30,987.0,77.0,0.8,12.3,760.0,408.36,298.81
2018,3,5,11,45,990.0,77.5,0.75,12.5,771.0,464.1,347.19
2018,3,5,12,0,993.0,78.0,0.7,12.7,782.0,518.33,392.77
2018,3,5,12,15,994.0,77.5,0.65,12.8,784.5,568.95,434.19
2018,3,5,12,30,995.0,77.0,0.6,12.9,787.0,617.37,472.5
2018,3,5,12,45,994.5,76.0,0.55,13.05,781.0,662.03,506.7
2018,3,5,13,0,994.0,75.0,0.5,13.2,775.0,703.95,537.85
2018,3,5,13,15,989.5,74.5,0.45,13.25,760.5,740.8,564.74
2018,3,5,13,30,985.0,74.0,0.4,13.3,746.0,774.32,588.22
2018,3,5,13,45,978.5,73.5,0.4,13.3,724.0,802.95,607.73
2018,3,5,14,0,972.0,73.0,0.4,13.3,702.0,827.94,624.9
2018,3,5,14,15,963.0,72.0,0.4,13.2,672.5,846.71,638.27
2018,3,5,14,30,954.0,71.0,0.4,13.1,643.0,861.63,649.3
2018,3,5,14,45,941.5,69.5,0.45,13.05,607.0,869.23,656.56
2018,3,5,15,0,929.0,68.0,0.5,13.0,571.0,872.9,661.52
2018,3,5,15,15,912.0,66.0,0.5,13.0,529.0,868.3,660.01
2018,3,5,15,30,895.0,64.0,0.5,13.0,487.0,859.92,656.17
2018,3,5,15,45,871.5,61.5,0.6,12.65,440.5,841.71,648.46
2018,3,5,16,0,848.0,59.0,0.7,12.3,394.0,820.15,638.2
2018,3,5,16,15,794.0,58.5,0.7,11.8,340.5,780.97,613.57
2018,3,5,16,30,740.0,58.0,0.7,11.3,287.0,730.35,579.85
2018,3,5,16,45,627.0,56.5,0.75,10.85,227.0,633.44,510.85
2018,3,5,17,0,514.0,55.0,0.8,10.4,167.0,532.18,434.82
2018,3,5,17,15,471.0,45.5,0.85,10.05,127.5,477.82,390.35
2018,3,5,17,30,428.0,36.0,0.9,9.7,88.0,423.77,339.97
2018,3,5,17,45,281.0,25.0,1.0,9.35,52.5,282.49,175.74
2018,3,5,18,0,134.0,14.0,1.1,9.0,17.0,108.09,0.0
2018,3,5,18,15,67.0,7.0,1.15,8.8,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,2.5,5.65,1.0,0.0,0.0
2018,3,6,6,30,20.0,3.0,2.5,6.0,2.0,0.0,0.0
2018,3,6,6,45,99.0,13.5,2.55,6.3,19.0,11.52,0.0
2018,3,6,7,0,178.0,24.0,2.6,6.6,36.0,18.7,4.29
2018,3,6,7,15,166.5,39.0,2.55,7.0,57.5,29.8,20.41
2018,3,6,7,30,155.0,54.0,2.5,7.4,79.0,41.39,31.68
2018,3,6,7,45,130.5,77.5,2.5,7.85,103.5,58.97,48.01
2018,3,6,8,0,106.0,101.0,2.5,8.3,128.0,74.87,62.61
2018,3,6,8,15,131.0,121.5,2.5,8.85,162.0,88.87,75.17
2018,3,6,8,30,156.0,142.0,2.5,9.4,196.0,102.53,87.15
2018,3,6,8,45,142.5,160.0,2.45,9.9,214.5,114.0,96.97
2018,3,6,9,0,129.0,178.0,2.4,10.4,233.0,125.08,106.28
2018,3,6,9,15,96.0,181.5,2.35,10.9,225.0,132.92,112.62
2018,3,6,9,30,63.0,185.0,2.3,11.4,217.0,135.73,114.52
2018,3,6,9,45,135.0,215.5,2.25,11.95,290.5,147.97,124.56
2018,3,6,10,0,207.0,246.0,2.2,12.5,364.0,165.74,139.21
2018,3,6,10,15,176.0,267.5,2.15,12.85,371.5,190.96,147.85
2018,3,6,10,30,145.0,289.0,2.1,13.2,379.0,216.67,167.03
2018,3,6,10,45,188.5,298.0,2.05,13.55,420.5,245.62,187.64
2018,3,6,11,0,232.0,307.0,2.0,13.9,462.0,279.51,213.25
2018,3,6,11,15,422.5,258.5,1.95,13.95,549.5,316.03,237.82
2018,3,6,11,30,613.0,210.0,1.9,14.0,637.0,379.17,286.05
2018,3,6,11,45,490.5,232.0,1.85,14.1,577.0,384.66,296.06
2018,3,6,12,0,368.0,254.0,1.8,14.2,517.0,378.78,295.43
2018,3,6,12,15,652.0,175.5,1.75,14.25,643.0,485.17,378.53
2018,3,6,12,30,936.0,97.0,1.7,14.3,769.0,607.32,472.57
2018,3,6,12,45,952.0,90.0,1.65,14.35,769.0,654.2,509.27
2018,3,6,13,0,968.0,83.0,1.6,14.4,769.0,699.42,544.46
2018,3,6,13,15,964.0,82.0,1.55,14.45,754.5,735.31,571.96
2018,3,6,13,30,960.0,81.0,1.5,14.5,740.0,767.95,596.22
2018,3,6,13,45,953.5,80.5,1.45,14.5,718.5,795.93,615.62
2018,3,6,14,0,947.0,80.0,1.4,14.5,697.0,820.36,632.54
2018,3,6,14,15,911.5,84.5,1.3,14.45,657.5,823.8,634.49
2018,3,6,14,30,876.0,89.0,1.2,14.4,618.0,822.59,633.55
2018,3,6,14,45,837.5,91.5,1.15,14.35,574.0,820.42,632.78
2018,3,6,15,0,799.0,94.0,1.1,14.3,530.0,806.27,623.84
2018,3,6,15,15,688.0,113.0,1.1,14.3,468.5,750.34,586.27
2018,3,6,15,30,577.0,132.0,1.1,14.3,407.0,684.52,541.3
2018,3,6,15,45,592.5,114.0,0.95,13.95,372.5,682.84,541.35
2018,3,6,16,0,608.0,96.0,0.8,13.6,338.0,677.61,537.87
2018,3,6,16,15,632.0,80.5,0.75,13.2,304.0,679.0,540.29
2018,3,6,16,30,656.0,65.0,0.7,12.8,270.0,676.4,539.18
2018,3,6,16,45,592.5,59.0,0.65,12.4,220.0,610.2,490.38
2018,3,6,17,0,529.0,53.0,0.6,12.0,170.0,543.5,439.47
2018,3,6,17,15,450.0,45.5,0.6,11.8,127.0,462.55,374.65
2018,3,6,17,30,371.0,38.0,0.6,11.6,84.0,383.06,306.11
2018,3,6,17,45,241.0,26.0,0.6,11.4,50.5,256.56,167.77
2018,3,6,18,0,111.0,14.0,0.6,11.2,17.0,91.89,0.0
2018,3,6,18,15,55.5,7.0,0.65,11.0,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.0,2.55,8.25,1.0,0.0,0.0
2018,3,7,6,30,14.0,2.0,2.5,8.3,2.0,0.0,0.0
2018,3,7,6,45,120.0,14.0,2.45,8.3,22.0,11.95,0.0
2018,3,7,7,0,226.0,26.0,2.4,8.3,42.0,21.72,8.04
2018,3,7,7,15,186.0,25.0,2.4,8.5,45.0,19.34,11.29
2018,3,7,7,30,146.0,24.0,2.4,8.7,48.0,18.29,10.84
2018,3,7,7,45,73.0,28.5,2.4,8.9,40.5,22.61,14.96
2018,3,7,8,0,0.0,33.0,2.4,9.1,33.0,27.22,19.26
2018,3,7,8,15,3.0,44.0,2.45,9.65,45.0,36.39,27.57
2018,3,7,8,30,6.0,55.0,2.5,10.2,57.0,45.58,35.79
2018,3,7,8,45,77.5,109.5,2.5,10.75,143.0,82.59,68.8
2018,3,7,9,0,149.0,164.0,2.5,11.3,229.0,117.52,99.3
2018,3,7,9,15,170.5,186.0,2.55,11.8,267.5,131.12,110.67
2018,3,7,9,30,192.0,208.0,2.6,12.3,306.0,144.3,121.56
2018,3,7,9,45,416.5,178.5,2.65,12.8,411.5,115.06,95.69
2018,3,7,10,0,641.0,149.0,2.7,13.3,517.0,97.81,80.36
2018,3,7,10,15,786.5,113.0,2.7,13.5,590.0,128.37,77.05
2018,3,7,10,30,932.0,77.0,2.7,13.7,663.0,178.88,102.39
2018,3,7,10,45,915.0,87.0,2.7,13.9,681.5,239.17,151.72
2018,3,7,11,0,898.0,97.0,2.7,14.1,700.0,296.94,203.33
2018,3,7,11,15,728.5,165.0,2.75,14.2,662.5,342.31,250.61
2018,3,7,11,30,559.0,233.0,2.8,14.3,625.0,378.54,287.84
2018,3,7,11,45,717.5,174.0,2.8,14.4,685.0,435.31,333.9
2018,3,7,12,0,876.0,115.0,2.8,14.5,745.0,503.47,389.71
2018,3,7,12,15,916.5,98.5,2.8,14.55,759.5,556.48,434.47
2018,3,7,12,30,957.0,82.0,2.8,14.6,774.0,609.27,478.33
2018,3,7,12,45,673.5,167.0,2.8,14.6,652.0,565.34,446.74
2018,3,7,13,0,390.0,252.0,2.8,14.6,530.0,490.95,389.69
2018,3,7,13,15,211.0,252.5,2.75,14.5,402.5,382.96,306.07
2018,3,7,13,30,32.0,253.0,2.7,14.4,275.0,248.61,197.87
2018,3,7,13,45,157.5,261.0,2.65,14.3,365.0,366.12,294.55
2018,3,7,14,0,283.0,269.0,2.6,14.2,455.0,494.39,396.43
2018,3,7,14,15,371.0,242.0,2.5,13.85,474.5,550.34,441.71
2018,3,7,14,30,459.0,215.0,2.4,13.5,494.0,624.58,500.43
2018,3,7,14,45,339.0,228.5,2.3,13.2,428.0,536.34,432.51
2018,3,7,15,0,219.0,242.0,2.2,12.9,362.0,443.87,360.37
2018,3,7,15,15,163.0,211.5,2.2,12.9,297.0,369.08,302.11
2018,3,7,15,30,107.0,181.0,2.2,12.9,232.0,291.37,239.76
2018,3,7,15,45,55.5,144.0,1.95,12.15,170.5,190.84,157.42
2018,3,7,16,0,4.0,107.0,1.7,11.4,109.0,97.11,77.78
2018,3,7,16,15,8.0,82.0,1.65,11.15,85.0,76.74,61.0
2018,3,7,16,30,12.0,57.0,1.6,10.9,61.0,61.77,48.51
2018,3,7,16,45,6.0,40.5,1.55,10.6,42.5,38.49,28.15
2018,3,7,17,0,0.0,24.0,1.5,10.3,24.0,19.77,11.57
2018,3,7,17,15,0.0,18.0,1.45,10.2,18.0,14.81,7.13
2018,3,7,17,30,0.0,12.0,1.4,10.1,12.0,9.86,2.67
2018,3,7,17,45,0.0,7.5,1.35,9.95,7.5,6.15,0.0
2018,3,7,18,0,0.0,3.0,1.3,9.8,3.0,2.56,0.0
2018,3,7,18,15,0.0,1.5,1.3,9.8,1.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,6,15,6.0,0.5,0.7,9.1,0.5,0.0,0.0
2018,3,8,6,30,12.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,3,8,6,45,49.0,13.5,0.7,9.5,16.5,11.52,0.0
2018,3,8,7,0,86.0,26.0,0.7,9.7,32.0,20.4,8.65
2018,3,8,7,15,156.0,42.5,0.7,9.85,65.0,32.93,23.24
2018,3,8,7,30,226.0,59.0,0.7,10.0,98.0,44.31,34.14
2018,3,8,7,45,215.5,80.0,0.7,10.15,127.0,59.92,48.56
2018,3,8,8,0,205.0,101.0,0.7,10.3,156.0,73.98,61.35
2018,3,8,8,15,238.0,119.5,0.7,10.45,195.5,86.31,72.33
2018,3,8,8,30,271.0,138.0,0.7,10.6,235.0,98.27,82.78
2018,3,8,8,45,327.5,149.5,0.7,10.75,282.5,105.9,89.22
2018,3,8,9,0,384.0,161.0,0.7,10.9,330.0,108.7,91.35
2018,3,8,9,15,410.5,173.5,0.7,11.1,370.5,115.23,96.7
2018,3,8,9,30,437.0,186.0,0.7,11.3,411.0,121.55,101.82
2018,3,8,9,45,439.0,201.5,0.7,11.5,442.0,129.12,107.98
2018,3,8,10,0,441.0,217.0,0.7,11.7,473.0,136.41,113.87
2018,3,8,10,15,406.5,240.0,0.7,12.0,486.0,186.25,135.6
2018,3,8,10,30,372.0,263.0,0.7,12.3,499.0,226.13,163.92
2018,3,8,10,45,315.0,285.5,0.7,12.55,491.0,258.14,191.2
2018,3,8,11,0,258.0,308.0,0.7,12.8,483.0,284.31,214.94
2018,3,8,11,15,258.0,313.0,0.75,13.0,491.5,310.27,236.69
2018,3,8,11,30,258.0,318.0,0.8,13.2,500.0,336.03,258.25
2018,3,8,11,45,324.0,307.0,0.8,13.4,539.0,376.8,290.03
2018,3,8,12,0,390.0,296.0,0.8,13.6,578.0,423.02,326.09
2018,3,8,12,15,380.5,292.5,0.8,13.6,568.5,441.86,342.07
2018,3,8,12,30,371.0,289.0,0.8,13.6,559.0,458.7,356.35
2018,3,8,12,45,348.0,299.5,0.85,13.55,551.0,477.53,371.87
2018,3,8,13,0,325.0,310.0,0.9,13.5,543.0,494.04,385.27
2018,3,8,13,15,306.0,312.5,0.9,13.35,529.0,503.76,393.39
2018,3,8,13,30,287.0,315.0,0.9,13.2,515.0,511.33,399.8
2018,3,8,13,45,367.0,282.0,0.9,13.0,529.5,556.0,435.68
2018,3,8,14,0,447.0,249.0,0.9,12.8,544.0,616.45,482.26
2018,3,8,14,15,499.5,221.0,0.9,12.75,537.5,648.79,507.62
2018,3,8,14,30,552.0,193.0,0.9,12.7,531.0,679.82,532.37
2018,3,8,14,45,580.0,170.5,0.9,12.6,508.0,701.9,550.22
2018,3,8,15,0,608.0,148.0,0.9,12.5,485.0,715.34,562.17
2018,3,8,15,15,555.0,150.0,0.9,12.5,440.0,673.92,533.43
2018,3,8,15,30,502.0,152.0,0.9,12.5,395.0,638.7,508.99
2018,3,8,15,45,515.0,133.5,0.9,12.2,362.5,633.96,508.66
2018,3,8,16,0,528.0,115.0,0.9,11.9,330.0,626.17,504.86
2018,3,8,16,15,450.5,111.5,0.9,11.6,278.5,556.65,454.27
2018,3,8,16,30,373.0,108.0,0.9,11.3,227.0,486.59,401.12
2018,3,8,16,45,343.5,92.0,0.9,10.95,187.5,440.84,366.31
2018,3,8,17,0,314.0,76.0,0.9,10.6,148.0,394.22,328.81
2018,3,8,17,15,256.5,61.0,0.9,10.3,110.0,326.18,271.38
2018,3,8,17,30,199.0,46.0,0.9,10.0,72.0,260.07,212.72
2018,3,8,17,45,130.5,30.5,0.9,9.7,44.5,185.34,131.98
2018,3,8,18,0,62.0,15.0,0.9,9.4,17.0,57.8,0.0
2018,3,8,18,15,31.0,7.5,0.9,9.35,8.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.95,8.6,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,1.0,8.9,1.0,0.0,0.0
2018,3,9,6,45,0.0,10.5,1.0,9.15,10.5,8.96,0.0
2018,3,9,7,0,0.0,20.0,1.0,9.4,20.0,16.52,6.77
2018,3,9,7,15,138.0,37.0,1.0,9.65,61.5,29.03,19.95
2018,3,9,7,30,276.0,54.0,1.0,9.9,103.0,40.85,31.1
2018,3,9,7,45,164.0,77.0,1.05,10.1,108.5,57.63,46.55
2018,3,9,8,0,52.0,100.0,1.1,10.3,114.0,76.16,63.32
2018,3,9,8,15,134.0,123.0,1.1,10.6,169.0,90.29,75.86
2018,3,9,8,30,216.0,146.0,1.1,10.9,224.0,102.6,86.53
2018,3,9,8,45,254.5,161.5,1.1,11.15,266.0,112.28,94.73
2018,3,9,9,0,293.0,177.0,1.1,11.4,308.0,121.69,102.58
2018,3,9,9,15,243.0,203.0,1.1,11.75,318.5,135.6,114.2
2018,3,9,9,30,193.0,229.0,1.1,12.1,329.0,155.69,130.96
2018,3,9,9,45,287.5,232.0,1.15,12.45,393.5,151.11,126.49
2018,3,9,10,0,382.0,235.0,1.2,12.8,458.0,154.1,128.6
2018,3,9,10,15,325.5,256.0,1.25,13.1,453.5,191.2,141.52
2018,3,9,10,30,269.0,277.0,1.3,13.4,449.0,222.36,165.21
2018,3,9,10,45,182.5,297.0,1.3,13.65,415.5,247.44,188.53
2018,3,9,11,0,96.0,317.0,1.3,13.9,382.0,260.76,202.7
2018,3,9,11,15,130.0,331.0,1.3,14.05,422.0,287.92,223.37
2018,3,9,11,30,164.0,345.0,1.3,14.2,462.0,324.3,251.53
2018,3,9,11,45,150.5,346.0,1.35,14.3,454.5,335.66,261.38
2018,3,9,12,0,137.0,347.0,1.4,14.4,447.0,345.2,269.69
2018,3,9,12,15,121.0,347.5,1.4,14.4,436.0,351.39,275.13
2018,3,9,12,30,105.0,348.0,1.4,14.4,425.0,351.28,275.56
2018,3,9,12,45,192.5,333.5,1.4,14.45,473.0,408.11,320.42
2018,3,9,13,0,280.0,319.0,1.4,14.5,521.0,474.48,371.95
2018,3,9,13,15,282.0,320.5,1.4,14.4,521.0,496.07,388.72
2018,3,9,13,30,284.0,322.0,1.4,14.3,521.0,517.05,405.26
2018,3,9,13,45,219.5,318.5,1.35,14.25,469.5,469.95,369.8
2018,3,9,14,0,155.0,315.0,1.3,14.2,418.0,429.56,339.03
2018,3,9,14,15,169.5,301.5,1.3,14.1,409.5,438.3,347.34
2018,3,9,14,30,184.0,288.0,1.3,14.0,401.0,446.66,355.1
2018,3,9,14,45,198.5,269.0,1.3,13.9,385.0,448.39,358.01
2018,3,9,15,0,213.0,250.0,1.3,13.8,369.0,449.14,360.33
2018,3,9,15,15,182.0,232.5,1.3,13.8,329.0,411.18,331.61
2018,3,9,15,30,151.0,215.0,1.3,13.8,289.0,371.58,301.4
2018,3,9,15,45,151.0,193.5,1.25,13.4,261.5,352.77,288.34
2018,3,9,16,0,151.0,172.0,1.2,13.0,234.0,332.69,273.92
2018,3,9,16,15,168.5,150.0,1.1,12.65,211.0,325.87,270.18
2018,3,9,16,30,186.0,128.0,1.0,12.3,188.0,317.4,264.74
2018,3,9,16,45,194.5,107.0,0.95,11.9,160.5,318.14,265.86
2018,3,9,17,0,203.0,86.0,0.9,11.5,133.0,299.27,250.5
2018,3,9,17,15,167.5,67.5,0.85,11.2,100.0,247.0,205.52
2018,3,9,17,30,132.0,49.0,0.8,10.9,67.0,195.05,159.19
2018,3,9,17,45,88.0,32.0,0.8,10.65,42.0,140.2,101.4
2018,3,9,18,0,44.0,15.0,0.8,10.4,17.0,44.85,0.0
2018,3,9,18,15,22.0,7.5,0.8,10.3,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.5,0.55,9.4,1.5,0.0,0.0
2018,3,10,6,30,12.0,3.0,0.6,9.5,3.0,0.0,0.0
2018,3,10,6,45,6.0,6.5,0.65,9.6,6.5,5.55,0.0
2018,3,10,7,0,0.0,10.0,0.7,9.7,10.0,8.21,0.82
2018,3,10,7,15,0.0,14.5,0.7,9.9,14.5,11.92,4.92
2018,3,10,7,30,0.0,19.0,0.7,10.1,19.0,15.63,8.49
2018,3,10,7,45,0.0,28.5,0.75,10.3,28.5,23.5,15.76
2018,3,10,8,0,0.0,38.0,0.8,10.5,38.0,31.38,22.97
2018,3,10,8,15,24.0,82.0,0.7,10.6,91.0,65.43,53.71
2018,3,10,8,30,48.0,126.0,0.6,10.7,144.0,95.65,80.43
2018,3,10,8,45,125.0,159.0,0.55,10.85,213.5,113.78,96.01
2018,3,10,9,0,202.0,192.0,0.5,11.0,283.0,134.29,113.42
2018,3,10,9,15,168.0,212.5,0.55,11.15,293.0,145.88,122.96
2018,3,10,9,30,134.0,233.0,0.6,11.3,303.0,156.98,132.03
2018,3,10,9,45,122.5,249.5,0.65,11.45,317.0,165.94,139.24
2018,3,10,10,0,111.0,266.0,0.7,11.6,331.0,185.04,154.98
2018,3,10,10,15,127.0,281.5,0.75,11.7,360.0,199.39,154.84
2018,3,10,10,30,143.0,297.0,0.8,11.8,389.0,225.22,173.3
2018,3,10,10,45,181.0,311.5,0.8,11.9,432.5,257.05,196.65
2018,3,10,11,0,219.0,326.0,0.8,12.0,476.0,293.55,224.51
2018,3,10,11,15,237.5,330.5,0.8,12.05,497.0,321.97,247.31
2018,3,10,11,30,256.0,335.0,0.8,12.1,518.0,349.96,270.02
2018,3,10,11,45,259.0,340.5,0.8,12.2,528.0,377.48,292.47
2018,3,10,12,0,262.0,346.0,0.8,12.3,538.0,405.08,314.64
2018,3,10,12,15,296.0,335.0,0.8,12.35,552.5,435.67,338.91
2018,3,10,12,30,330.0,324.0,0.8,12.4,567.0,468.09,364.48
2018,3,10,12,45,413.5,297.0,0.75,12.5,599.0,524.62,407.65
2018,3,10,13,0,497.0,270.0,0.7,12.6,631.0,581.47,450.38
2018,3,10,13,15,534.5,250.5,0.7,12.65,632.5,616.87,477.32
2018,3,10,13,30,572.0,231.0,0.7,12.7,634.0,652.07,504.17
2018,3,10,13,45,560.5,226.5,0.65,12.75,611.5,664.33,513.13
2018,3,10,14,0,549.0,222.0,0.6,12.8,589.0,673.66,520.16
2018,3,10,14,15,548.0,211.5,0.6,12.85,565.0,682.46,527.75
2018,3,10,14,30,547.0,201.0,0.6,12.9,541.0,688.6,533.49
2018,3,10,14,45,607.5,169.0,0.6,12.95,526.5,728.51,564.25
2018,3,10,15,0,668.0,137.0,0.6,13.0,512.0,759.88,587.47
2018,3,10,15,15,655.0,129.0,0.6,13.0,474.5,750.72,582.09
2018,3,10,15,30,642.0,121.0,0.6,13.0,437.0,738.29,575.06
2018,3,10,15,45,706.5,95.5,0.55,13.0,413.0,769.6,597.99
2018,3,10,16,0,771.0,70.0,0.5,13.0,389.0,791.09,613.25
2018,3,10,16,15,748.0,64.5,0.55,12.7,343.0,762.6,596.05
2018,3,10,16,30,725.0,59.0,0.6,12.4,297.0,731.33,576.78
2018,3,10,16,45,676.5,54.5,0.65,12.15,247.5,677.19,539.55
2018,3,10,17,0,628.0,50.0,0.7,11.9,198.0,621.53,499.02
2018,3,10,17,15,548.0,44.0,0.75,11.5,150.5,545.45,440.15
2018,3,10,17,30,468.0,38.0,0.8,11.1,103.0,464.36,372.77
2018,3,10,17,45,324.0,28.5,0.8,10.75,64.5,332.95,247.93
2018,3,10,18,0,180.0,19.0,0.8,10.4,26.0,147.81,0.0
2018,3,10,18,15,90.0,9.5,0.85,10.15,13.0,8.11,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,11,6,15,24.5,3.0,1.6,7.5,3.0,0.0,0.0
2018,3,11,6,30,49.0,6.0,1.6,8.0,6.0,5.12,0.0
2018,3,11,6,45,201.5,18.0,1.65,8.45,34.0,15.36,0.0
2018,3,11,7,0,354.0,30.0,1.7,8.9,62.0,25.03,14.71
2018,3,11,7,15,460.5,38.0,1.65,9.35,107.5,31.12,21.97
2018,3,11,7,30,567.0,46.0,1.6,9.8,153.0,37.27,27.99
2018,3,11,7,45,582.0,56.5,1.6,10.2,194.5,44.82,35.04
2018,3,11,8,0,597.0,67.0,1.6,10.6,236.0,52.03,41.6
2018,3,11,8,15,662.0,71.0,1.55,11.1,291.0,54.44,43.68
2018,3,11,8,30,727.0,75.0,1.5,11.6,346.0,62.1,50.36
2018,3,11,8,45,780.0,74.0,1.45,12.15,399.5,60.87,49.01
2018,3,11,9,0,833.0,73.0,1.4,12.7,453.0,59.96,47.94
2018,3,11,9,15,855.5,74.5,1.35,13.05,497.5,60.64,48.33
2018,3,11,9,30,878.0,76.0,1.3,13.4,542.0,69.71,56.07
2018,3,11,9,45,894.5,77.5,1.3,13.8,581.5,70.97,56.91
2018,3,11,10,0,911.0,79.0,1.3,14.2,621.0,81.05,54.95
2018,3,11,10,15,896.5,89.0,1.3,14.45,646.0,142.78,80.28
2018,3,11,10,30,882.0,99.0,1.3,14.7,671.0,202.66,121.98
2018,3,11,10,45,842.5,118.5,1.35,15.0,682.0,256.42,167.79
2018,3,11,11,0,803.0,138.0,1.4,15.3,693.0,313.01,218.45
2018,3,11,11,15,870.5,116.0,1.45,15.5,731.5,366.53,264.02
2018,3,11,11,30,938.0,94.0,1.5,15.7,770.0,428.75,316.68
2018,3,11,11,45,949.0,91.5,1.5,15.9,783.5,483.31,363.62
2018,3,11,12,0,960.0,89.0,1.5,16.1,797.0,537.08,408.67
2018,3,11,12,15,936.0,99.5,1.5,16.2,791.5,582.81,446.59
2018,3,11,12,30,912.0,110.0,1.5,16.3,786.0,624.49,480.23
2018,3,11,12,45,935.5,99.5,1.5,16.4,788.0,672.48,517.77
2018,3,11,13,0,959.0,89.0,1.5,16.5,790.0,719.18,553.53
2018,3,11,13,15,943.0,92.5,1.5,16.55,771.5,750.8,577.62
2018,3,11,13,30,927.0,96.0,1.5,16.6,753.0,778.57,597.96
2018,3,11,13,45,892.5,104.0,1.45,16.6,721.0,793.05,607.82
2018,3,11,14,0,858.0,112.0,1.4,16.6,689.0,810.24,619.78
2018,3,11,14,15,826.5,114.0,1.35,16.55,651.0,812.42,621.55
2018,3,11,14,30,795.0,116.0,1.3,16.5,613.0,810.08,620.53
2018,3,11,14,45,816.0,102.0,1.3,16.4,587.0,830.42,636.07
2018,3,11,15,0,837.0,88.0,1.3,16.3,561.0,847.19,649.03
2018,3,11,15,15,816.5,86.0,1.3,16.3,520.0,838.75,644.63
2018,3,11,15,30,796.0,84.0,1.3,16.3,479.0,826.65,638.09
2018,3,11,15,45,758.5,83.0,1.2,15.9,431.0,797.3,619.19
2018,3,11,16,0,721.0,82.0,1.1,15.5,383.0,769.97,601.66
2018,3,11,16,15,692.5,76.0,1.1,15.0,336.5,736.75,580.95
2018,3,11,16,30,664.0,70.0,1.1,14.5,290.0,701.07,557.68
2018,3,11,16,45,591.0,65.5,1.1,13.95,237.5,627.39,505.14
2018,3,11,17,0,518.0,61.0,1.1,13.4,185.0,553.26,449.84
2018,3,11,17,15,450.5,51.5,1.1,13.05,140.5,477.6,389.73
2018,3,11,17,30,383.0,42.0,1.1,12.7,96.0,403.13,326.59
2018,3,11,17,45,275.5,30.5,1.1,12.3,61.0,298.62,226.33
2018,3,11,18,0,168.0,19.0,1.1,11.9,26.0,173.15,0.0
2018,3,11,18,15,84.0,9.5,1.1,11.8,13.0,8.11,0.0
2018,3,11,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,12,6,15,22.0,3.0,2.55,9.85,3.0,0.0,0.0
2018,3,12,6,30,44.0,6.0,2.6,10.1,6.0,5.12,0.0
2018,3,12,6,45,192.0,19.0,2.7,10.3,35.0,15.93,0.0
2018,3,12,7,0,340.0,32.0,2.8,10.5,64.0,26.64,16.38
2018,3,12,7,15,438.0,40.5,2.8,10.7,108.5,33.05,23.59
2018,3,12,7,30,536.0,49.0,2.8,10.9,153.0,39.46,29.83
2018,3,12,7,45,580.5,57.5,2.85,11.1,199.5,45.49,35.5
2018,3,12,8,0,625.0,66.0,2.9,11.3,246.0,51.34,40.85
2018,3,12,8,15,640.5,74.5,2.85,11.6,288.5,56.73,45.62
2018,3,12,8,30,656.0,83.0,2.8,11.9,331.0,61.86,50.06
2018,3,12,8,45,405.5,138.5,2.8,12.2,298.0,95.15,79.4
2018,3,12,9,0,155.0,194.0,2.8,12.5,265.0,135.03,113.96
2018,3,12,9,15,108.5,206.5,2.75,12.7,258.5,142.04,119.54
2018,3,12,9,30,62.0,219.0,2.7,12.9,252.0,156.04,131.16
2018,3,12,9,45,103.5,245.0,2.7,13.1,305.0,172.05,144.4
2018,3,12,10,0,145.0,271.0,2.7,13.3,358.0,181.43,143.58
2018,3,12,10,15,113.5,266.0,2.7,13.4,336.5,191.74,148.97
2018,3,12,10,30,82.0,261.0,2.7,13.5,315.0,204.1,159.25
2018,3,12,10,45,80.5,262.5,2.65,13.55,317.0,213.95,167.14
2018,3,12,11,0,79.0,264.0,2.6,13.6,319.0,223.21,174.9
2018,3,12,11,15,57.5,263.5,2.6,13.7,304.0,224.17,176.63
2018,3,12,11,30,36.0,263.0,2.6,13.8,289.0,222.42,175.88
2018,3,12,11,45,20.5,217.5,2.65,13.9,232.5,185.91,146.95
2018,3,12,12,0,5.0,172.0,2.7,14.0,176.0,144.63,113.75
2018,3,12,12,15,38.5,198.0,2.75,14.15,227.0,185.93,147.39
2018,3,12,12,30,72.0,224.0,2.8,14.3,278.0,230.57,183.58
2018,3,12,12,45,72.5,267.0,2.9,14.45,321.0,273.29,217.59
2018,3,12,13,0,73.0,310.0,3.0,14.6,364.0,317.96,252.77
2018,3,12,13,15,52.0,282.0,3.05,14.65,320.0,285.1,226.83
2018,3,12,13,30,31.0,254.0,3.1,14.7,276.0,249.35,198.47
2018,3,12,13,45,20.0,221.5,3.15,14.8,235.5,204.98,163.08
2018,3,12,14,0,9.0,189.0,3.2,14.9,195.0,168.77,133.83
2018,3,12,14,15,4.5,135.5,3.25,14.8,138.5,118.16,92.74
2018,3,12,14,30,0.0,82.0,3.3,14.7,82.0,68.2,51.5
2018,3,12,14,45,0.0,75.5,3.3,14.65,75.5,62.74,47.11
2018,3,12,15,0,0.0,69.0,3.3,14.6,69.0,57.28,42.67
2018,3,12,15,15,0.0,68.5,3.3,14.6,68.5,56.84,42.42
2018,3,12,15,30,0.0,68.0,3.3,14.6,68.0,56.4,42.18
2018,3,12,15,45,1.5,53.0,3.35,14.2,53.5,45.21,32.97
2018,3,12,16,0,3.0,38.0,3.4,13.8,39.0,34.05,23.69
2018,3,12,16,15,111.5,38.5,3.35,13.6,76.0,160.26,135.56
2018,3,12,16,30,220.0,39.0,3.3,13.4,113.0,268.48,229.45
2018,3,12,16,45,241.0,42.0,3.25,13.2,111.0,293.11,250.21
2018,3,12,17,0,262.0,45.0,3.2,13.0,109.0,304.51,259.25
2018,3,12,17,15,147.0,28.0,3.2,12.9,62.5,179.92,151.63
2018,3,12,17,30,32.0,11.0,3.2,12.8,16.0,43.71,32.36
2018,3,12,17,45,16.0,7.0,3.25,12.65,9.5,25.91,15.41
2018,3,12,18,0,0.0,3.0,3.3,12.5,3.0,2.46,0.0
2018,3,12,18,15,0.0,1.5,3.35,12.45,1.5,1.28,0.0
2018,3,12,18,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,2.25,10.2,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,2.2,10.2,3.0,2.56,0.0
2018,3,13,6,45,3.5,4.0,2.2,10.2,4.0,3.37,0.0
2018,3,13,7,0,0.0,5.0,2.2,10.2,5.0,4.1,0.0
2018,3,13,7,15,0.0,6.5,2.2,10.2,6.5,5.33,0.0
2018,3,13,7,30,0.0,8.0,2.2,10.2,8.0,6.57,0.29
2018,3,13,7,45,0.0,12.5,2.2,10.25,12.5,10.27,3.71
2018,3,13,8,0,0.0,17.0,2.2,10.3,17.0,13.99,7.12
2018,3,13,8,15,0.0,18.5,2.25,10.4,18.5,15.24,8.25
2018,3,13,8,30,0.0,20.0,2.3,10.5,20.0,16.49,9.35
2018,3,13,8,45,0.0,29.5,2.35,10.65,29.5,24.36,16.43
2018,3,13,9,0,0.0,39.0,2.4,10.8,39.0,32.25,23.45
2018,3,13,9,15,0.0,73.5,2.45,10.95,73.5,61.0,49.03
2018,3,13,9,30,0.0,108.0,2.5,11.1,108.0,88.51,73.14
2018,3,13,9,45,2.5,127.0,2.5,11.3,128.5,103.03,85.58
2018,3,13,10,0,5.0,146.0,2.5,11.5,149.0,117.56,93.52
2018,3,13,10,15,11.5,190.0,2.55,11.65,197.5,151.2,120.69
2018,3,13,10,30,18.0,234.0,2.6,11.8,246.0,185.59,148.11
2018,3,13,10,45,27.0,245.5,2.6,11.95,264.0,192.01,152.59
2018,3,13,11,0,36.0,257.0,2.6,12.1,282.0,207.42,164.65
2018,3,13,11,15,66.0,267.5,2.6,12.2,315.0,230.21,182.29
2018,3,13,11,30,96.0,278.0,2.6,12.3,348.0,255.04,201.96
2018,3,13,11,45,133.0,316.5,2.6,12.35,415.0,310.11,245.76
2018,3,13,12,0,170.0,355.0,2.6,12.4,482.0,370.41,293.34
2018,3,13,12,15,164.0,359.5,2.6,12.4,482.5,386.49,306.5
2018,3,13,12,30,158.0,364.0,2.6,12.4,483.0,401.82,319.07
2018,3,13,12,45,159.5,362.5,2.6,12.4,481.5,416.04,330.76
2018,3,13,13,0,161.0,361.0,2.6,12.4,480.0,429.87,342.11
2018,3,13,13,15,149.5,352.5,2.55,12.4,461.5,427.85,340.94
2018,3,13,13,30,138.0,344.0,2.5,12.4,443.0,424.13,338.47
2018,3,13,13,45,162.5,332.0,2.5,12.35,445.0,442.99,354.46
2018,3,13,14,0,187.0,320.0,2.5,12.3,447.0,462.25,370.74
2018,3,13,14,15,157.5,304.5,2.45,12.2,408.5,433.86,348.97
2018,3,13,14,30,128.0,289.0,2.4,12.1,370.0,402.94,325.21
2018,3,13,14,45,80.5,252.0,2.4,12.0,302.0,313.69,254.78
2018,3,13,15,0,33.0,215.0,2.4,11.9,234.0,237.65,193.13
2018,3,13,15,15,63.0,203.5,2.4,11.9,236.5,256.23,210.23
2018,3,13,15,30,93.0,192.0,2.4,11.9,239.0,275.11,227.34
2018,3,13,15,45,82.0,169.0,2.25,11.55,207.5,243.57,202.1
2018,3,13,16,0,71.0,146.0,2.1,11.2,176.0,211.05,175.84
2018,3,13,16,15,171.5,118.5,2.05,11.0,179.5,305.05,257.71
2018,3,13,16,30,272.0,91.0,2.0,10.8,183.0,381.03,322.89
2018,3,13,16,45,217.5,89.5,1.9,10.55,155.5,312.5,265.6
2018,3,13,17,0,163.0,88.0,1.8,10.3,128.0,268.82,227.68
2018,3,13,17,15,104.0,68.5,1.75,10.1,92.0,179.01,150.32
2018,3,13,17,30,45.0,49.0,1.7,9.9,56.0,107.27,86.64
2018,3,13,17,45,30.5,32.0,1.65,9.7,36.0,62.61,45.77
2018,3,13,18,0,16.0,15.0,1.6,9.5,16.0,26.39,0.0
2018,3,13,18,15,8.0,7.5,1.6,9.4,8.0,12.08,0.0
2018,3,13,18,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,6,15,2.0,1.5,1.1,7.75,1.5,0.0,0.0
2018,3,14,6,30,4.0,3.0,1.1,7.9,3.0,2.56,0.0
2018,3,14,6,45,2.0,9.0,1.05,8.0,9.0,7.4,0.0
2018,3,14,7,0,0.0,15.0,1.0,8.1,15.0,12.34,4.99
2018,3,14,7,15,0.0,22.0,1.0,8.15,22.0,18.12,10.68
2018,3,14,7,30,0.0,29.0,1.0,8.2,29.0,23.91,16.19
2018,3,14,7,45,0.0,27.0,0.95,8.2,27.0,22.25,14.81
2018,3,14,8,0,0.0,25.0,0.9,8.2,25.0,20.6,13.33
2018,3,14,8,15,15.0,63.5,0.95,8.25,69.5,52.19,42.17
2018,3,14,8,30,30.0,102.0,1.0,8.3,114.0,80.28,67.37
2018,3,14,8,45,51.5,141.5,1.0,8.35,164.5,107.18,91.09
2018,3,14,9,0,73.0,181.0,1.0,8.4,215.0,132.43,112.98
2018,3,14,9,15,151.5,209.5,1.1,8.45,289.0,144.5,123.13
2018,3,14,9,30,230.0,238.0,1.2,8.5,363.0,161.52,137.54
2018,3,14,9,45,352.0,226.5,1.3,8.55,433.5,148.48,125.86
2018,3,14,10,0,474.0,215.0,1.4,8.6,504.0,147.21,110.84
2018,3,14,10,15,375.5,228.0,1.55,8.7,464.5,180.23,131.0
2018,3,14,10,30,277.0,241.0,1.7,8.8,425.0,208.74,156.55
2018,3,14,10,45,224.0,266.0,1.8,8.85,418.5,235.76,181.37
2018,3,14,11,0,171.0,291.0,1.9,8.9,412.0,263.09,206.56
2018,3,14,11,15,151.5,275.0,2.05,9.0,384.0,261.14,206.78
2018,3,14,11,30,132.0,259.0,2.2,9.1,356.0,255.55,203.88
2018,3,14,11,45,66.0,172.5,2.35,9.15,221.0,171.26,137.1
2018,3,14,12,0,0.0,86.0,2.5,9.2,86.0,71.7,55.05
2018,3,14,12,15,6.5,129.0,2.55,9.3,134.0,110.85,87.92
2018,3,14,12,30,13.0,172.0,2.6,9.4,182.0,150.82,121.06
2018,3,14,12,45,24.0,187.0,2.7,9.5,205.0,175.01,141.16
2018,3,14,13,0,35.0,202.0,2.8,9.6,228.0,198.1,160.39
2018,3,14,13,15,154.0,263.0,2.8,9.75,374.5,349.79,285.22
2018,3,14,13,30,273.0,324.0,2.8,9.9,521.0,516.99,417.4
2018,3,14,13,45,352.0,289.0,2.85,10.0,535.0,560.44,452.77
2018,3,14,14,0,431.0,254.0,2.9,10.1,549.0,620.12,500.88
2018,3,14,14,15,611.0,189.5,2.9,10.2,589.0,727.53,586.42
2018,3,14,14,30,791.0,125.0,2.9,10.3,629.0,825.48,660.63
2018,3,14,14,45,698.0,144.0,2.9,10.35,570.5,789.8,634.77
2018,3,14,15,0,605.0,163.0,2.9,10.4,512.0,742.92,601.45
2018,3,14,15,15,537.0,166.0,2.9,10.4,459.5,688.78,561.91
2018,3,14,15,30,469.0,169.0,2.9,10.4,407.0,639.96,525.45
2018,3,14,15,45,399.5,161.0,3.0,10.3,350.5,574.51,476.11
2018,3,14,16,0,330.0,153.0,3.1,10.2,294.0,486.89,408.27
2018,3,14,16,15,337.0,131.0,3.1,9.95,260.5,489.45,412.48
2018,3,14,16,30,344.0,109.0,3.1,9.7,227.0,469.08,397.95
2018,3,14,16,45,511.5,80.0,3.1,9.45,223.5,582.73,491.77
2018,3,14,17,0,679.0,51.0,3.1,9.2,220.0,673.82,562.25
2018,3,14,17,15,599.0,46.0,3.05,8.8,170.0,588.67,491.97
2018,3,14,17,30,519.0,41.0,3.0,8.4,120.0,514.29,427.19
2018,3,14,17,45,371.5,31.5,2.95,8.0,77.0,376.43,301.52
2018,3,14,18,0,224.0,22.0,2.9,7.6,34.0,224.26,15.28
2018,3,14,18,15,112.0,11.0,2.85,7.4,17.0,89.1,0.0
2018,3,14,18,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
