Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,2,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,25,6,15,61.0,12.0,2.3,6.15,16.0,10.24,0.0
2018,3,25,6,30,122.0,24.0,2.4,6.4,32.0,18.6,3.34
2018,3,25,6,45,229.5,38.5,2.45,6.65,70.0,29.64,20.27
2018,3,25,7,0,337.0,53.0,2.5,6.9,108.0,40.54,30.99
2018,3,25,7,15,457.0,60.5,2.6,7.1,163.5,48.02,38.24
2018,3,25,7,30,577.0,68.0,2.7,7.3,219.0,53.33,43.29
2018,3,25,7,45,654.5,70.0,2.75,7.45,276.0,54.13,44.03
2018,3,25,8,0,732.0,72.0,2.8,7.6,333.0,60.18,49.45
2018,3,25,8,15,767.5,76.0,2.85,7.85,385.0,62.61,51.47
2018,3,25,8,30,803.0,80.0,2.9,8.1,437.0,65.02,53.43
2018,3,25,8,45,828.5,83.0,2.95,8.35,486.5,66.53,54.55
2018,3,25,9,0,854.0,86.0,3.0,8.6,536.0,68.03,55.65
2018,3,25,9,15,875.0,87.0,3.05,8.8,581.0,68.06,55.47
2018,3,25,9,30,896.0,88.0,3.1,9.0,626.0,77.61,63.74
2018,3,25,9,45,809.0,123.5,3.15,9.25,632.0,97.02,70.32
2018,3,25,10,0,722.0,159.0,3.2,9.5,638.0,156.7,99.72
2018,3,25,10,15,612.5,208.5,3.25,9.7,628.0,222.11,152.33
2018,3,25,10,30,503.0,258.0,3.3,9.9,618.0,274.47,200.31
2018,3,25,10,45,535.5,255.0,3.35,10.05,650.0,317.67,236.86
2018,3,25,11,0,568.0,252.0,3.4,10.2,682.0,364.01,276.95
2018,3,25,11,15,472.0,292.5,3.4,10.3,655.0,395.8,307.96
2018,3,25,11,30,376.0,333.0,3.4,10.4,628.0,419.7,330.76
2018,3,25,11,45,485.0,291.5,3.45,10.55,676.5,469.11,371.3
2018,3,25,12,0,594.0,250.0,3.5,10.7,725.0,528.63,420.03
2018,3,25,12,15,499.5,280.0,3.55,10.75,680.0,533.94,425.95
2018,3,25,12,30,405.0,310.0,3.6,10.8,635.0,531.06,424.65
2018,3,25,12,45,497.0,252.5,3.65,10.9,647.5,570.26,457.98
2018,3,25,13,0,589.0,195.0,3.7,11.0,660.0,615.6,495.88
2018,3,25,13,15,671.5,185.0,3.7,11.0,706.0,696.92,559.61
2018,3,25,13,30,754.0,175.0,3.7,11.0,752.0,781.34,624.46
2018,3,25,13,45,467.5,222.5,3.75,11.05,577.0,618.9,499.22
2018,3,25,14,0,181.0,270.0,3.8,11.1,402.0,415.03,336.98
2018,3,25,14,15,241.5,255.5,3.8,11.1,424.0,477.79,389.42
2018,3,25,14,30,302.0,241.0,3.8,11.1,446.0,526.86,430.05
2018,3,25,14,45,505.5,193.0,3.8,11.05,514.5,688.35,559.93
2018,3,25,15,0,709.0,145.0,3.8,11.0,583.0,842.21,677.47
2018,3,25,15,15,638.5,153.5,3.8,11.0,528.0,797.52,644.8
2018,3,25,15,30,568.0,162.0,3.8,11.0,473.0,740.22,603.72
2018,3,25,15,45,553.0,148.0,3.8,10.8,429.0,715.0,587.06
2018,3,25,16,0,538.0,134.0,3.8,10.6,385.0,686.99,567.84
2018,3,25,16,15,604.5,108.0,3.8,10.3,361.0,726.29,600.74
2018,3,25,16,30,671.0,82.0,3.8,10.0,337.0,750.73,621.59
2018,3,25,16,45,682.0,70.5,3.8,9.7,297.0,738.71,614.03
2018,3,25,17,0,693.0,59.0,3.8,9.4,257.0,716.8,597.99
2018,3,25,17,15,627.0,53.0,3.8,8.95,205.0,646.76,542.61
2018,3,25,17,30,561.0,47.0,3.8,8.5,153.0,571.06,479.48
2018,3,25,17,45,437.0,39.0,3.85,8.0,106.0,447.57,373.4
2018,3,25,18,0,313.0,31.0,3.9,7.5,59.0,329.57,252.77
2018,3,25,18,15,174.0,18.5,3.9,7.4,32.0,143.67,0.0
2018,3,25,18,30,35.0,6.0,3.9,7.3,5.0,0.0,0.0
2018,3,25,18,45,17.5,3.0,3.9,7.15,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.85,6.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.75,6.75,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.65,6.4,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.55,6.2,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.5,6.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.5,5.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.45,5.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.4,4.65,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.35,4.05,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.3,3.95,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.25,3.85,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.2,3.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.2,3.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,3,26,5,45,10.5,1.5,3.2,4.3,1.0,0.0,0.0
2018,3,26,6,0,21.0,3.0,3.2,4.5,2.0,0.0,0.0
2018,3,26,6,15,169.5,14.5,3.25,5.15,25.0,12.38,0.0
2018,3,26,6,30,318.0,26.0,3.3,5.8,48.0,21.96,7.66
2018,3,26,6,45,439.0,34.0,3.3,6.5,92.0,28.08,19.07
2018,3,26,7,0,560.0,42.0,3.3,7.2,136.0,34.32,25.4
2018,3,26,7,15,631.0,47.5,3.3,7.7,188.0,41.69,32.42
2018,3,26,7,30,702.0,53.0,3.3,8.2,240.0,46.05,36.51
2018,3,26,7,45,746.0,57.0,3.3,8.75,293.0,48.97,39.12
2018,3,26,8,0,790.0,61.0,3.3,9.3,346.0,51.9,41.62
2018,3,26,8,15,818.5,64.5,3.3,9.7,397.5,54.26,43.56
2018,3,26,8,30,847.0,68.0,3.3,10.1,449.0,56.58,45.42
2018,3,26,8,45,867.5,71.0,3.35,10.55,497.5,66.09,53.67
2018,3,26,9,0,888.0,74.0,3.4,11.0,546.0,68.54,55.56
2018,3,26,9,15,903.0,75.5,3.4,11.35,589.5,69.79,56.42
2018,3,26,9,30,918.0,77.0,3.4,11.7,633.0,70.97,57.21
2018,3,26,9,45,929.0,79.0,3.4,12.0,671.0,85.15,55.78
2018,3,26,10,0,940.0,81.0,3.4,12.3,709.0,144.81,79.89
2018,3,26,10,15,948.0,82.0,3.4,12.6,740.5,204.37,121.49
2018,3,26,10,30,956.0,83.0,3.4,12.9,772.0,264.35,171.8
2018,3,26,10,45,961.0,84.5,3.4,13.15,797.0,324.09,225.47
2018,3,26,11,0,966.0,86.0,3.4,13.4,822.0,383.47,279.56
2018,3,26,11,15,968.5,87.5,3.4,13.6,838.5,441.3,331.89
2018,3,26,11,30,971.0,89.0,3.4,13.8,855.0,498.04,382.11
2018,3,26,11,45,972.0,89.5,3.35,14.0,863.5,551.91,428.59
2018,3,26,12,0,973.0,90.0,3.3,14.2,872.0,604.05,472.28
2018,3,26,12,15,970.5,90.5,3.3,14.3,871.5,652.2,512.02
2018,3,26,12,30,968.0,91.0,3.3,14.4,871.0,697.88,548.85
2018,3,26,12,45,952.5,97.5,3.25,14.5,859.5,737.68,580.06
2018,3,26,13,0,937.0,104.0,3.2,14.6,848.0,773.9,607.88
2018,3,26,13,15,899.5,118.0,3.25,14.65,821.5,797.01,625.19
2018,3,26,13,30,862.0,132.0,3.3,14.7,795.0,822.98,644.38
2018,3,26,13,45,851.0,131.0,3.35,14.7,770.0,844.4,660.49
2018,3,26,14,0,840.0,130.0,3.4,14.7,745.0,862.14,674.14
2018,3,26,14,15,852.0,118.0,3.45,14.6,720.0,884.39,691.42
2018,3,26,14,30,864.0,106.0,3.5,14.5,695.0,903.16,706.37
2018,3,26,14,45,862.5,98.5,3.55,14.4,660.5,901.73,707.17
2018,3,26,15,0,861.0,91.0,3.6,14.3,626.0,905.98,712.36
2018,3,26,15,15,815.0,95.0,3.6,14.3,574.0,889.29,702.11
2018,3,26,15,30,769.0,99.0,3.6,14.3,522.0,858.84,682.11
2018,3,26,15,45,784.5,87.5,3.65,13.9,487.0,863.43,688.97
2018,3,26,16,0,800.0,76.0,3.7,13.5,452.0,864.13,692.83
2018,3,26,16,15,778.5,72.5,3.75,13.1,405.5,837.39,676.47
2018,3,26,16,30,757.0,69.0,3.8,12.7,359.0,807.79,657.66
2018,3,26,16,45,714.5,64.0,3.85,12.3,306.5,754.77,620.24
2018,3,26,17,0,672.0,59.0,3.9,11.9,254.0,700.08,579.94
2018,3,26,17,15,607.0,53.5,3.9,11.35,203.0,631.72,526.67
2018,3,26,17,30,542.0,48.0,3.9,10.8,152.0,557.81,465.68
2018,3,26,17,45,438.0,39.5,3.85,10.25,107.0,449.92,372.99
2018,3,26,18,0,334.0,31.0,3.8,9.7,62.0,346.76,267.82
2018,3,26,18,15,190.0,18.5,3.8,9.5,34.0,155.79,0.0
2018,3,26,18,30,46.0,6.0,3.8,9.3,6.0,5.12,0.0
2018,3,26,18,45,23.0,3.0,3.75,9.15,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,27,5,45,9.0,1.5,3.05,7.75,1.0,0.0,0.0
2018,3,27,6,0,18.0,3.0,3.1,7.9,2.0,0.0,0.0
2018,3,27,6,15,149.5,15.0,3.2,8.55,25.0,12.8,0.0
2018,3,27,6,30,281.0,27.0,3.3,9.2,48.0,22.64,9.77
2018,3,27,6,45,397.5,36.5,3.45,9.8,91.5,29.99,20.58
2018,3,27,7,0,514.0,46.0,3.6,10.4,135.0,37.34,27.79
2018,3,27,7,15,584.5,52.5,3.6,10.85,186.0,41.93,32.25
2018,3,27,7,30,655.0,59.0,3.6,11.3,237.0,46.55,36.5
2018,3,27,7,45,700.5,64.0,3.6,11.75,289.5,54.19,43.33
2018,3,27,8,0,746.0,69.0,3.6,12.2,342.0,57.67,46.28
2018,3,27,8,15,766.0,74.5,3.55,12.7,390.0,61.18,49.18
2018,3,27,8,30,786.0,80.0,3.5,13.2,438.0,64.54,51.9
2018,3,27,8,45,814.5,82.0,3.45,13.75,487.5,65.35,52.32
2018,3,27,9,0,843.0,84.0,3.4,14.3,537.0,66.2,52.77
2018,3,27,9,15,802.5,104.0,3.3,14.7,563.0,78.24,63.01
2018,3,27,9,30,762.0,124.0,3.2,15.1,589.0,81.51,65.56
2018,3,27,9,45,671.5,166.0,3.1,15.5,594.0,117.95,82.68
2018,3,27,10,0,581.0,208.0,3.0,15.9,599.0,182.66,122.07
2018,3,27,10,15,600.5,214.0,2.95,16.2,634.5,229.36,154.64
2018,3,27,10,30,620.0,220.0,2.9,16.5,670.0,278.87,194.3
2018,3,27,10,45,677.5,204.0,2.8,16.75,710.5,325.4,232.53
2018,3,27,11,0,735.0,188.0,2.7,17.0,751.0,377.67,276.44
2018,3,27,11,15,832.5,145.5,2.65,17.2,796.0,433.96,323.22
2018,3,27,11,30,930.0,103.0,2.6,17.4,841.0,495.04,373.85
2018,3,27,11,45,942.0,98.5,2.6,17.6,853.0,548.43,418.72
2018,3,27,12,0,954.0,94.0,2.6,17.8,865.0,600.98,461.72
2018,3,27,12,15,956.0,92.0,2.65,17.9,865.5,648.73,500.38
2018,3,27,12,30,958.0,90.0,2.7,18.0,866.0,694.31,536.52
2018,3,27,12,45,958.5,89.0,2.7,18.1,859.5,737.45,569.79
2018,3,27,13,0,959.0,88.0,2.7,18.2,853.0,777.97,600.1
2018,3,27,13,15,954.5,87.5,2.8,18.2,837.0,812.41,625.07
2018,3,27,13,30,950.0,87.0,2.9,18.2,821.0,843.57,647.82
2018,3,27,13,45,943.0,87.0,3.0,18.2,798.0,869.82,667.24
2018,3,27,14,0,936.0,87.0,3.1,18.2,775.0,892.5,684.34
2018,3,27,14,15,926.0,86.5,3.15,18.05,744.5,908.42,696.97
2018,3,27,14,30,916.0,86.0,3.2,17.9,714.0,920.55,707.22
2018,3,27,14,45,902.0,85.5,3.25,17.8,677.0,925.31,712.44
2018,3,27,15,0,888.0,85.0,3.3,17.7,640.0,926.28,715.28
2018,3,27,15,15,849.0,88.0,3.3,17.7,589.5,914.66,708.89
2018,3,27,15,30,810.0,91.0,3.3,17.7,539.0,889.64,693.25
2018,3,27,15,45,791.0,84.5,3.4,17.5,491.5,867.94,681.14
2018,3,27,16,0,772.0,78.0,3.5,17.3,444.0,842.82,666.37
2018,3,27,16,15,759.0,73.0,3.55,16.85,400.0,822.06,654.85
2018,3,27,16,30,746.0,68.0,3.6,16.4,356.0,798.35,640.73
2018,3,27,16,45,707.0,63.0,3.6,15.9,305.0,748.49,606.24
2018,3,27,17,0,668.0,58.0,3.6,15.4,254.0,696.93,569.04
2018,3,27,17,15,604.5,53.0,3.65,14.8,203.5,630.1,518.19
2018,3,27,17,30,541.0,48.0,3.7,14.2,153.0,558.1,460.0
2018,3,27,17,45,423.0,40.5,3.75,13.65,107.5,439.97,360.96
2018,3,27,18,0,305.0,33.0,3.8,13.1,62.0,326.56,252.59
2018,3,27,18,15,174.5,19.5,3.75,12.8,34.0,180.55,0.0
2018,3,27,18,30,44.0,6.0,3.7,12.5,6.0,36.17,0.0
2018,3,27,18,45,22.0,3.0,3.65,12.25,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,5,45,12.0,2.0,0.85,10.5,1.5,0.0,0.0
2018,3,28,6,0,24.0,4.0,0.8,10.6,3.0,0.0,0.0
2018,3,28,6,15,176.5,16.0,0.75,11.15,28.5,13.66,0.0
2018,3,28,6,30,329.0,28.0,0.7,11.7,54.0,23.5,11.59
2018,3,28,6,45,435.5,35.0,0.65,12.2,96.5,28.69,19.42
2018,3,28,7,0,542.0,42.0,0.6,12.7,139.0,34.04,24.73
2018,3,28,7,15,583.0,51.5,0.6,13.15,186.5,41.01,31.22
2018,3,28,7,30,624.0,61.0,0.6,13.6,234.0,47.74,37.29
2018,3,28,7,45,702.0,61.5,0.65,14.0,293.0,52.05,41.07
2018,3,28,8,0,780.0,62.0,0.7,14.4,352.0,52.43,41.24
2018,3,28,8,15,809.0,65.5,0.65,14.9,403.5,54.75,43.09
2018,3,28,8,30,838.0,69.0,0.6,15.4,455.0,57.03,44.85
2018,3,28,8,45,858.5,71.5,0.6,15.85,502.5,66.33,52.72
2018,3,28,9,0,879.0,74.0,0.6,16.3,550.0,68.4,54.22
2018,3,28,9,15,894.5,76.0,0.5,16.7,593.5,69.96,55.3
2018,3,28,9,30,910.0,78.0,0.4,17.1,637.0,71.44,56.3
2018,3,28,9,45,922.0,79.5,0.35,17.5,675.5,93.36,55.9
2018,3,28,10,0,934.0,81.0,0.3,17.9,714.0,152.39,82.05
2018,3,28,10,15,942.5,82.0,0.35,18.1,745.5,211.66,123.27
2018,3,28,10,30,951.0,83.0,0.4,18.3,777.0,271.4,171.78
2018,3,28,10,45,957.0,83.5,0.45,18.55,801.5,330.34,222.3
2018,3,28,11,0,963.0,84.0,0.5,18.8,826.0,388.98,272.84
2018,3,28,11,15,966.5,85.0,0.65,18.95,843.0,446.51,322.44
2018,3,28,11,30,970.0,86.0,0.8,19.1,860.0,503.03,370.16
2018,3,28,11,45,971.5,86.5,0.95,19.25,868.5,556.91,414.76
2018,3,28,12,0,973.0,87.0,1.1,19.4,877.0,609.1,456.96
2018,3,28,12,15,973.0,86.5,1.25,19.45,877.5,657.63,495.72
2018,3,28,12,30,973.0,86.0,1.4,19.5,878.0,703.85,532.02
2018,3,28,12,45,971.0,86.0,1.5,19.6,870.5,746.69,564.7
2018,3,28,13,0,969.0,86.0,1.6,19.7,863.0,786.7,594.22
2018,3,28,13,15,965.5,86.0,1.7,19.65,848.0,822.62,619.8
2018,3,28,13,30,962.0,86.0,1.8,19.6,833.0,855.32,643.27
2018,3,28,13,45,956.5,85.5,1.85,19.55,810.0,882.52,662.62
2018,3,28,14,0,951.0,85.0,1.9,19.5,787.0,906.16,679.73
2018,3,28,14,15,943.0,83.5,1.9,19.4,756.5,922.9,691.96
2018,3,28,14,30,935.0,82.0,1.9,19.3,726.0,935.82,701.88
2018,3,28,14,45,924.0,80.5,1.9,19.2,689.0,942.21,707.65
2018,3,28,15,0,913.0,79.0,1.9,19.1,652.0,944.76,711.13
2018,3,28,15,15,898.0,77.0,1.9,19.1,609.5,939.22,709.13
2018,3,28,15,30,883.0,75.0,1.9,19.1,567.0,929.97,704.87
2018,3,28,15,45,863.0,72.5,1.9,19.15,519.5,911.86,694.59
2018,3,28,16,0,843.0,70.0,1.9,19.2,472.0,890.43,682.11
2018,3,28,16,15,814.0,67.0,1.9,18.7,421.0,866.92,669.45
2018,3,28,16,30,785.0,64.0,1.9,18.2,370.0,830.54,647.37
2018,3,28,16,45,731.0,62.5,1.9,17.75,315.5,771.16,607.92
2018,3,28,17,0,677.0,61.0,1.9,17.3,261.0,710.19,565.69
2018,3,28,17,15,601.0,55.0,1.95,16.75,207.0,631.27,508.12
2018,3,28,17,30,525.0,49.0,2.0,16.2,153.0,547.19,442.99
2018,3,28,17,45,426.0,41.0,2.0,15.65,109.0,443.87,358.32
2018,3,28,18,0,327.0,33.0,2.0,15.1,65.0,344.61,265.07
2018,3,28,18,15,193.0,20.0,2.0,14.9,36.0,196.97,0.0
2018,3,28,18,30,59.0,7.0,2.0,14.7,7.0,47.7,0.0
2018,3,28,18,45,29.5,3.5,2.0,14.5,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.0,0.65,13.0,2.5,0.0,0.0
2018,3,29,6,0,43.0,6.0,0.6,13.0,5.0,0.0,0.0
2018,3,29,6,15,193.0,17.5,0.55,13.5,31.5,14.94,0.0
2018,3,29,6,30,343.0,29.0,0.5,14.0,58.0,24.29,12.98
2018,3,29,6,45,456.0,37.5,0.45,14.5,104.0,30.81,21.15
2018,3,29,7,0,569.0,46.0,0.4,15.0,150.0,37.38,27.48
2018,3,29,7,15,635.5,51.0,0.4,15.35,202.0,44.48,34.03
2018,3,29,7,30,702.0,56.0,0.4,15.7,254.0,48.31,37.49
2018,3,29,7,45,744.5,60.5,0.4,16.1,307.5,51.55,40.27
2018,3,29,8,0,787.0,65.0,0.4,16.5,361.0,54.76,42.94
2018,3,29,8,15,816.0,68.5,0.4,17.0,413.0,57.01,44.67
2018,3,29,8,30,845.0,72.0,0.4,17.5,465.0,59.22,46.35
2018,3,29,8,45,866.5,74.5,0.35,18.0,513.5,68.49,54.08
2018,3,29,9,0,888.0,77.0,0.3,18.5,562.0,70.54,55.52
2018,3,29,9,15,903.5,79.0,0.3,18.7,606.0,72.06,56.59
2018,3,29,9,30,919.0,81.0,0.3,18.9,650.0,73.49,57.59
2018,3,29,9,45,931.0,82.5,0.25,19.15,688.5,99.72,58.19
2018,3,29,10,0,943.0,84.0,0.2,19.4,727.0,159.37,85.84
2018,3,29,10,15,950.5,86.0,0.25,19.65,759.0,219.74,128.22
2018,3,29,10,30,958.0,88.0,0.3,19.9,791.0,280.51,177.36
2018,3,29,10,45,963.5,89.0,0.4,20.1,815.5,340.16,228.26
2018,3,29,11,0,969.0,90.0,0.5,20.3,840.0,399.46,279.16
2018,3,29,11,15,972.0,90.5,0.55,20.35,856.5,456.84,327.74
2018,3,29,11,30,975.0,91.0,0.6,20.4,873.0,513.11,374.22
2018,3,29,11,45,966.0,97.0,0.7,20.45,878.5,566.56,417.73
2018,3,29,12,0,957.0,103.0,0.8,20.5,884.0,617.49,458.16
2018,3,29,12,15,871.5,145.0,0.9,20.4,857.0,652.88,486.25
2018,3,29,12,30,786.0,187.0,1.0,20.3,830.0,680.58,507.91
2018,3,29,12,45,760.0,196.5,1.15,20.2,813.5,712.02,532.8
2018,3,29,13,0,734.0,206.0,1.3,20.1,797.0,739.52,554.47
2018,3,29,13,15,730.5,202.0,1.4,19.9,781.0,767.76,576.59
2018,3,29,13,30,727.0,198.0,1.5,19.7,765.0,793.11,596.58
2018,3,29,13,45,781.5,168.0,1.55,19.55,761.5,837.46,629.5
2018,3,29,14,0,836.0,138.0,1.6,19.4,758.0,875.45,656.33
2018,3,29,14,15,890.5,111.5,1.65,19.25,748.5,910.08,681.03
2018,3,29,14,30,945.0,85.0,1.7,19.1,739.0,951.05,710.06
2018,3,29,14,45,939.0,82.0,1.7,18.9,703.5,960.39,717.7
2018,3,29,15,0,933.0,79.0,1.7,18.7,668.0,965.89,723.35
2018,3,29,15,15,918.5,77.5,1.7,18.7,625.0,961.48,722.14
2018,3,29,15,30,904.0,76.0,1.7,18.7,582.0,953.32,718.7
2018,3,29,15,45,884.5,74.0,1.65,18.3,534.5,936.25,709.84
2018,3,29,16,0,865.0,72.0,1.6,17.9,487.0,915.81,698.77
2018,3,29,16,15,836.5,69.5,1.55,17.5,435.5,893.23,686.13
2018,3,29,16,30,808.0,67.0,1.5,17.1,384.0,857.6,664.14
2018,3,29,16,45,767.0,63.5,1.45,16.65,330.5,806.73,630.9
2018,3,29,17,0,726.0,60.0,1.4,16.2,277.0,753.94,594.93
2018,3,29,17,15,662.0,55.0,1.4,15.55,223.5,677.77,540.61
2018,3,29,17,30,598.0,50.0,1.4,14.9,170.0,610.82,489.68
2018,3,29,17,45,490.0,42.0,1.4,14.3,121.5,497.79,399.3
2018,3,29,18,0,382.0,34.0,1.4,13.7,73.0,389.07,300.65
2018,3,29,18,15,227.0,22.0,1.45,13.55,41.5,225.46,0.0
2018,3,29,18,30,72.0,10.0,1.5,13.4,10.0,59.57,0.0
2018,3,29,18,45,36.0,5.0,1.5,13.2,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,30,5,45,17.0,3.0,0.6,11.5,2.5,0.0,0.0
2018,3,30,6,0,34.0,6.0,0.6,11.5,5.0,0.0,0.0
2018,3,30,6,15,112.0,18.5,0.6,11.9,26.5,15.79,0.0
2018,3,30,6,30,190.0,31.0,0.6,12.3,48.0,23.98,13.53
2018,3,30,6,45,300.5,42.5,0.65,12.65,90.0,32.76,23.11
2018,3,30,7,0,411.0,54.0,0.7,13.0,132.0,43.11,32.82
2018,3,30,7,15,458.0,64.5,0.7,13.4,176.0,50.42,39.59
2018,3,30,7,30,505.0,75.0,0.7,13.8,220.0,57.46,45.92
2018,3,30,7,45,515.5,90.0,0.65,14.15,263.0,67.41,54.63
2018,3,30,8,0,526.0,105.0,0.6,14.5,306.0,76.82,62.7
2018,3,30,8,15,518.0,124.5,0.55,14.9,345.0,87.24,71.47
2018,3,30,8,30,510.0,144.0,0.5,15.3,384.0,98.28,80.63
2018,3,30,8,45,495.5,166.0,0.45,15.65,418.5,110.18,90.4
2018,3,30,9,0,481.0,188.0,0.4,16.0,453.0,121.43,99.48
2018,3,30,9,15,559.0,178.5,0.35,16.4,509.5,115.0,93.52
2018,3,30,9,30,637.0,169.0,0.3,16.8,566.0,106.95,86.34
2018,3,30,9,45,728.0,149.5,0.25,17.15,629.5,119.18,76.39
2018,3,30,10,0,819.0,130.0,0.2,17.5,693.0,171.82,100.48
2018,3,30,10,15,751.5,165.5,0.2,17.7,699.5,229.69,145.17
2018,3,30,10,30,684.0,201.0,0.2,17.9,706.0,288.14,194.72
2018,3,30,10,45,632.5,232.0,0.25,18.1,710.5,341.05,240.14
2018,3,30,11,0,581.0,263.0,0.3,18.3,715.0,388.64,280.72
2018,3,30,11,15,582.5,270.0,0.3,18.4,731.5,434.21,317.47
2018,3,30,11,30,584.0,277.0,0.3,18.5,748.0,479.51,353.11
2018,3,30,11,45,521.0,304.0,0.35,18.6,727.5,507.09,375.77
2018,3,30,12,0,458.0,331.0,0.4,18.7,707.0,528.37,392.93
2018,3,30,12,15,462.0,329.0,0.5,18.75,708.5,561.05,418.41
2018,3,30,12,30,466.0,327.0,0.6,18.8,710.0,592.89,442.84
2018,3,30,12,45,507.0,309.0,0.7,18.8,722.0,635.7,475.27
2018,3,30,13,0,548.0,291.0,0.8,18.8,734.0,679.33,508.0
2018,3,30,13,15,610.0,258.0,0.9,18.8,743.0,728.35,544.72
2018,3,30,13,30,672.0,225.0,1.0,18.8,752.0,777.02,581.06
2018,3,30,13,45,596.0,245.5,1.1,18.8,703.0,756.5,567.87
2018,3,30,14,0,520.0,266.0,1.2,18.8,654.0,735.08,554.29
2018,3,30,14,15,528.0,250.0,1.3,18.8,630.5,745.61,564.53
2018,3,30,14,30,536.0,234.0,1.4,18.8,607.0,753.56,572.71
2018,3,30,14,45,561.0,212.0,1.45,18.85,584.5,767.91,585.26
2018,3,30,15,0,586.0,190.0,1.5,18.9,562.0,779.46,595.97
2018,3,30,15,15,498.5,201.5,1.5,18.9,503.0,720.86,554.8
2018,3,30,15,30,411.0,213.0,1.5,18.9,444.0,658.91,511.04
2018,3,30,15,45,374.5,200.5,1.6,19.0,397.5,595.57,467.84
2018,3,30,16,0,338.0,188.0,1.7,19.1,351.0,551.03,436.83
2018,3,30,16,15,332.0,167.0,1.7,18.55,313.0,522.72,418.58
2018,3,30,16,30,326.0,146.0,1.7,18.0,275.0,492.46,398.23
2018,3,30,16,45,302.0,127.5,1.75,17.45,234.0,447.56,365.6
2018,3,30,17,0,278.0,109.0,1.8,16.9,193.0,401.83,331.12
2018,3,30,17,15,255.0,90.5,1.9,16.15,156.0,356.44,295.71
2018,3,30,17,30,232.0,72.0,2.0,15.4,119.0,310.7,258.09
2018,3,30,17,45,183.0,54.5,2.1,14.65,85.0,245.59,201.94
2018,3,30,18,0,134.0,37.0,2.2,13.9,51.0,182.4,143.02
2018,3,30,18,15,82.0,22.5,2.25,13.6,29.5,110.58,12.49
2018,3,30,18,30,30.0,8.0,2.3,13.3,8.0,28.14,0.0
2018,3,30,18,45,15.0,4.0,2.35,13.0,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,31,5,45,12.0,2.5,2.75,11.15,2.5,0.0,0.0
2018,3,31,6,0,24.0,5.0,2.8,11.2,5.0,4.27,0.0
2018,3,31,6,15,88.0,19.5,2.8,11.4,26.5,15.16,0.0
2018,3,31,6,30,152.0,34.0,2.8,11.6,48.0,26.13,15.76
2018,3,31,6,45,210.0,49.5,2.8,11.8,82.5,37.55,27.42
2018,3,31,7,0,268.0,65.0,2.8,12.0,117.0,48.64,37.87
2018,3,31,7,15,253.5,85.0,2.75,12.5,146.0,63.71,51.59
2018,3,31,7,30,239.0,105.0,2.7,13.0,175.0,76.99,63.43
2018,3,31,7,45,248.5,127.5,2.65,13.55,212.5,91.51,76.1
2018,3,31,8,0,258.0,150.0,2.6,14.1,250.0,105.45,87.99
2018,3,31,8,15,292.0,167.0,2.55,14.35,294.5,115.86,96.7
2018,3,31,8,30,326.0,184.0,2.5,14.6,339.0,125.93,104.99
2018,3,31,8,45,500.0,160.0,2.4,14.85,425.0,106.32,87.59
2018,3,31,9,0,674.0,136.0,2.3,15.1,511.0,90.92,73.94
2018,3,31,9,15,766.0,120.5,2.35,15.5,577.5,80.26,64.43
2018,3,31,9,30,858.0,105.0,2.4,15.9,644.0,77.71,61.96
2018,3,31,9,45,886.0,102.0,2.45,16.35,687.5,117.63,70.6
2018,3,31,10,0,914.0,99.0,2.5,16.8,731.0,173.99,99.1
2018,3,31,10,15,896.0,111.0,2.5,17.0,753.0,235.07,145.83
2018,3,31,10,30,878.0,123.0,2.5,17.2,775.0,287.71,191.58
2018,3,31,10,45,852.0,139.5,2.55,17.4,789.0,346.71,244.3
2018,3,31,11,0,826.0,156.0,2.6,17.6,803.0,402.53,294.09
2018,3,31,11,15,729.5,207.0,2.6,17.7,787.0,448.98,336.41
2018,3,31,11,30,633.0,258.0,2.6,17.8,771.0,489.82,372.04
2018,3,31,11,45,614.0,271.5,2.6,17.85,773.0,531.56,406.37
2018,3,31,12,0,595.0,285.0,2.6,17.9,775.0,570.86,437.82
2018,3,31,12,15,581.5,290.0,2.7,17.85,769.5,603.97,464.56
2018,3,31,12,30,568.0,295.0,2.8,17.8,764.0,634.67,489.02
2018,3,31,12,45,557.5,295.0,2.85,17.7,752.0,660.7,509.7
2018,3,31,13,0,547.0,295.0,2.9,17.6,740.0,684.21,528.27
2018,3,31,13,15,548.0,287.5,2.95,17.4,726.0,707.2,546.78
2018,3,31,13,30,549.0,280.0,3.0,17.2,712.0,727.98,563.62
2018,3,31,13,45,462.0,299.5,3.05,17.0,656.0,698.84,542.58
2018,3,31,14,0,375.0,319.0,3.1,16.8,600.0,649.76,507.08
2018,3,31,14,15,544.5,243.0,3.1,16.65,633.0,754.81,589.53
2018,3,31,14,30,714.0,167.0,3.1,16.5,666.0,853.53,663.85
2018,3,31,14,45,763.5,139.0,3.1,16.35,647.5,884.78,686.8
2018,3,31,15,0,813.0,111.0,3.1,16.2,629.0,907.35,704.33
2018,3,31,15,15,817.0,100.5,3.1,16.2,592.0,909.43,707.31
2018,3,31,15,30,821.0,90.0,3.1,16.2,555.0,907.66,707.95
2018,3,31,15,45,802.5,85.5,3.05,15.8,508.5,888.43,697.08
2018,3,31,16,0,784.0,81.0,3.0,15.4,462.0,865.87,683.91
2018,3,31,16,15,740.5,78.5,3.0,15.0,408.0,819.4,653.54
2018,3,31,16,30,697.0,76.0,3.0,14.6,354.0,776.05,624.88
2018,3,31,16,45,661.0,71.5,2.95,14.2,306.0,730.37,593.22
2018,3,31,17,0,625.0,67.0,2.9,13.8,258.0,683.24,559.16
2018,3,31,17,15,585.0,60.5,2.95,13.25,212.5,628.77,518.28
2018,3,31,17,30,545.0,54.0,3.0,12.7,167.0,573.81,474.15
2018,3,31,17,45,433.0,44.0,3.0,12.1,118.0,455.75,376.35
2018,3,31,18,0,321.0,34.0,3.0,11.5,69.0,343.27,275.1
2018,3,31,18,15,191.0,21.5,3.05,11.3,39.5,203.82,56.53
2018,3,31,18,30,61.0,9.0,3.1,11.1,10.0,51.11,0.0
2018,3,31,18,45,30.5,4.5,3.1,10.85,5.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,5,45,22.0,4.0,3.25,9.3,4.0,0.0,0.0
2018,4,1,6,0,44.0,8.0,3.3,9.5,8.0,6.83,0.0
2018,4,1,6,15,170.5,22.5,3.25,9.95,37.0,17.57,0.0
2018,4,1,6,30,297.0,37.0,3.2,10.4,66.0,30.98,20.29
2018,4,1,6,45,404.5,46.0,3.2,10.9,111.5,37.56,27.61
2018,4,1,7,0,512.0,55.0,3.2,11.4,157.0,44.19,34.03
2018,4,1,7,15,580.5,62.0,3.15,11.75,209.5,48.92,38.51
2018,4,1,7,30,649.0,69.0,3.1,12.1,262.0,53.64,42.78
2018,4,1,7,45,695.5,73.5,3.05,12.45,315.0,56.23,45.0
2018,4,1,8,0,742.0,78.0,3.0,12.8,368.0,64.17,51.89
2018,4,1,8,15,774.0,81.5,3.05,13.25,420.0,66.03,53.28
2018,4,1,8,30,806.0,85.0,3.1,13.7,472.0,67.88,54.63
2018,4,1,8,45,829.5,88.0,3.1,14.1,520.5,69.23,55.54
2018,4,1,9,0,853.0,91.0,3.1,14.5,569.0,70.55,56.42
2018,4,1,9,15,871.0,92.5,3.15,14.85,613.0,70.75,56.34
2018,4,1,9,30,889.0,94.0,3.2,15.2,657.0,80.93,64.92
2018,4,1,9,45,903.0,95.0,3.25,15.55,695.5,118.15,69.06
2018,4,1,10,0,917.0,96.0,3.3,15.9,734.0,176.32,100.78
2018,4,1,10,15,925.5,97.5,3.4,16.1,765.5,235.19,145.55
2018,4,1,10,30,934.0,99.0,3.5,16.3,797.0,294.54,196.45
2018,4,1,10,45,940.0,100.5,3.6,16.45,821.5,353.43,249.2
2018,4,1,11,0,946.0,102.0,3.7,16.6,846.0,412.08,301.9
2018,4,1,11,15,949.5,102.5,3.8,16.65,862.5,468.5,352.26
2018,4,1,11,30,953.0,103.0,3.9,16.7,879.0,523.9,400.67
2018,4,1,11,45,954.5,103.5,4.0,16.75,887.5,577.06,446.13
2018,4,1,12,0,956.0,104.0,4.1,16.8,896.0,628.57,489.15
2018,4,1,12,15,955.5,103.5,4.2,16.8,895.5,676.16,528.31
2018,4,1,12,30,955.0,103.0,4.3,16.8,895.0,721.44,565.02
2018,4,1,12,45,939.5,110.0,4.4,16.75,883.0,760.56,596.46
2018,4,1,13,0,924.0,117.0,4.5,16.7,871.0,796.13,624.62
2018,4,1,13,15,836.0,154.0,4.55,16.6,826.5,807.88,633.77
2018,4,1,13,30,748.0,191.0,4.6,16.5,782.0,810.93,636.12
2018,4,1,13,45,818.0,154.5,4.7,16.35,784.0,857.43,672.46
2018,4,1,14,0,888.0,118.0,4.8,16.2,786.0,898.31,703.55
2018,4,1,14,15,879.5,114.0,4.85,16.0,754.0,911.09,714.4
2018,4,1,14,30,871.0,110.0,4.9,15.8,722.0,920.1,722.94
2018,4,1,14,45,850.5,109.0,4.9,15.55,681.0,928.04,730.72
2018,4,1,15,0,830.0,108.0,4.9,15.3,640.0,922.04,728.63
2018,4,1,15,15,839.5,99.0,4.9,15.3,607.0,931.02,736.96
2018,4,1,15,30,849.0,90.0,4.9,15.3,574.0,936.28,742.7
2018,4,1,15,45,826.5,87.5,4.85,14.7,526.0,915.69,731.13
2018,4,1,16,0,804.0,85.0,4.8,14.1,478.0,891.71,717.17
2018,4,1,16,15,774.5,81.0,4.75,13.7,427.0,856.14,693.84
2018,4,1,16,30,745.0,77.0,4.7,13.3,376.0,817.81,667.99
2018,4,1,16,45,705.5,72.0,4.7,12.95,324.0,773.0,636.57
2018,4,1,17,0,666.0,67.0,4.7,12.6,272.0,721.09,598.36
2018,4,1,17,15,600.0,60.5,4.65,12.15,219.0,642.97,537.51
2018,4,1,17,30,534.0,54.0,4.6,11.7,166.0,565.57,474.22
2018,4,1,17,45,434.5,45.5,4.55,11.25,120.0,459.6,384.1
2018,4,1,18,0,335.0,37.0,4.5,10.8,74.0,357.48,290.19
2018,4,1,18,15,200.5,23.5,4.45,10.6,42.5,214.49,83.5
2018,4,1,18,30,66.0,10.0,4.4,10.4,11.0,55.63,0.0
2018,4,1,18,45,33.0,5.0,4.35,10.2,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,2,5,45,2.5,3.0,3.6,9.55,3.0,0.0,0.0
2018,4,2,6,0,5.0,6.0,3.7,9.6,6.0,5.12,0.0
2018,4,2,6,15,21.5,21.5,3.8,9.8,23.5,17.21,0.0
2018,4,2,6,30,38.0,37.0,3.9,10.0,41.0,28.96,18.95
2018,4,2,6,45,64.0,57.0,4.0,10.15,68.0,43.71,33.23
2018,4,2,7,0,90.0,77.0,4.1,10.3,95.0,58.19,46.77
2018,4,2,7,15,111.0,98.0,4.15,10.5,127.0,72.95,60.34
2018,4,2,7,30,132.0,119.0,4.2,10.7,159.0,87.37,73.33
2018,4,2,7,45,199.0,137.0,4.2,10.95,209.5,96.91,81.69
2018,4,2,8,0,266.0,155.0,4.2,11.2,260.0,108.54,91.73
2018,4,2,8,15,458.5,139.0,4.2,11.55,349.0,95.42,79.7
2018,4,2,8,30,651.0,123.0,4.2,11.9,438.0,85.96,71.0
2018,4,2,8,45,717.0,117.0,4.2,12.25,496.0,80.56,65.91
2018,4,2,9,0,783.0,111.0,4.2,12.6,554.0,83.26,67.98
2018,4,2,9,15,813.0,109.5,4.15,12.9,600.0,81.02,65.74
2018,4,2,9,30,843.0,108.0,4.1,13.2,646.0,79.03,63.75
2018,4,2,9,45,871.5,102.5,4.05,13.55,686.5,124.73,74.24
2018,4,2,10,0,900.0,97.0,4.0,13.9,727.0,178.81,103.89
2018,4,2,10,15,908.0,99.0,3.95,14.2,758.0,236.91,149.02
2018,4,2,10,30,916.0,101.0,3.9,14.5,789.0,295.47,199.79
2018,4,2,10,45,921.0,103.0,3.85,14.8,813.0,353.38,251.95
2018,4,2,11,0,926.0,105.0,3.8,15.1,837.0,410.97,303.77
2018,4,2,11,15,930.5,105.0,3.75,15.35,853.5,466.33,352.96
2018,4,2,11,30,935.0,105.0,3.7,15.6,870.0,520.8,400.14
2018,4,2,11,45,937.0,106.0,3.7,15.85,879.0,573.66,444.79
2018,4,2,12,0,939.0,107.0,3.7,16.1,888.0,624.98,486.94
2018,4,2,12,15,939.5,107.0,3.7,16.2,888.5,672.8,525.63
2018,4,2,12,30,940.0,107.0,3.7,16.3,889.0,718.47,561.77
2018,4,2,12,45,939.0,106.0,3.75,16.4,881.5,759.87,594.23
2018,4,2,13,0,938.0,105.0,3.8,16.5,874.0,798.57,623.41
2018,4,2,13,15,935.0,104.0,3.75,16.45,858.5,832.86,648.03
2018,4,2,13,30,932.0,103.0,3.7,16.4,843.0,864.0,670.38
2018,4,2,13,45,927.0,101.5,3.7,16.4,820.0,889.7,689.04
2018,4,2,14,0,922.0,100.0,3.7,16.4,797.0,911.91,705.35
2018,4,2,14,15,915.0,98.0,3.65,16.3,767.0,928.25,717.66
2018,4,2,14,30,908.0,96.0,3.6,16.2,737.0,940.88,727.56
2018,4,2,14,45,898.0,93.5,3.55,16.1,700.0,946.48,732.74
2018,4,2,15,0,888.0,91.0,3.5,16.0,663.0,948.3,735.51
2018,4,2,15,15,873.0,89.0,3.5,16.0,620.5,942.31,733.08
2018,4,2,15,30,858.0,87.0,3.5,16.0,578.0,943.22,735.74
2018,4,2,15,45,834.5,85.0,3.5,15.95,530.0,922.16,723.08
2018,4,2,16,0,811.0,83.0,3.5,15.9,482.0,897.72,708.13
2018,4,2,16,15,777.5,81.0,3.45,15.55,431.0,860.75,684.44
2018,4,2,16,30,744.0,79.0,3.4,15.2,380.0,821.02,658.3
2018,4,2,16,45,681.5,77.0,3.4,14.85,324.0,759.51,615.38
2018,4,2,17,0,619.0,75.0,3.4,14.5,268.0,691.2,565.72
2018,4,2,17,15,498.0,70.5,3.4,13.9,207.5,568.04,471.35
2018,4,2,17,30,377.0,66.0,3.4,13.3,147.0,443.7,371.55
2018,4,2,17,45,273.5,53.0,3.4,12.65,103.0,335.01,279.54
2018,4,2,18,0,170.0,40.0,3.4,12.0,59.0,232.92,187.79
2018,4,2,18,15,109.5,24.5,3.35,11.8,34.5,150.86,69.39
2018,4,2,18,30,49.0,9.0,3.3,11.6,10.0,42.72,0.0
2018,4,2,18,45,24.5,4.5,3.2,11.35,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,3,5,45,18.0,4.5,2.65,8.35,4.5,0.0,0.0
2018,4,3,6,0,36.0,9.0,2.6,8.5,9.0,7.68,0.0
2018,4,3,6,15,152.5,24.5,2.6,8.9,39.0,19.06,1.09
2018,4,3,6,30,269.0,40.0,2.6,9.3,69.0,30.92,20.96
2018,4,3,6,45,388.0,50.5,2.6,9.7,118.0,41.07,31.04
2018,4,3,7,0,507.0,61.0,2.6,10.1,167.0,48.89,38.53
2018,4,3,7,15,571.0,68.5,2.55,10.45,219.0,53.8,43.15
2018,4,3,7,30,635.0,76.0,2.5,10.8,271.0,58.67,47.54
2018,4,3,7,45,677.5,81.5,2.45,11.15,323.5,61.74,50.16
2018,4,3,8,0,720.0,87.0,2.4,11.5,376.0,64.77,52.67
2018,4,3,8,15,751.0,91.5,2.35,11.85,427.0,66.9,54.31
2018,4,3,8,30,782.0,96.0,2.3,12.2,478.0,75.43,61.58
2018,4,3,8,45,791.5,102.0,2.2,12.6,521.5,78.41,63.89
2018,4,3,9,0,801.0,108.0,2.1,13.0,565.0,81.22,66.03
2018,4,3,9,15,823.0,109.5,2.05,13.25,609.5,81.0,65.58
2018,4,3,9,30,845.0,111.0,2.0,13.5,654.0,80.84,65.2
2018,4,3,9,45,862.5,112.0,1.9,13.8,693.5,124.58,72.61
2018,4,3,10,0,880.0,113.0,1.8,14.1,733.0,181.89,106.34
2018,4,3,10,15,879.5,118.5,1.75,14.3,760.5,240.88,152.63
2018,4,3,10,30,879.0,124.0,1.7,14.5,788.0,299.59,203.21
2018,4,3,10,45,837.5,148.0,1.65,14.7,796.5,358.96,256.64
2018,4,3,11,0,796.0,172.0,1.6,14.9,805.0,413.61,305.23
2018,4,3,11,15,771.5,189.0,1.6,15.05,812.5,461.73,347.2
2018,4,3,11,30,747.0,206.0,1.6,15.2,820.0,511.27,388.66
2018,4,3,11,45,746.0,209.5,1.6,15.3,828.0,559.38,427.67
2018,4,3,12,0,745.0,213.0,1.6,15.4,836.0,606.21,464.6
2018,4,3,12,15,710.5,231.5,1.65,15.45,825.5,643.3,493.59
2018,4,3,12,30,676.0,250.0,1.7,15.5,815.0,676.1,518.72
2018,4,3,12,45,721.0,223.5,1.75,15.5,821.5,722.29,554.29
2018,4,3,13,0,766.0,197.0,1.8,15.5,828.0,768.27,589.27
2018,4,3,13,15,763.0,193.0,1.9,15.45,811.5,797.47,611.87
2018,4,3,13,30,760.0,189.0,2.0,15.4,795.0,823.73,632.42
2018,4,3,13,45,783.5,171.5,2.1,15.35,781.0,855.64,656.66
2018,4,3,14,0,807.0,154.0,2.2,15.3,767.0,879.59,674.79
2018,4,3,14,15,808.0,145.0,2.25,15.15,738.0,895.05,687.08
2018,4,3,14,30,809.0,136.0,2.3,15.0,709.0,907.0,697.21
2018,4,3,14,45,813.5,127.0,2.4,14.85,678.0,918.61,707.82
2018,4,3,15,0,818.0,118.0,2.5,14.7,647.0,926.67,716.17
2018,4,3,15,15,806.0,114.0,2.5,14.7,607.0,921.22,714.03
2018,4,3,15,30,794.0,110.0,2.5,14.7,567.0,912.15,709.67
2018,4,3,15,45,768.5,107.0,2.5,14.25,519.5,894.17,700.33
2018,4,3,16,0,743.0,104.0,2.5,13.8,472.0,867.36,684.74
2018,4,3,16,15,714.0,99.5,2.6,13.45,423.0,832.43,663.62
2018,4,3,16,30,685.0,95.0,2.7,13.1,374.0,794.95,640.04
2018,4,3,16,45,643.0,88.0,2.75,12.7,322.0,740.14,602.39
2018,4,3,17,0,601.0,81.0,2.8,12.3,270.0,683.89,562.17
2018,4,3,17,15,536.0,73.5,2.75,11.85,219.0,605.85,502.58
2018,4,3,17,30,471.0,66.0,2.7,11.4,168.0,528.04,440.24
2018,4,3,17,45,375.0,54.5,2.7,10.95,122.0,420.74,350.78
2018,4,3,18,0,279.0,43.0,2.7,10.5,76.0,323.73,263.63
2018,4,3,18,15,166.0,27.5,2.7,10.35,44.5,200.56,107.89
2018,4,3,18,30,53.0,12.0,2.7,10.2,13.0,48.22,0.0
2018,4,3,18,45,26.5,6.0,2.7,10.05,6.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
