Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,10,0,902.0,110.0,2.0,16.2,785.0,230.72,141.9
2018,4,14,10,15,910.5,111.0,2.0,16.45,815.0,288.17,189.98
2018,4,14,10,30,919.0,112.0,2.0,16.7,845.0,346.05,240.64
2018,4,14,10,45,925.0,113.0,2.0,16.95,868.5,403.31,291.06
2018,4,14,11,0,931.0,114.0,2.0,17.2,892.0,460.29,340.38
2018,4,14,11,15,934.0,114.5,2.05,17.25,907.0,515.07,387.21
2018,4,14,11,30,937.0,115.0,2.1,17.3,922.0,568.79,431.94
2018,4,14,11,45,938.5,115.5,2.15,17.4,929.5,620.43,473.77
2018,4,14,12,0,940.0,116.0,2.2,17.5,937.0,670.45,513.27
2018,4,14,12,15,940.0,116.0,2.25,17.45,936.5,717.27,549.78
2018,4,14,12,30,940.0,116.0,2.3,17.4,936.0,761.9,583.98
2018,4,14,12,45,938.5,115.5,2.35,17.4,927.5,802.62,614.4
2018,4,14,13,0,937.0,115.0,2.4,17.4,919.0,840.64,641.12
2018,4,14,13,15,933.0,114.5,2.5,17.3,902.5,873.77,665.09
2018,4,14,13,30,929.0,114.0,2.6,17.2,886.0,903.73,686.98
2018,4,14,13,45,923.0,113.0,2.7,17.1,862.0,928.16,705.22
2018,4,14,14,0,917.0,112.0,2.8,17.0,838.0,949.08,721.25
2018,4,14,14,15,908.5,110.5,2.9,16.8,807.0,963.64,733.42
2018,4,14,14,30,900.0,109.0,3.0,16.6,776.0,974.49,743.31
2018,4,14,14,45,888.5,107.0,3.1,16.4,738.5,978.25,748.58
2018,4,14,15,0,877.0,105.0,3.2,16.2,701.0,978.29,751.53
2018,4,14,15,15,862.0,103.0,3.2,16.2,658.0,982.69,756.35
2018,4,14,15,30,847.0,101.0,3.2,16.2,615.0,972.18,751.01
2018,4,14,15,45,825.5,98.0,3.3,15.65,567.0,950.57,740.45
2018,4,14,16,0,804.0,95.0,3.4,15.1,519.0,925.61,727.45
2018,4,14,16,15,775.0,92.0,3.4,14.7,468.0,890.27,705.72
2018,4,14,16,30,746.0,89.0,3.4,14.3,417.0,858.8,686.45
2018,4,14,16,45,706.5,84.5,3.35,13.85,364.0,807.42,651.73
2018,4,14,17,0,667.0,80.0,3.3,13.4,311.0,754.49,614.83
2018,4,14,17,15,611.5,73.5,3.25,13.0,258.5,683.48,562.37
2018,4,14,17,30,556.0,67.0,3.2,12.6,206.0,612.52,507.52
2018,4,14,17,45,454.5,59.0,3.15,12.2,155.0,501.55,417.81
2018,4,14,18,0,353.0,51.0,3.1,11.8,104.0,394.76,327.28
2018,4,14,18,15,244.5,37.0,3.05,11.55,67.0,285.39,225.01
2018,4,14,18,30,136.0,23.0,3.0,11.3,30.0,160.49,0.0
2018,4,14,18,45,68.0,11.5,2.95,11.05,15.0,57.06,0.0
2018,4,14,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,8.8,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,9.0,2.0,0.0,0.0
2018,4,15,5,45,86.0,14.5,1.3,9.15,20.0,12.38,0.0
2018,4,15,6,0,164.0,27.0,1.4,9.3,38.0,20.96,6.66
2018,4,15,6,15,216.0,41.5,1.5,9.55,69.5,31.83,22.06
2018,4,15,6,30,268.0,56.0,1.6,9.8,101.0,42.38,32.33
2018,4,15,6,45,307.5,66.0,1.75,10.05,134.5,49.31,38.99
2018,4,15,7,0,347.0,76.0,1.9,10.3,168.0,56.04,45.23
2018,4,15,7,15,213.5,100.5,2.0,10.5,161.0,73.89,61.28
2018,4,15,7,30,80.0,125.0,2.1,10.7,154.0,95.2,80.14
2018,4,15,7,45,261.5,133.5,2.25,10.9,249.0,95.18,79.82
2018,4,15,8,0,443.0,142.0,2.4,11.1,344.0,96.64,80.79
2018,4,15,8,15,320.0,187.5,2.5,11.1,342.0,127.55,107.65
2018,4,15,8,30,197.0,233.0,2.6,11.1,340.0,158.32,133.97
2018,4,15,8,45,147.5,245.5,2.75,11.15,329.5,164.67,138.97
2018,4,15,9,0,98.0,258.0,2.9,11.2,319.0,180.82,152.41
2018,4,15,9,15,54.0,234.0,3.0,11.1,268.0,167.66,140.8
2018,4,15,9,30,10.0,210.0,3.1,11.0,217.0,164.69,131.76
2018,4,15,9,45,12.0,223.0,3.2,10.9,232.0,176.33,140.82
2018,4,15,10,0,14.0,236.0,3.3,10.8,247.0,188.32,150.25
2018,4,15,10,15,8.5,191.0,3.35,10.75,197.5,156.1,124.04
2018,4,15,10,30,3.0,146.0,3.4,10.7,148.0,120.84,95.23
2018,4,15,10,45,1.5,116.5,3.45,10.65,117.5,97.17,75.68
2018,4,15,11,0,0.0,87.0,3.5,10.6,87.0,72.68,55.34
2018,4,15,11,15,0.0,84.5,3.5,10.55,84.5,70.62,53.61
2018,4,15,11,30,0.0,82.0,3.5,10.5,82.0,68.55,51.86
2018,4,15,11,45,0.0,80.0,3.5,10.5,80.0,66.89,50.45
2018,4,15,12,0,0.0,78.0,3.5,10.5,78.0,65.22,49.05
2018,4,15,12,15,0.0,78.0,3.55,10.5,78.0,65.22,49.05
2018,4,15,12,30,0.0,78.0,3.6,10.5,78.0,65.22,49.05
2018,4,15,12,45,0.0,79.5,3.6,10.5,79.5,66.47,50.11
2018,4,15,13,0,0.0,81.0,3.6,10.5,81.0,67.71,51.17
2018,4,15,13,15,0.0,84.5,3.65,10.45,84.5,70.62,53.64
2018,4,15,13,30,0.0,88.0,3.7,10.4,88.0,73.54,56.13
2018,4,15,13,45,0.0,82.0,3.7,10.35,82.0,68.46,51.96
2018,4,15,14,0,0.0,76.0,3.7,10.3,76.0,63.39,47.81
2018,4,15,14,15,0.0,76.0,3.7,10.25,76.0,63.35,47.87
2018,4,15,14,30,0.0,76.0,3.7,10.2,76.0,63.32,47.93
2018,4,15,14,45,0.0,89.0,3.75,10.15,89.0,74.16,57.17
2018,4,15,15,0,0.0,102.0,3.8,10.1,102.0,85.29,66.67
2018,4,15,15,15,36.0,148.5,3.8,10.1,170.5,173.14,141.99
2018,4,15,15,30,72.0,195.0,3.8,10.1,239.0,259.52,214.91
2018,4,15,15,45,192.5,200.0,3.75,9.7,305.0,406.56,339.57
2018,4,15,16,0,313.0,205.0,3.7,9.3,371.0,555.99,462.55
2018,4,15,16,15,406.0,169.0,3.65,9.05,362.5,626.48,521.49
2018,4,15,16,30,499.0,133.0,3.6,8.8,354.0,670.0,559.18
2018,4,15,16,45,467.5,121.0,3.5,8.55,307.5,621.42,522.45
2018,4,15,17,0,436.0,109.0,3.4,8.3,261.0,571.94,484.63
2018,4,15,17,15,416.5,92.5,3.35,8.1,218.5,526.54,448.91
2018,4,15,17,30,397.0,76.0,3.3,7.9,176.0,480.1,410.69
2018,4,15,17,45,357.5,62.5,3.2,7.7,137.0,420.78,359.61
2018,4,15,18,0,318.0,49.0,3.1,7.5,98.0,363.04,307.14
2018,4,15,18,15,230.0,36.5,3.05,7.5,65.0,272.64,219.9
2018,4,15,18,30,142.0,24.0,3.0,7.5,32.0,167.94,19.29
2018,4,15,18,45,71.0,12.0,2.95,7.45,16.0,59.65,0.0
2018,4,15,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,16,5,15,1.5,0.5,1.7,6.95,0.5,0.0,0.0
2018,4,16,5,30,3.0,1.0,1.7,6.9,1.0,0.0,0.0
2018,4,16,5,45,3.0,4.5,1.75,6.85,4.5,3.84,0.0
2018,4,16,6,0,3.0,8.0,1.8,6.8,8.0,6.74,0.0
2018,4,16,6,15,1.5,8.5,1.85,6.75,8.5,6.98,0.52
2018,4,16,6,30,0.0,9.0,1.9,6.7,9.0,7.39,1.07
2018,4,16,6,45,0.0,10.5,2.0,6.65,10.5,8.63,2.29
2018,4,16,7,0,0.0,12.0,2.1,6.6,12.0,9.87,3.47
2018,4,16,7,15,19.0,49.5,2.15,6.6,56.5,41.45,32.6
2018,4,16,7,30,38.0,87.0,2.2,6.6,101.0,69.68,58.29
2018,4,16,7,45,29.0,89.0,2.25,6.6,100.5,71.47,59.71
2018,4,16,8,0,20.0,91.0,2.3,6.6,100.0,73.08,60.96
2018,4,16,8,15,30.0,120.5,2.35,6.65,136.0,94.25,79.74
2018,4,16,8,30,40.0,150.0,2.4,6.7,172.0,114.51,97.47
2018,4,16,8,45,153.5,208.5,2.45,6.75,303.0,144.8,123.82
2018,4,16,9,0,267.0,267.0,2.5,6.8,434.0,167.3,143.03
2018,4,16,9,15,311.5,280.5,2.55,6.9,487.5,173.6,148.03
2018,4,16,9,30,356.0,294.0,2.6,7.0,541.0,199.64,153.2
2018,4,16,9,45,291.5,315.5,2.6,7.1,524.5,232.01,176.19
2018,4,16,10,0,227.0,337.0,2.6,7.2,508.0,268.91,207.94
2018,4,16,10,15,148.5,340.0,2.65,7.4,453.5,272.62,214.6
2018,4,16,10,30,70.0,343.0,2.7,7.6,399.0,275.2,219.91
2018,4,16,10,45,80.5,327.5,2.7,7.75,394.0,277.43,221.77
2018,4,16,11,0,91.0,312.0,2.7,7.9,389.0,275.07,220.17
2018,4,16,11,15,97.0,358.5,2.7,8.05,441.5,321.64,257.58
2018,4,16,11,30,103.0,405.0,2.7,8.2,494.0,372.96,298.06
2018,4,16,11,45,98.0,393.0,2.7,8.4,478.5,372.27,297.62
2018,4,16,12,0,93.0,381.0,2.7,8.6,463.0,370.13,296.19
2018,4,16,12,15,94.5,397.5,2.75,8.75,480.5,394.33,315.32
2018,4,16,12,30,96.0,414.0,2.8,8.9,498.0,419.25,334.79
2018,4,16,12,45,110.5,417.5,2.9,9.1,513.5,450.83,359.67
2018,4,16,13,0,125.0,421.0,3.0,9.3,529.0,477.84,380.98
2018,4,16,13,15,92.5,366.5,3.1,9.35,445.5,402.3,322.67
2018,4,16,13,30,60.0,312.0,3.2,9.4,362.0,331.57,267.22
2018,4,16,13,45,61.5,301.5,3.3,9.4,351.5,328.52,265.63
2018,4,16,14,0,63.0,291.0,3.4,9.4,341.0,325.01,263.48
2018,4,16,14,15,184.0,312.0,3.45,9.4,451.0,480.8,390.62
2018,4,16,14,30,305.0,333.0,3.5,9.4,561.0,645.37,519.74
2018,4,16,14,45,431.5,271.0,3.55,9.35,576.0,730.82,588.32
2018,4,16,15,0,558.0,209.0,3.6,9.3,591.0,797.56,643.28
2018,4,16,15,15,634.5,170.5,3.6,9.3,579.5,848.0,682.55
2018,4,16,15,30,711.0,132.0,3.6,9.3,568.0,885.32,711.38
2018,4,16,15,45,729.0,115.0,3.65,9.25,532.0,885.69,713.79
2018,4,16,16,0,747.0,98.0,3.7,9.2,496.0,876.37,709.5
2018,4,16,16,15,708.0,95.0,3.7,9.1,443.0,837.76,683.34
2018,4,16,16,30,669.0,92.0,3.7,9.0,390.0,791.53,651.17
2018,4,16,16,45,695.0,77.0,3.65,8.9,353.0,788.2,650.95
2018,4,16,17,0,721.0,62.0,3.6,8.8,316.0,775.59,642.89
2018,4,16,17,15,684.5,57.5,3.55,8.55,267.0,722.48,603.06
2018,4,16,17,30,648.0,53.0,3.5,8.3,218.0,668.35,560.64
2018,4,16,17,45,564.0,47.0,3.4,8.1,167.0,579.6,487.6
2018,4,16,18,0,480.0,41.0,3.3,7.9,116.0,487.58,408.1
2018,4,16,18,15,348.0,31.5,3.25,7.65,75.5,358.24,290.39
2018,4,16,18,30,216.0,22.0,3.2,7.4,35.0,219.21,57.74
2018,4,16,18,45,108.0,11.0,3.2,7.2,17.5,84.66,0.0
2018,4,16,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.75,5.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,3.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,17,5,15,7.5,1.0,1.9,3.6,1.0,0.0,0.0
2018,4,17,5,30,15.0,2.0,1.9,4.0,2.0,0.0,0.0
2018,4,17,5,45,112.0,15.5,1.85,4.4,23.5,13.23,0.0
2018,4,17,6,0,209.0,29.0,1.8,4.8,45.0,22.55,10.86
2018,4,17,6,15,351.0,39.5,1.75,5.3,91.0,32.39,23.23
2018,4,17,6,30,493.0,50.0,1.7,5.8,137.0,40.56,31.33
2018,4,17,6,45,551.5,59.0,1.65,6.35,186.0,46.95,37.48
2018,4,17,7,0,610.0,68.0,1.6,6.9,235.0,53.18,43.26
2018,4,17,7,15,667.5,72.5,1.5,7.4,290.5,55.78,45.55
2018,4,17,7,30,725.0,77.0,1.4,7.9,346.0,58.44,47.79
2018,4,17,7,45,756.5,81.5,1.3,8.45,398.5,66.34,54.66
2018,4,17,8,0,788.0,86.0,1.2,9.0,451.0,68.86,56.6
2018,4,17,8,15,811.5,90.0,1.1,9.4,502.0,70.82,58.05
2018,4,17,8,30,835.0,94.0,1.0,9.8,553.0,72.7,59.42
2018,4,17,8,45,852.5,97.0,0.9,10.25,600.0,73.71,60.01
2018,4,17,9,0,870.0,100.0,0.8,10.7,647.0,74.66,60.55
2018,4,17,9,15,886.0,101.5,0.65,11.0,690.0,84.98,69.29
2018,4,17,9,30,902.0,103.0,0.5,11.3,733.0,126.19,74.73
2018,4,17,9,45,915.0,103.5,0.35,11.6,770.5,183.14,106.35
2018,4,17,10,0,928.0,104.0,0.2,11.9,808.0,241.43,149.83
2018,4,17,10,15,934.5,106.0,0.25,12.1,838.0,300.29,199.39
2018,4,17,10,30,941.0,108.0,0.3,12.3,868.0,359.38,250.73
2018,4,17,10,45,944.5,110.5,0.3,12.5,891.0,417.77,301.1
2018,4,17,11,0,948.0,113.0,0.3,12.7,914.0,475.63,349.81
2018,4,17,11,15,932.0,124.0,0.4,12.85,923.0,529.93,395.46
2018,4,17,11,30,916.0,135.0,0.5,13.0,932.0,581.46,437.65
2018,4,17,11,45,921.0,133.5,0.55,13.1,940.5,632.7,477.97
2018,4,17,12,0,926.0,132.0,0.6,13.2,949.0,682.64,516.24
2018,4,17,12,15,936.5,126.0,0.75,13.25,951.5,731.03,554.09
2018,4,17,12,30,947.0,120.0,0.9,13.3,954.0,777.85,590.26
2018,4,17,12,45,948.0,117.5,1.0,13.3,945.5,818.81,620.59
2018,4,17,13,0,949.0,115.0,1.1,13.3,937.0,857.14,647.75
2018,4,17,13,15,928.5,122.0,1.3,13.3,914.0,883.9,668.61
2018,4,17,13,30,908.0,129.0,1.5,13.3,891.0,906.7,686.98
2018,4,17,13,45,902.5,126.0,1.65,13.3,866.0,929.17,704.56
2018,4,17,14,0,897.0,123.0,1.8,13.3,841.0,948.12,719.87
2018,4,17,14,15,875.0,125.0,1.95,13.15,803.5,953.33,726.46
2018,4,17,14,30,853.0,127.0,2.1,13.0,766.0,966.3,738.59
2018,4,17,14,45,781.5,143.5,2.25,12.9,707.0,932.28,718.43
2018,4,17,15,0,710.0,160.0,2.4,12.8,648.0,901.68,700.76
2018,4,17,15,15,692.0,153.0,2.4,12.8,604.5,885.9,691.63
2018,4,17,15,30,674.0,146.0,2.4,12.8,561.0,866.75,680.04
2018,4,17,15,45,677.5,131.5,2.55,12.35,521.0,856.68,677.33
2018,4,17,16,0,681.0,117.0,2.7,11.9,481.0,843.09,671.95
2018,4,17,16,15,615.5,119.5,2.75,11.6,424.5,780.44,629.31
2018,4,17,16,30,550.0,122.0,2.8,11.3,368.0,715.75,584.35
2018,4,17,16,45,541.0,107.0,2.9,10.95,324.5,683.06,562.94
2018,4,17,17,0,532.0,92.0,3.0,10.6,281.0,648.04,538.63
2018,4,17,17,15,464.0,84.5,3.0,10.25,230.0,558.52,469.64
2018,4,17,17,30,396.0,77.0,3.0,9.9,179.0,481.19,407.95
2018,4,17,17,45,339.0,64.0,3.0,9.55,137.5,407.7,346.51
2018,4,17,18,0,282.0,51.0,3.0,9.2,96.0,336.97,284.01
2018,4,17,18,15,200.5,37.0,2.9,9.05,63.0,249.56,202.26
2018,4,17,18,30,119.0,23.0,2.8,8.9,30.0,151.35,54.48
2018,4,17,18,45,59.5,11.5,2.7,8.7,15.0,51.34,0.0
2018,4,17,19,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,6.8,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,6.9,3.0,0.0,0.0
2018,4,18,5,45,2.0,11.5,1.05,7.05,11.5,9.82,0.0
2018,4,18,6,0,0.0,20.0,0.9,7.2,20.0,16.51,7.03
2018,4,18,6,15,0.0,34.5,0.85,7.5,34.5,28.25,19.49
2018,4,18,6,30,0.0,49.0,0.8,7.8,49.0,39.82,30.49
2018,4,18,6,45,0.0,54.5,0.8,8.1,54.5,44.74,35.27
2018,4,18,7,0,0.0,60.0,0.8,8.4,60.0,49.55,39.75
2018,4,18,7,15,0.0,62.0,0.75,8.7,62.0,51.36,41.34
2018,4,18,7,30,0.0,64.0,0.7,9.0,64.0,53.03,42.71
2018,4,18,7,45,0.0,79.0,0.7,9.25,79.0,65.48,53.72
2018,4,18,8,0,0.0,94.0,0.7,9.5,94.0,77.3,63.99
2018,4,18,8,15,31.5,157.0,0.75,9.7,174.5,118.38,99.85
2018,4,18,8,30,63.0,220.0,0.8,9.9,255.0,157.26,132.95
2018,4,18,8,45,82.5,252.5,0.85,10.1,302.0,176.65,148.87
2018,4,18,9,0,102.0,285.0,0.9,10.3,349.0,195.28,164.05
2018,4,18,9,15,101.5,303.5,1.0,10.5,371.0,205.95,172.48
2018,4,18,9,30,101.0,322.0,1.1,10.7,393.0,225.85,177.49
2018,4,18,9,45,89.0,333.5,1.2,10.9,398.5,243.23,189.95
2018,4,18,10,0,77.0,345.0,1.3,11.1,404.0,259.19,202.55
2018,4,18,10,15,84.5,362.0,1.35,11.3,429.0,281.85,219.98
2018,4,18,10,30,92.0,379.0,1.4,11.5,454.0,305.78,238.58
2018,4,18,10,45,280.5,358.5,1.45,11.7,595.0,355.28,273.3
2018,4,18,11,0,469.0,338.0,1.5,11.9,736.0,437.44,335.14
2018,4,18,11,15,440.0,355.0,1.55,11.95,733.5,470.55,362.83
2018,4,18,11,30,411.0,372.0,1.6,12.0,731.0,500.82,387.76
2018,4,18,11,45,330.5,404.5,1.65,12.1,694.5,512.02,397.32
2018,4,18,12,0,250.0,437.0,1.7,12.2,658.0,513.78,398.97
2018,4,18,12,15,241.0,435.0,1.7,12.2,648.0,525.94,408.79
2018,4,18,12,30,232.0,433.0,1.7,12.2,638.0,537.32,417.78
2018,4,18,12,45,279.0,417.0,1.7,12.2,661.0,584.07,453.65
2018,4,18,13,0,326.0,401.0,1.7,12.2,684.0,627.73,486.84
2018,4,18,13,15,525.0,307.0,1.7,12.2,753.5,737.09,570.49
2018,4,18,13,30,724.0,213.0,1.7,12.2,823.0,848.24,653.05
2018,4,18,13,45,834.5,156.0,1.7,12.15,840.5,911.27,696.63
2018,4,18,14,0,945.0,99.0,1.7,12.1,858.0,968.96,735.89
2018,4,18,14,15,938.0,97.0,1.65,12.05,826.5,984.22,745.87
2018,4,18,14,30,931.0,95.0,1.6,12.0,795.0,995.73,753.97
2018,4,18,14,45,922.0,92.5,1.55,11.9,757.5,1000.99,758.24
2018,4,18,15,0,913.0,90.0,1.5,11.8,720.0,1002.46,760.22
2018,4,18,15,15,898.5,88.5,1.5,11.8,676.5,996.01,757.67
2018,4,18,15,30,884.0,87.0,1.5,11.8,633.0,985.95,752.97
2018,4,18,15,45,865.0,83.0,1.45,11.5,583.5,964.88,741.02
2018,4,18,16,0,846.0,79.0,1.4,11.2,534.0,940.45,726.92
2018,4,18,16,15,763.0,87.5,1.4,11.0,468.0,877.91,686.79
2018,4,18,16,30,680.0,96.0,1.4,10.8,402.0,809.21,641.66
2018,4,18,16,45,645.0,88.0,1.35,10.6,350.0,758.05,607.36
2018,4,18,17,0,610.0,80.0,1.3,10.4,298.0,705.42,570.71
2018,4,18,17,15,522.0,77.0,1.25,10.0,242.5,610.61,501.11
2018,4,18,17,30,434.0,74.0,1.2,9.6,187.0,510.16,424.24
2018,4,18,17,45,384.0,61.5,1.2,9.2,145.0,441.82,369.5
2018,4,18,18,0,334.0,49.0,1.2,8.8,103.0,375.63,313.0
2018,4,18,18,15,247.5,36.0,1.2,8.5,68.0,283.52,229.64
2018,4,18,18,30,161.0,23.0,1.2,8.2,33.0,183.39,83.03
2018,4,18,18,45,80.5,11.5,1.15,7.85,16.5,66.09,0.0
2018,4,18,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,19,5,15,16.5,3.0,2.5,6.15,2.5,0.0,0.0
2018,4,19,5,30,33.0,6.0,2.5,6.6,5.0,0.0,0.0
2018,4,19,5,45,163.0,18.5,2.5,7.0,30.5,15.79,0.0
2018,4,19,6,0,293.0,31.0,2.5,7.4,56.0,25.94,14.95
2018,4,19,6,15,404.5,40.5,2.6,7.95,100.5,33.19,23.84
2018,4,19,6,30,516.0,50.0,2.7,8.5,145.0,40.43,30.92
2018,4,19,6,45,584.0,57.0,2.75,9.05,196.5,45.3,35.6
2018,4,19,7,0,652.0,64.0,2.8,9.6,248.0,50.15,40.04
2018,4,19,7,15,697.5,69.0,2.85,10.1,302.0,53.23,42.73
2018,4,19,7,30,743.0,74.0,2.9,10.6,356.0,61.31,49.83
2018,4,19,7,45,776.0,78.0,2.95,11.1,409.5,63.65,51.65
2018,4,19,8,0,809.0,82.0,3.0,11.6,463.0,65.94,53.4
2018,4,19,8,15,833.0,85.5,3.05,12.0,514.5,67.68,54.66
2018,4,19,8,30,857.0,89.0,3.1,12.4,566.0,69.35,55.86
2018,4,19,8,45,874.5,91.0,3.1,12.75,613.0,79.13,64.16
2018,4,19,9,0,892.0,93.0,3.1,13.1,660.0,80.35,64.93
2018,4,19,9,15,906.0,94.5,3.15,13.35,702.5,81.11,65.35
2018,4,19,9,30,920.0,96.0,3.2,13.6,745.0,129.84,74.19
2018,4,19,9,45,932.5,96.5,3.2,13.85,782.5,187.56,108.63
2018,4,19,10,0,945.0,97.0,3.2,14.1,820.0,246.55,154.79
2018,4,19,10,15,953.0,97.5,3.3,14.25,850.0,305.5,206.18
2018,4,19,10,30,961.0,98.0,3.4,14.4,880.0,364.78,259.58
2018,4,19,10,45,966.0,98.0,3.45,14.6,902.5,422.72,311.88
2018,4,19,11,0,971.0,98.0,3.5,14.8,925.0,480.18,362.84
2018,4,19,11,15,972.5,99.0,3.6,14.9,939.0,536.05,411.55
2018,4,19,11,30,974.0,100.0,3.7,15.0,953.0,590.65,457.96
2018,4,19,11,45,974.0,100.5,3.75,15.1,959.5,642.53,500.93
2018,4,19,12,0,974.0,101.0,3.8,15.2,966.0,692.57,541.38
2018,4,19,12,15,970.0,103.0,3.85,15.25,963.5,739.18,578.37
2018,4,19,12,30,966.0,105.0,3.9,15.3,961.0,783.27,612.73
2018,4,19,12,45,960.0,106.5,3.95,15.3,950.5,822.74,642.02
2018,4,19,13,0,954.0,108.0,4.0,15.3,940.0,859.2,668.38
2018,4,19,13,15,949.5,107.5,4.05,15.3,922.5,891.86,692.02
2018,4,19,13,30,945.0,107.0,4.1,15.3,905.0,921.28,713.42
2018,4,19,13,45,938.5,106.0,4.1,15.35,880.5,945.06,730.52
2018,4,19,14,0,932.0,105.0,4.1,15.4,856.0,965.28,745.25
2018,4,19,14,15,923.0,104.0,4.1,15.3,824.0,979.55,756.41
2018,4,19,14,30,914.0,103.0,4.1,15.2,792.0,990.1,765.19
2018,4,19,14,45,903.0,101.0,4.1,15.15,754.0,993.92,769.34
2018,4,19,15,0,892.0,99.0,4.1,15.1,716.0,993.98,771.11
2018,4,19,15,15,878.0,96.5,4.1,15.1,673.0,986.85,767.91
2018,4,19,15,30,864.0,94.0,4.1,15.1,630.0,976.14,762.4
2018,4,19,15,45,844.0,92.0,4.0,14.8,582.5,968.09,759.16
2018,4,19,16,0,824.0,90.0,3.9,14.5,535.0,945.33,745.53
2018,4,19,16,15,797.5,86.5,3.85,14.25,483.5,911.23,723.93
2018,4,19,16,30,771.0,83.0,3.8,14.0,432.0,874.38,700.09
2018,4,19,16,45,735.5,78.5,3.75,13.7,379.0,825.3,666.81
2018,4,19,17,0,700.0,74.0,3.7,13.4,326.0,781.08,636.27
2018,4,19,17,15,649.0,68.5,3.6,12.9,273.5,714.38,587.51
2018,4,19,17,30,598.0,63.0,3.5,12.4,221.0,647.67,536.62
2018,4,19,17,45,521.0,56.0,3.45,11.95,171.5,557.4,464.31
2018,4,19,18,0,444.0,49.0,3.4,11.5,122.0,469.49,390.08
2018,4,19,18,15,325.5,38.0,3.3,11.15,81.5,348.3,283.02
2018,4,19,18,30,207.0,27.0,3.2,10.8,41.0,226.46,118.54
2018,4,19,18,45,108.0,14.5,3.1,10.4,21.5,87.98,0.0
2018,4,19,19,0,9.0,2.0,3.0,10.0,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.95,9.9,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,5,15,18.0,2.5,2.85,8.7,2.5,0.0,0.0
2018,4,20,5,30,36.0,5.0,2.8,9.1,5.0,4.27,0.0
2018,4,20,5,45,164.5,18.5,2.8,9.5,31.5,15.79,0.0
2018,4,20,6,0,293.0,32.0,2.8,9.9,58.0,26.71,15.94
2018,4,20,6,15,399.0,41.5,2.75,10.55,102.0,33.91,24.28
2018,4,20,6,30,505.0,51.0,2.7,11.2,146.0,41.09,31.2
2018,4,20,6,45,572.0,58.0,2.6,11.8,197.0,45.92,35.77
2018,4,20,7,0,639.0,65.0,2.5,12.4,248.0,50.71,40.1
2018,4,20,7,15,683.0,69.5,2.45,12.8,300.5,53.36,42.39
2018,4,20,7,30,727.0,74.0,2.4,13.2,353.0,61.03,49.05
2018,4,20,7,45,758.0,78.0,2.35,13.6,405.0,63.32,50.83
2018,4,20,8,0,789.0,82.0,2.3,14.0,457.0,65.56,52.54
2018,4,20,8,15,811.5,85.0,2.25,14.5,506.5,66.89,53.41
2018,4,20,8,30,834.0,88.0,2.2,15.0,556.0,68.18,54.24
2018,4,20,8,45,851.0,91.0,2.2,15.5,602.5,69.32,54.94
2018,4,20,9,0,868.0,94.0,2.2,16.0,649.0,80.48,64.28
2018,4,20,9,15,883.5,95.0,2.2,16.25,691.0,80.91,64.4
2018,4,20,9,30,899.0,96.0,2.2,16.5,733.0,131.61,74.19
2018,4,20,9,45,912.5,95.0,2.25,16.75,769.5,187.23,107.55
2018,4,20,10,0,926.0,94.0,2.3,17.0,806.0,244.19,151.84
2018,4,20,10,15,932.0,95.5,2.35,17.15,835.0,302.11,201.78
2018,4,20,10,30,938.0,97.0,2.4,17.3,864.0,360.17,253.27
2018,4,20,10,45,942.5,98.5,2.45,17.4,886.5,417.61,304.2
2018,4,20,11,0,947.0,100.0,2.5,17.5,909.0,474.59,353.79
2018,4,20,11,15,949.0,100.5,2.55,17.55,923.0,528.98,400.25
2018,4,20,11,30,951.0,101.0,2.6,17.6,937.0,582.17,444.5
2018,4,20,11,45,951.5,101.5,2.7,17.7,943.5,633.11,485.95
2018,4,20,12,0,952.0,102.0,2.8,17.8,950.0,682.31,525.07
2018,4,20,12,15,952.0,102.0,2.85,17.75,949.0,728.81,561.41
2018,4,20,12,30,952.0,102.0,2.9,17.7,948.0,773.09,595.42
2018,4,20,12,45,950.0,102.0,3.0,17.65,939.5,813.47,624.99
2018,4,20,13,0,948.0,102.0,3.1,17.6,931.0,851.1,652.06
2018,4,20,13,15,944.0,101.5,3.15,17.45,914.0,883.71,675.58
2018,4,20,13,30,940.0,101.0,3.2,17.3,897.0,913.11,696.96
2018,4,20,13,45,934.0,100.0,3.25,17.15,873.0,936.93,714.59
2018,4,20,14,0,928.0,99.0,3.3,17.0,849.0,957.23,729.98
2018,4,20,14,15,920.0,97.5,3.35,16.8,817.5,971.55,741.6
2018,4,20,14,30,912.0,96.0,3.4,16.6,786.0,982.17,750.92
2018,4,20,14,45,900.5,95.0,3.45,16.4,749.0,986.31,756.01
2018,4,20,15,0,889.0,94.0,3.5,16.2,712.0,986.75,758.8
2018,4,20,15,15,875.5,92.0,3.5,16.2,669.5,980.46,756.21
2018,4,20,15,30,862.0,90.0,3.5,16.2,627.0,970.63,751.36
2018,4,20,15,45,843.0,87.5,3.5,15.65,579.5,962.63,749.51
2018,4,20,16,0,824.0,85.0,3.5,15.1,532.0,940.11,737.47
2018,4,20,16,15,800.0,81.5,3.45,14.75,482.0,908.34,717.94
2018,4,20,16,30,776.0,78.0,3.4,14.4,432.0,873.81,696.19
2018,4,20,16,45,743.0,74.0,3.4,14.05,380.0,827.65,665.7
2018,4,20,17,0,710.0,70.0,3.4,13.7,328.0,779.6,632.91
2018,4,20,17,15,663.0,64.5,3.4,13.25,275.5,722.0,591.71
2018,4,20,17,30,616.0,59.0,3.4,12.8,223.0,658.51,543.9
2018,4,20,17,45,545.5,52.0,3.35,12.3,174.0,573.38,476.19
2018,4,20,18,0,475.0,45.0,3.3,11.8,125.0,490.68,406.66
2018,4,20,18,15,362.5,35.5,3.3,11.45,84.0,375.39,305.22
2018,4,20,18,30,250.0,26.0,3.3,11.1,43.0,255.92,148.52
2018,4,20,18,45,132.5,14.0,3.3,10.75,22.5,104.83,0.0
2018,4,20,19,0,15.0,2.0,3.3,10.4,2.0,0.0,0.0
2018,4,20,19,15,7.5,1.0,3.35,10.3,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,21,5,15,21.5,3.0,3.15,9.0,3.0,0.0,0.0
2018,4,21,5,30,43.0,6.0,3.2,9.4,6.0,5.12,0.0
2018,4,21,5,45,176.5,19.0,3.2,9.85,33.5,15.92,0.0
2018,4,21,6,0,310.0,32.0,3.2,10.3,61.0,26.6,16.26
2018,4,21,6,15,412.5,41.0,3.1,10.8,105.0,33.4,23.88
2018,4,21,6,30,515.0,50.0,3.0,11.3,149.0,40.19,30.42
2018,4,21,6,45,580.5,56.0,2.9,11.85,199.5,44.27,34.3
2018,4,21,7,0,646.0,62.0,2.8,12.4,250.0,48.37,38.0
2018,4,21,7,15,690.5,67.0,2.65,12.9,303.0,56.1,44.81
2018,4,21,7,30,735.0,72.0,2.5,13.4,356.0,59.44,47.58
2018,4,21,7,45,767.0,75.5,2.35,13.9,408.5,61.44,49.09
2018,4,21,8,0,799.0,79.0,2.2,14.4,461.0,63.4,50.55
2018,4,21,8,15,821.5,82.0,2.05,14.85,511.0,64.83,51.52
2018,4,21,8,30,844.0,85.0,1.9,15.3,561.0,66.21,52.44
2018,4,21,8,45,862.0,86.5,1.8,15.75,607.5,76.04,60.68
2018,4,21,9,0,880.0,88.0,1.7,16.2,654.0,76.99,61.19
2018,4,21,9,15,894.0,90.0,1.7,16.55,696.5,78.08,61.87
2018,4,21,9,30,908.0,92.0,1.7,16.9,739.0,133.0,73.78
2018,4,21,9,45,918.5,93.5,1.65,17.25,775.5,190.23,109.05
2018,4,21,10,0,929.0,95.0,1.6,17.6,812.0,248.53,154.5
2018,4,21,10,15,935.5,96.5,1.65,17.85,841.5,306.69,204.27
2018,4,21,10,30,942.0,98.0,1.7,18.1,871.0,365.05,255.41
2018,4,21,10,45,947.0,99.0,1.7,18.3,893.5,422.48,305.48
2018,4,21,11,0,952.0,100.0,1.7,18.5,916.0,479.49,354.07
2018,4,21,11,15,954.5,100.5,1.75,18.65,930.5,534.29,399.91
2018,4,21,11,30,957.0,101.0,1.8,18.8,945.0,587.95,443.52
2018,4,21,11,45,957.5,102.0,1.9,18.9,952.0,639.5,484.69
2018,4,21,12,0,958.0,103.0,2.0,19.0,959.0,689.32,523.54
2018,4,21,12,15,957.0,104.0,2.1,19.0,958.0,736.2,559.63
2018,4,21,12,30,956.0,105.0,2.2,19.0,957.0,780.83,593.43
2018,4,21,12,45,953.5,105.0,2.3,19.0,948.0,820.98,622.22
2018,4,21,13,0,951.0,105.0,2.4,19.0,939.0,858.35,648.57
2018,4,21,13,15,947.0,105.0,2.45,18.95,922.5,891.53,671.8
2018,4,21,13,30,943.0,105.0,2.5,18.9,906.0,921.53,692.93
2018,4,21,13,45,938.0,103.5,2.6,18.85,882.0,945.85,710.76
2018,4,21,14,0,933.0,102.0,2.7,18.8,858.0,966.66,726.42
2018,4,21,14,15,925.0,101.0,2.75,18.65,827.0,981.62,738.18
2018,4,21,14,30,917.0,100.0,2.8,18.5,796.0,992.9,747.69
2018,4,21,14,45,906.5,98.5,2.9,18.35,759.0,997.54,753.42
2018,4,21,15,0,896.0,97.0,3.0,18.2,722.0,998.46,756.89
2018,4,21,15,15,882.0,95.0,3.0,18.2,679.0,991.73,754.07
2018,4,21,15,30,868.0,93.0,3.0,18.2,636.0,981.43,749.04
2018,4,21,15,45,849.5,90.5,3.1,17.65,588.5,974.06,748.56
2018,4,21,16,0,831.0,88.0,3.2,17.1,541.0,951.96,737.87
2018,4,21,16,15,805.5,85.0,3.25,16.7,490.5,919.26,718.88
2018,4,21,16,30,780.0,82.0,3.3,16.3,440.0,883.79,697.59
2018,4,21,16,45,745.5,78.5,3.3,15.9,387.5,836.64,666.93
2018,4,21,17,0,711.0,75.0,3.3,15.5,335.0,794.26,638.9
2018,4,21,17,15,660.5,70.0,3.3,14.95,282.0,728.28,592.16
2018,4,21,17,30,610.0,65.0,3.3,14.4,229.0,662.18,543.17
2018,4,21,17,45,533.0,57.5,3.3,13.85,178.5,570.63,471.36
2018,4,21,18,0,456.0,50.0,3.3,13.3,128.0,481.55,397.6
2018,4,21,18,15,335.5,39.5,3.3,12.9,86.5,358.51,291.2
2018,4,21,18,30,215.0,29.0,3.3,12.5,45.0,238.82,147.81
2018,4,21,18,45,112.0,15.5,3.3,12.05,23.5,91.86,0.0
2018,4,21,19,0,9.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,4,21,19,15,4.5,1.0,3.25,11.45,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,22,5,15,14.0,4.0,3.0,9.5,4.0,0.0,0.0
2018,4,22,5,30,28.0,8.0,3.0,9.9,8.0,6.83,0.0
2018,4,22,5,45,128.5,24.0,3.0,10.3,35.0,18.67,0.0
2018,4,22,6,0,229.0,40.0,3.0,10.7,62.0,30.86,20.11
2018,4,22,6,15,295.0,49.0,2.9,11.05,95.5,37.51,27.53
2018,4,22,6,30,361.0,58.0,2.8,11.4,129.0,44.06,33.9
2018,4,22,6,45,448.5,69.0,2.7,11.8,183.5,53.75,42.84
2018,4,22,7,0,536.0,80.0,2.6,12.2,238.0,61.4,49.72
2018,4,22,7,15,603.5,87.5,2.45,12.65,297.5,65.95,53.64
2018,4,22,7,30,671.0,95.0,2.3,13.1,357.0,70.43,57.38
2018,4,22,7,45,707.5,99.0,2.2,13.5,409.5,71.92,58.42
2018,4,22,8,0,744.0,103.0,2.1,13.9,462.0,73.41,59.43
2018,4,22,8,15,728.0,115.5,2.05,14.45,497.0,79.72,64.59
2018,4,22,8,30,712.0,128.0,2.0,15.0,532.0,85.51,69.24
2018,4,22,8,45,670.5,152.0,1.95,15.55,557.0,97.77,79.42
2018,4,22,9,0,629.0,176.0,1.9,16.1,582.0,109.3,88.83
2018,4,22,9,15,621.5,194.0,1.85,16.6,616.5,118.44,96.15
2018,4,22,9,30,614.0,212.0,1.8,17.1,651.0,169.97,112.13
2018,4,22,9,45,541.0,253.0,1.75,17.55,654.0,227.79,154.37
2018,4,22,10,0,468.0,294.0,1.7,18.0,657.0,276.3,194.8
2018,4,22,10,15,447.0,316.5,1.7,18.35,673.5,319.42,230.6
2018,4,22,10,30,426.0,339.0,1.7,18.7,690.0,360.85,265.2
2018,4,22,10,45,394.5,363.0,1.65,19.0,694.5,404.34,300.76
2018,4,22,11,0,363.0,387.0,1.6,19.3,699.0,437.41,327.44
2018,4,22,11,15,313.0,402.0,1.65,19.45,674.5,452.74,340.88
2018,4,22,11,30,263.0,417.0,1.7,19.6,650.0,463.18,349.92
2018,4,22,11,45,165.0,407.5,1.75,19.7,554.0,424.2,322.02
2018,4,22,12,0,67.0,398.0,1.8,19.8,458.0,369.6,281.4
2018,4,22,12,15,153.0,384.5,1.9,19.8,521.5,429.0,327.65
2018,4,22,12,30,239.0,371.0,2.0,19.8,585.0,498.12,380.33
2018,4,22,12,45,533.0,275.5,2.1,19.8,746.0,664.23,505.94
2018,4,22,13,0,827.0,180.0,2.2,19.8,907.0,837.91,632.27
2018,4,22,13,15,750.0,215.0,2.25,19.75,865.5,847.5,637.28
2018,4,22,13,30,673.0,250.0,2.3,19.7,824.0,845.11,635.55
2018,4,22,13,45,702.5,226.5,2.3,19.7,811.0,876.34,658.91
2018,4,22,14,0,732.0,203.0,2.3,19.7,798.0,904.95,679.44
2018,4,22,14,15,716.5,199.0,2.35,19.6,763.5,908.64,683.32
2018,4,22,14,30,701.0,195.0,2.4,19.5,729.0,908.64,685.11
2018,4,22,14,45,726.0,173.5,2.4,19.4,703.0,925.58,698.12
2018,4,22,15,0,751.0,152.0,2.4,19.3,677.0,938.76,708.59
2018,4,22,15,15,781.5,131.5,2.4,19.3,649.0,947.72,716.16
2018,4,22,15,30,812.0,111.0,2.4,19.3,621.0,960.49,726.54
2018,4,22,15,45,790.5,108.0,2.45,19.45,573.5,938.3,713.46
2018,4,22,16,0,769.0,105.0,2.5,19.6,526.0,912.87,698.46
2018,4,22,16,15,687.0,111.5,2.6,19.2,461.5,844.46,655.08
2018,4,22,16,30,605.0,118.0,2.7,18.8,397.0,767.87,604.67
2018,4,22,16,45,534.0,113.0,2.75,18.45,338.0,686.97,548.84
2018,4,22,17,0,463.0,108.0,2.8,18.1,279.0,598.39,485.05
2018,4,22,17,15,500.5,91.0,2.85,17.35,249.5,610.37,497.18
2018,4,22,17,30,538.0,74.0,2.9,16.6,220.0,610.81,498.82
2018,4,22,17,45,431.0,65.0,3.0,15.85,166.0,493.31,407.01
2018,4,22,18,0,324.0,56.0,3.1,15.1,112.0,378.69,313.3
2018,4,22,18,15,239.5,43.0,3.05,14.65,77.0,288.34,233.35
2018,4,22,18,30,155.0,30.0,3.0,14.2,42.0,197.45,127.39
2018,4,22,18,45,80.0,16.0,3.0,13.75,22.0,69.9,0.0
2018,4,22,19,0,5.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,4,22,19,15,2.5,1.0,2.9,13.2,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,4,23,5,15,14.5,4.0,0.5,11.85,4.0,0.0,0.0
2018,4,23,5,30,29.0,8.0,0.5,12.1,8.0,6.83,0.0
2018,4,23,5,45,127.5,23.5,0.45,12.35,35.0,18.27,0.0
2018,4,23,6,0,226.0,39.0,0.4,12.6,62.0,30.07,19.66
2018,4,23,6,15,326.5,51.0,0.45,13.0,105.5,39.1,28.85
2018,4,23,6,30,427.0,63.0,0.5,13.4,149.0,50.45,39.39
2018,4,23,6,45,495.5,72.0,0.5,13.8,199.5,56.42,44.91
2018,4,23,7,0,564.0,81.0,0.5,14.2,250.0,62.28,50.12
2018,4,23,7,15,612.0,87.5,0.45,14.65,302.5,65.88,53.14
2018,4,23,7,30,660.0,94.0,0.4,15.1,355.0,69.41,55.99
2018,4,23,7,45,694.5,100.0,0.4,15.55,407.5,72.32,58.23
2018,4,23,8,0,729.0,106.0,0.4,16.0,460.0,75.11,60.33
2018,4,23,8,15,754.5,109.5,0.4,16.4,509.5,75.98,60.76
2018,4,23,8,30,780.0,113.0,0.4,16.8,559.0,84.35,67.62
2018,4,23,8,45,799.0,117.0,0.35,17.25,605.5,85.5,68.24
2018,4,23,9,0,818.0,121.0,0.3,17.7,652.0,86.57,68.8
2018,4,23,9,15,836.0,121.0,0.25,18.05,693.5,89.92,71.33
2018,4,23,9,30,854.0,121.0,0.2,18.4,735.0,142.97,80.73
2018,4,23,9,45,868.5,121.5,0.2,18.75,772.0,198.14,115.22
2018,4,23,10,0,883.0,122.0,0.2,19.1,809.0,262.65,164.54
2018,4,23,10,15,890.5,123.5,0.2,19.35,838.0,318.76,210.86
2018,4,23,10,30,898.0,125.0,0.2,19.6,867.0,375.2,258.18
2018,4,23,10,45,903.0,126.5,0.25,19.8,889.0,430.84,304.74
2018,4,23,11,0,908.0,128.0,0.3,20.0,911.0,486.14,349.93
2018,4,23,11,15,910.5,128.5,0.4,20.05,925.0,538.99,392.8
2018,4,23,11,30,913.0,129.0,0.5,20.1,939.0,590.78,433.8
2018,4,23,11,45,913.5,130.0,0.55,20.2,945.5,640.55,471.66
2018,4,23,12,0,914.0,131.0,0.6,20.3,952.0,688.71,507.37
2018,4,23,12,15,915.5,129.5,0.7,20.3,951.0,733.74,541.05
2018,4,23,12,30,917.0,128.0,0.8,20.3,950.0,776.74,572.78
2018,4,23,12,45,916.5,126.0,0.85,20.3,941.0,815.54,599.74
2018,4,23,13,0,916.0,124.0,0.9,20.3,932.0,851.72,623.98
2018,4,23,13,15,911.5,124.0,1.0,20.2,915.5,883.61,646.48
2018,4,23,13,30,907.0,124.0,1.1,20.1,899.0,912.4,667.09
2018,4,23,13,45,901.0,122.5,1.2,20.05,874.5,935.2,683.84
2018,4,23,14,0,895.0,121.0,1.3,20.0,850.0,954.55,698.57
2018,4,23,14,15,886.0,119.5,1.35,19.85,819.0,967.6,708.91
2018,4,23,14,30,877.0,118.0,1.4,19.7,788.0,977.04,717.17
2018,4,23,14,45,864.5,116.0,1.45,19.5,750.0,978.95,720.93
2018,4,23,15,0,852.0,114.0,1.5,19.3,712.0,989.2,730.37
2018,4,23,15,15,837.5,111.0,1.5,19.3,669.5,980.88,726.52
2018,4,23,15,30,823.0,108.0,1.5,19.3,627.0,968.97,720.69
2018,4,23,15,45,802.0,105.5,1.65,18.85,580.0,947.78,712.19
2018,4,23,16,0,781.0,103.0,1.8,18.4,533.0,923.33,701.28
2018,4,23,16,15,753.5,99.5,1.8,18.2,482.5,894.71,684.81
2018,4,23,16,30,726.0,96.0,1.8,18.0,432.0,857.73,662.33
2018,4,23,16,45,689.5,91.0,1.85,17.85,380.0,808.03,630.81
2018,4,23,17,0,653.0,86.0,1.9,17.7,328.0,756.78,597.19
2018,4,23,17,15,604.0,79.5,1.9,16.9,276.5,691.08,552.51
2018,4,23,17,30,555.0,73.0,1.9,16.1,225.0,625.2,505.46
2018,4,23,17,45,483.5,64.0,1.9,15.35,176.5,537.44,438.6
2018,4,23,18,0,412.0,55.0,1.9,14.6,128.0,451.81,369.62
2018,4,23,18,15,306.0,42.5,1.9,14.1,87.0,339.08,274.03
2018,4,23,18,30,200.0,30.0,1.9,13.6,46.0,232.24,156.99
2018,4,23,18,45,104.0,16.0,1.85,13.15,24.0,86.88,0.0
2018,4,23,19,0,8.0,2.0,1.8,12.7,2.0,0.0,0.0
2018,4,23,19,15,4.0,1.0,1.75,12.55,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,24,5,15,0.5,2.0,1.15,10.75,2.0,0.0,0.0
2018,4,24,5,30,1.0,4.0,1.1,10.9,4.0,3.41,0.0
2018,4,24,5,45,0.5,13.0,1.1,11.05,13.0,10.71,0.0
2018,4,24,6,0,0.0,22.0,1.1,11.2,22.0,18.15,9.84
2018,4,24,6,15,0.0,34.0,1.05,11.45,34.0,28.1,19.34
2018,4,24,6,30,0.0,46.0,1.0,11.7,46.0,38.02,28.58
2018,4,24,6,45,3.5,66.0,1.0,11.95,67.0,53.66,42.79
2018,4,24,7,0,7.0,86.0,1.0,12.2,88.0,69.07,56.58
2018,4,24,7,15,3.5,70.0,0.95,12.6,71.0,57.99,46.53
2018,4,24,7,30,0.0,54.0,0.9,13.0,54.0,44.69,34.5
2018,4,24,7,45,3.0,97.0,0.9,13.35,98.5,79.36,65.0
2018,4,24,8,0,6.0,140.0,0.9,13.7,143.0,111.18,92.3
2018,4,24,8,15,12.0,165.5,1.0,14.05,172.0,129.85,107.84
2018,4,24,8,30,18.0,191.0,1.1,14.4,201.0,148.21,122.95
2018,4,24,8,45,25.0,218.5,1.15,14.7,234.0,167.58,138.72
2018,4,24,9,0,32.0,246.0,1.2,15.0,267.0,173.94,143.46
2018,4,24,9,15,33.5,262.5,1.25,15.2,285.5,184.72,151.98
2018,4,24,9,30,35.0,279.0,1.3,15.4,304.0,200.9,156.46
2018,4,24,9,45,56.5,309.0,1.4,15.6,352.0,228.45,176.48
