Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,10,15,532.0,302.0,1.7,17.35,743.5,351.21,254.49
2018,5,4,10,30,526.0,319.0,1.7,17.6,768.0,397.51,293.0
2018,5,4,10,45,547.5,321.5,1.65,17.85,799.0,444.93,331.1
2018,5,4,11,0,569.0,324.0,1.6,18.1,830.0,494.46,370.05
2018,5,4,11,15,579.0,326.0,1.55,18.25,847.5,539.73,405.27
2018,5,4,11,30,589.0,328.0,1.5,18.4,865.0,585.49,439.92
2018,5,4,11,45,598.0,325.5,1.45,18.6,874.0,627.52,471.01
2018,5,4,12,0,607.0,323.0,1.4,18.8,883.0,669.27,501.13
2018,5,4,12,15,644.5,300.0,1.45,18.9,894.0,711.72,532.7
2018,5,4,12,30,682.0,277.0,1.5,19.0,905.0,758.08,566.53
2018,5,4,12,45,681.5,273.5,1.55,19.05,896.0,791.24,590.35
2018,5,4,13,0,681.0,270.0,1.6,19.1,887.0,822.17,612.53
2018,5,4,13,15,641.5,283.0,1.7,19.0,856.0,831.89,620.35
2018,5,4,13,30,602.0,296.0,1.8,18.9,825.0,836.87,625.06
2018,5,4,13,45,638.5,267.5,1.9,18.8,815.0,869.76,650.58
2018,5,4,14,0,675.0,239.0,2.0,18.7,805.0,900.26,674.3
2018,5,4,14,15,718.0,206.0,2.1,18.5,788.5,929.47,696.78
2018,5,4,14,30,761.0,173.0,2.2,18.3,772.0,954.83,716.13
2018,5,4,14,45,782.5,152.5,2.3,18.1,744.0,961.63,723.29
2018,5,4,15,0,804.0,132.0,2.4,17.9,716.0,972.96,733.86
2018,5,4,15,15,816.5,119.5,2.4,17.9,683.0,980.2,740.25
2018,5,4,15,30,829.0,107.0,2.4,17.9,650.0,983.63,744.31
2018,5,4,15,45,820.0,100.5,2.5,17.3,605.5,968.98,739.06
2018,5,4,16,0,811.0,94.0,2.6,16.7,561.0,950.93,731.63
2018,5,4,16,15,792.0,90.0,2.6,16.35,513.0,922.91,715.6
2018,5,4,16,30,773.0,86.0,2.6,16.0,465.0,892.09,697.48
2018,5,4,16,45,745.5,83.0,2.6,15.65,415.5,851.78,672.25
2018,5,4,17,0,718.0,80.0,2.6,15.3,366.0,815.85,649.57
2018,5,4,17,15,663.0,75.0,2.6,14.85,310.5,744.72,600.23
2018,5,4,17,30,608.0,70.0,2.6,14.4,255.0,673.8,549.19
2018,5,4,17,45,526.5,62.0,2.6,13.9,200.5,576.74,475.4
2018,5,4,18,0,445.0,54.0,2.6,13.4,146.0,482.84,400.46
2018,5,4,18,15,371.0,45.0,2.55,12.95,107.5,397.6,328.46
2018,5,4,18,30,297.0,36.0,2.5,12.5,69.0,316.45,253.17
2018,5,4,18,45,176.5,23.0,2.45,12.05,40.0,189.14,76.38
2018,5,4,19,0,56.0,10.0,2.4,11.6,11.0,46.33,0.0
2018,5,4,19,15,28.0,5.0,2.35,11.45,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,5,5,15,4.0,5.5,2.1,9.8,5.5,4.69,0.0
2018,5,5,5,30,8.0,11.0,2.1,9.9,11.0,9.3,0.0
2018,5,5,5,45,4.0,19.5,2.1,10.05,19.5,16.09,7.85
2018,5,5,6,0,0.0,28.0,2.1,10.2,28.0,23.11,14.89
2018,5,5,6,15,2.0,44.0,2.1,10.4,44.5,36.39,27.17
2018,5,5,6,30,4.0,60.0,2.1,10.6,61.0,49.08,38.84
2018,5,5,6,45,103.0,94.0,2.05,10.8,129.0,71.42,59.01
2018,5,5,7,0,202.0,128.0,2.0,11.0,197.0,91.36,76.7
2018,5,5,7,15,301.0,137.5,1.95,11.2,259.0,98.25,82.55
2018,5,5,7,30,400.0,147.0,1.9,11.4,321.0,100.09,83.83
2018,5,5,7,45,308.0,181.0,1.9,11.65,324.5,123.86,104.28
2018,5,5,8,0,216.0,215.0,1.9,11.9,328.0,148.72,125.33
2018,5,5,8,15,330.5,215.5,1.85,12.2,407.0,142.33,119.2
2018,5,5,8,30,445.0,216.0,1.8,12.5,486.0,133.91,111.47
2018,5,5,8,45,326.5,249.0,1.75,12.8,455.0,157.98,131.56
2018,5,5,9,0,208.0,282.0,1.7,13.1,424.0,184.96,153.75
2018,5,5,9,15,181.0,311.0,1.7,13.3,440.0,211.27,162.65
2018,5,5,9,30,154.0,340.0,1.7,13.5,456.0,240.5,183.64
2018,5,5,9,45,105.0,332.5,1.65,13.7,413.0,243.6,187.28
2018,5,5,10,0,56.0,325.0,1.6,13.9,370.0,250.41,194.54
2018,5,5,10,15,84.0,363.5,1.65,14.0,434.0,291.0,225.32
2018,5,5,10,30,112.0,402.0,1.7,14.1,498.0,326.46,252.18
2018,5,5,10,45,227.0,397.0,1.8,14.15,597.5,374.48,287.9
2018,5,5,11,0,342.0,392.0,1.9,14.2,697.0,444.52,341.29
2018,5,5,11,15,402.5,385.5,2.05,14.25,749.5,492.98,379.35
2018,5,5,11,30,463.0,379.0,2.2,14.3,802.0,553.17,426.15
2018,5,5,11,45,331.0,417.5,2.35,14.3,721.0,536.82,414.9
2018,5,5,12,0,199.0,456.0,2.5,14.3,640.0,505.99,391.9
2018,5,5,12,15,177.5,451.5,2.55,14.4,615.5,505.42,391.99
2018,5,5,12,30,156.0,447.0,2.6,14.5,591.0,502.26,389.81
2018,5,5,12,45,129.0,439.0,2.65,14.55,557.5,489.33,380.17
2018,5,5,13,0,102.0,431.0,2.7,14.6,524.0,463.42,360.78
2018,5,5,13,15,178.5,416.5,2.7,14.65,575.0,536.94,418.22
2018,5,5,13,30,255.0,402.0,2.7,14.7,626.0,617.41,479.44
2018,5,5,13,45,275.0,386.0,2.75,14.75,622.0,636.31,494.23
2018,5,5,14,0,295.0,370.0,2.8,14.8,618.0,654.34,508.87
2018,5,5,14,15,244.0,370.0,2.75,14.8,570.0,620.06,483.03
2018,5,5,14,30,193.0,370.0,2.7,14.8,522.0,563.53,441.06
2018,5,5,14,45,340.5,314.5,2.7,14.8,568.0,679.08,531.99
2018,5,5,15,0,488.0,259.0,2.7,14.8,614.0,796.36,620.88
2018,5,5,15,15,502.5,237.0,2.7,14.8,584.5,795.67,621.7
2018,5,5,15,30,517.0,215.0,2.7,14.8,555.0,792.05,621.56
2018,5,5,15,45,475.0,209.5,2.7,14.6,504.5,747.71,591.03
2018,5,5,16,0,433.0,204.0,2.7,14.4,454.0,701.48,558.93
2018,5,5,16,15,578.5,151.5,2.7,14.15,454.5,792.76,631.3
2018,5,5,16,30,724.0,99.0,2.7,13.9,455.0,867.42,687.25
2018,5,5,16,45,688.0,94.5,2.75,13.65,403.0,818.29,654.17
2018,5,5,17,0,652.0,90.0,2.8,13.4,351.0,767.68,620.19
2018,5,5,17,15,634.5,80.5,2.8,13.0,305.5,726.43,592.12
2018,5,5,17,30,617.0,71.0,2.8,12.6,260.0,683.59,561.46
2018,5,5,17,45,556.5,64.0,2.8,12.2,210.5,605.64,501.74
2018,5,5,18,0,496.0,57.0,2.8,11.8,161.0,529.25,440.3
2018,5,5,18,15,399.0,48.0,2.75,11.4,117.0,423.48,351.65
2018,5,5,18,30,302.0,39.0,2.7,11.0,73.0,322.76,260.83
2018,5,5,18,45,182.0,25.5,2.65,10.6,43.0,198.98,95.78
2018,5,5,19,0,62.0,12.0,2.6,10.2,13.0,52.14,0.0
2018,5,5,19,15,31.0,6.0,2.55,10.05,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,6,5,15,56.0,10.5,2.5,9.35,13.5,8.96,0.0
2018,5,6,5,30,112.0,21.0,2.6,9.6,27.0,16.31,0.0
2018,5,6,5,45,192.5,34.0,2.65,9.8,57.5,26.2,16.53
2018,5,6,6,0,273.0,47.0,2.7,10.0,88.0,35.91,26.29
2018,5,6,6,15,348.5,59.0,2.7,10.3,132.0,44.7,34.65
2018,5,6,6,30,424.0,71.0,2.7,10.6,176.0,53.32,42.66
2018,5,6,6,45,435.0,83.0,2.7,10.9,212.0,61.21,49.81
2018,5,6,7,0,446.0,95.0,2.7,11.2,248.0,68.75,56.46
2018,5,6,7,15,401.5,122.0,2.65,11.6,276.5,85.23,70.91
2018,5,6,7,30,357.0,149.0,2.6,12.0,305.0,100.72,84.24
2018,5,6,7,45,520.0,132.5,2.6,12.4,390.5,90.71,75.0
2018,5,6,8,0,683.0,116.0,2.6,12.8,476.0,79.33,64.66
2018,5,6,8,15,771.0,102.0,2.65,13.15,544.0,76.53,61.91
2018,5,6,8,30,859.0,88.0,2.7,13.5,612.0,76.89,61.94
2018,5,6,8,45,873.5,90.5,2.7,13.9,657.0,78.33,62.91
2018,5,6,9,0,888.0,93.0,2.7,14.3,702.0,79.65,63.77
2018,5,6,9,15,899.0,94.5,2.75,14.6,742.0,121.32,69.65
2018,5,6,9,30,910.0,96.0,2.8,14.9,782.0,176.65,100.85
2018,5,6,9,45,918.0,98.0,2.85,15.15,816.5,233.05,143.85
2018,5,6,10,0,926.0,100.0,2.9,15.4,851.0,290.22,192.67
2018,5,6,10,15,906.5,115.5,3.0,15.6,871.5,348.84,245.47
2018,5,6,10,30,887.0,131.0,3.1,15.8,892.0,404.9,295.99
2018,5,6,10,45,858.0,152.0,3.15,15.95,903.0,455.79,341.58
2018,5,6,11,0,829.0,173.0,3.2,16.1,914.0,508.14,386.67
2018,5,6,11,15,864.5,155.0,3.25,16.1,938.0,561.0,430.93
2018,5,6,11,30,900.0,137.0,3.3,16.1,962.0,614.57,474.95
2018,5,6,11,45,859.0,164.0,3.4,16.15,955.5,660.58,511.72
2018,5,6,12,0,818.0,191.0,3.5,16.2,949.0,700.94,543.27
2018,5,6,12,15,666.5,280.0,3.5,16.15,897.0,713.42,551.52
2018,5,6,12,30,515.0,369.0,3.5,16.1,845.0,713.19,549.62
2018,5,6,12,45,435.5,390.5,3.5,16.05,790.5,700.15,539.94
2018,5,6,13,0,356.0,412.0,3.5,16.0,736.0,673.74,520.31
2018,5,6,13,15,340.0,409.5,3.45,15.9,714.5,679.72,525.33
2018,5,6,13,30,324.0,407.0,3.4,15.8,693.0,683.32,528.38
2018,5,6,13,45,249.5,407.5,3.35,15.7,624.0,634.31,491.72
2018,5,6,14,0,175.0,408.0,3.3,15.6,555.0,563.71,438.97
2018,5,6,14,15,222.0,385.0,3.25,15.4,565.0,596.39,466.17
2018,5,6,14,30,269.0,362.0,3.2,15.2,575.0,648.47,506.75
2018,5,6,14,45,312.0,335.0,3.2,15.0,571.0,673.36,527.67
2018,5,6,15,0,355.0,308.0,3.2,14.8,567.0,696.79,547.82
2018,5,6,15,15,275.5,299.0,3.2,14.8,493.0,615.96,487.37
2018,5,6,15,30,196.0,290.0,3.2,14.8,419.0,511.14,408.2
2018,5,6,15,45,241.5,264.5,3.15,14.35,412.0,555.26,445.57
2018,5,6,16,0,287.0,239.0,3.1,13.9,405.0,575.15,464.16
2018,5,6,16,15,251.0,221.5,3.1,13.7,357.5,521.67,424.07
2018,5,6,16,30,215.0,204.0,3.1,13.5,310.0,446.09,366.58
2018,5,6,16,45,182.5,177.0,3.1,13.3,260.5,383.12,317.7
2018,5,6,17,0,150.0,150.0,3.1,13.1,211.0,319.71,267.13
2018,5,6,17,15,215.5,122.0,3.05,12.8,196.0,364.39,306.9
2018,5,6,17,30,281.0,94.0,3.0,12.5,181.0,405.46,342.56
2018,5,6,17,45,279.5,81.5,2.95,12.25,154.5,382.71,323.72
2018,5,6,18,0,278.0,69.0,2.9,12.0,128.0,359.25,303.12
2018,5,6,18,15,206.0,55.0,2.85,11.75,92.0,276.89,231.02
2018,5,6,18,30,134.0,41.0,2.8,11.5,56.0,182.54,146.95
2018,5,6,18,45,79.5,25.5,2.75,11.25,33.5,112.3,58.36
2018,5,6,19,0,25.0,10.0,2.7,11.0,11.0,25.45,0.0
2018,5,6,19,15,12.5,5.0,2.7,10.95,5.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,7,5,15,82.5,11.5,3.2,9.9,16.5,9.82,0.0
2018,5,7,5,30,165.0,23.0,3.2,10.2,33.0,17.93,0.0
2018,5,7,5,45,288.0,34.5,3.2,10.55,71.0,28.42,18.51
2018,5,7,6,0,411.0,46.0,3.2,10.9,109.0,37.44,27.58
2018,5,7,6,15,490.5,53.5,3.15,11.3,156.5,42.72,32.75
2018,5,7,6,30,570.0,61.0,3.1,11.7,204.0,47.99,37.69
2018,5,7,6,45,622.5,67.0,3.0,12.15,255.5,51.82,41.14
2018,5,7,7,0,675.0,73.0,2.9,12.6,307.0,55.61,44.41
2018,5,7,7,15,711.5,77.5,2.9,13.2,359.0,58.07,46.38
2018,5,7,7,30,748.0,82.0,2.9,13.8,411.0,65.97,53.1
2018,5,7,7,45,774.0,86.0,2.85,14.4,462.0,68.01,54.56
2018,5,7,8,0,800.0,90.0,2.8,15.0,513.0,69.96,55.94
2018,5,7,8,15,819.0,93.5,2.75,15.55,561.5,71.36,56.84
2018,5,7,8,30,838.0,97.0,2.7,16.1,610.0,72.67,57.66
2018,5,7,8,45,851.5,100.0,2.65,16.6,654.5,73.46,58.04
2018,5,7,9,0,865.0,103.0,2.6,17.1,699.0,85.03,67.65
2018,5,7,9,15,875.5,105.5,2.6,17.4,738.5,128.61,74.53
2018,5,7,9,30,886.0,108.0,2.6,17.7,778.0,183.27,105.74
2018,5,7,9,45,884.5,115.0,2.6,18.05,809.0,239.79,148.94
2018,5,7,10,0,883.0,122.0,2.6,18.4,840.0,296.12,196.64
2018,5,7,10,15,905.5,115.0,2.65,18.5,873.0,350.14,243.7
2018,5,7,10,30,928.0,108.0,2.7,18.6,906.0,405.77,292.43
2018,5,7,10,45,932.5,108.5,2.7,18.75,927.0,460.75,340.25
2018,5,7,11,0,937.0,109.0,2.7,18.9,948.0,515.25,386.47
2018,5,7,11,15,926.5,117.5,2.7,18.95,957.5,567.23,429.64
2018,5,7,11,30,916.0,126.0,2.7,19.0,967.0,617.04,469.81
2018,5,7,11,45,930.5,117.5,2.75,19.0,977.0,667.01,509.49
2018,5,7,12,0,945.0,109.0,2.8,19.0,987.0,716.18,547.71
2018,5,7,12,15,945.0,109.0,2.75,19.05,985.5,761.13,581.3
2018,5,7,12,30,945.0,109.0,2.7,19.1,984.0,803.95,611.86
2018,5,7,12,45,943.5,108.0,2.7,19.1,974.5,842.39,638.31
2018,5,7,13,0,942.0,107.0,2.7,19.1,965.0,878.14,662.81
2018,5,7,13,15,938.5,106.0,2.7,19.05,948.0,909.32,684.26
2018,5,7,13,30,935.0,105.0,2.7,19.0,931.0,937.37,703.63
2018,5,7,13,45,930.0,103.5,2.7,19.0,907.0,960.31,719.48
2018,5,7,14,0,925.0,102.0,2.7,19.0,883.0,979.81,733.15
2018,5,7,14,15,919.0,100.0,2.75,18.85,852.5,994.34,744.54
2018,5,7,14,30,913.0,98.0,2.8,18.7,822.0,1005.28,753.76
2018,5,7,14,45,905.0,95.5,2.85,18.55,785.5,1010.1,759.1
2018,5,7,15,0,897.0,93.0,2.9,18.4,749.0,1011.29,762.25
2018,5,7,15,15,884.5,91.0,2.9,18.4,707.0,1004.98,759.67
2018,5,7,15,30,872.0,89.0,2.9,18.4,665.0,995.18,754.96
2018,5,7,15,45,856.5,86.0,3.05,17.8,619.0,977.78,748.21
2018,5,7,16,0,841.0,83.0,3.2,17.2,573.0,957.17,739.19
2018,5,7,16,15,820.0,80.5,3.25,16.8,524.0,940.06,731.18
2018,5,7,16,30,799.0,78.0,3.3,16.4,475.0,908.8,713.04
2018,5,7,16,45,770.0,74.5,3.35,16.0,423.5,866.01,686.29
2018,5,7,17,0,741.0,71.0,3.4,15.6,372.0,821.27,657.43
2018,5,7,17,15,701.0,66.5,3.35,15.15,320.0,763.47,617.4
2018,5,7,17,30,661.0,62.0,3.3,14.7,268.0,710.97,579.89
2018,5,7,17,45,603.0,57.0,3.25,14.25,218.5,636.9,523.77
2018,5,7,18,0,545.0,52.0,3.2,13.8,169.0,564.33,465.96
2018,5,7,18,15,457.0,44.5,3.15,13.45,124.5,466.42,384.48
2018,5,7,18,30,369.0,37.0,3.1,13.1,80.0,373.21,301.27
2018,5,7,18,45,236.0,25.0,3.05,12.75,48.0,239.1,140.52
2018,5,7,19,0,103.0,13.0,3.0,12.4,16.0,80.86,0.0
2018,5,7,19,15,51.5,6.5,3.0,12.25,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,8,5,15,104.0,11.5,3.05,10.9,18.0,9.82,0.0
2018,5,8,5,30,208.0,23.0,3.1,11.2,36.0,19.21,2.09
2018,5,8,5,45,329.0,33.0,3.1,11.55,74.5,27.11,17.45
2018,5,8,6,0,450.0,43.0,3.1,11.9,113.0,34.93,25.29
2018,5,8,6,15,523.0,49.5,3.05,12.2,160.0,39.53,29.81
2018,5,8,6,30,596.0,56.0,3.0,12.5,207.0,44.14,34.13
2018,5,8,6,45,645.0,61.0,3.0,12.8,257.5,47.39,37.06
2018,5,8,7,0,694.0,66.0,3.0,13.1,308.0,55.1,43.86
2018,5,8,7,15,727.0,70.0,2.9,13.45,359.0,57.58,45.89
2018,5,8,7,30,760.0,74.0,2.8,13.8,410.0,60.01,47.82
2018,5,8,7,45,784.0,76.5,2.75,14.15,459.5,61.17,48.6
2018,5,8,8,0,808.0,79.0,2.7,14.5,509.0,62.31,49.35
2018,5,8,8,15,826.0,82.0,2.6,14.8,556.5,72.72,58.19
2018,5,8,8,30,844.0,85.0,2.5,15.1,604.0,74.7,59.63
2018,5,8,8,45,857.5,86.5,2.4,15.45,647.0,75.52,60.07
2018,5,8,9,0,871.0,88.0,2.3,15.8,690.0,76.25,60.45
2018,5,8,9,15,838.0,110.5,2.2,16.1,716.5,131.11,77.2
2018,5,8,9,30,805.0,133.0,2.1,16.4,743.0,181.51,107.92
2018,5,8,9,45,646.5,217.5,2.05,16.7,721.5,248.25,166.22
2018,5,8,10,0,488.0,302.0,2.0,17.0,700.0,308.42,221.25
2018,5,8,10,15,631.0,241.5,1.95,17.25,774.0,343.37,246.82
2018,5,8,10,30,774.0,181.0,1.9,17.5,848.0,398.78,290.31
2018,5,8,10,45,847.5,142.0,1.9,17.7,888.5,450.5,333.42
2018,5,8,11,0,921.0,103.0,1.9,17.9,929.0,505.22,378.67
2018,5,8,11,15,924.0,103.0,1.9,18.0,942.5,556.87,421.16
2018,5,8,11,30,927.0,103.0,1.9,18.1,956.0,607.47,461.59
2018,5,8,11,45,929.0,103.0,1.95,18.15,962.5,656.23,499.89
2018,5,8,12,0,931.0,103.0,2.0,18.2,969.0,703.47,536.14
2018,5,8,12,15,929.5,104.0,2.1,18.15,967.5,747.35,569.77
2018,5,8,12,30,928.0,105.0,2.2,18.1,966.0,789.06,600.46
2018,5,8,12,45,925.0,105.0,2.25,18.05,956.5,826.36,626.55
2018,5,8,13,0,922.0,105.0,2.3,18.0,947.0,860.96,650.75
2018,5,8,13,15,918.0,105.0,2.4,17.85,930.5,891.87,673.12
2018,5,8,13,30,914.0,105.0,2.5,17.7,914.0,919.73,693.53
2018,5,8,13,45,853.5,135.5,2.55,17.5,875.5,922.48,696.77
2018,5,8,14,0,793.0,166.0,2.6,17.3,837.0,933.33,705.89
2018,5,8,14,15,728.0,188.5,2.55,17.1,787.5,923.69,700.26
2018,5,8,14,30,663.0,211.0,2.5,16.9,738.0,902.06,686.73
2018,5,8,14,45,682.0,189.5,2.5,16.7,710.0,913.0,696.17
2018,5,8,15,0,701.0,168.0,2.5,16.5,682.0,920.29,702.98
2018,5,8,15,15,670.0,170.5,2.5,16.5,639.5,900.91,691.09
2018,5,8,15,30,639.0,173.0,2.5,16.5,597.0,878.25,677.23
2018,5,8,15,45,700.0,138.5,2.45,16.2,573.0,903.06,696.89
2018,5,8,16,0,761.0,104.0,2.4,15.9,549.0,915.49,707.64
2018,5,8,16,15,770.0,92.5,2.4,15.7,509.5,906.44,703.93
2018,5,8,16,30,779.0,81.0,2.4,15.5,470.0,893.67,697.86
2018,5,8,16,45,737.0,79.5,2.4,15.3,416.0,841.23,663.52
2018,5,8,17,0,695.0,78.0,2.4,15.1,362.0,793.07,631.76
2018,5,8,17,15,669.5,71.0,2.35,14.8,314.0,746.65,600.1
2018,5,8,17,30,644.0,64.0,2.3,14.5,266.0,699.05,566.27
2018,5,8,17,45,587.5,58.0,2.25,14.2,216.5,625.25,510.76
2018,5,8,18,0,531.0,52.0,2.2,13.9,167.0,552.97,453.74
2018,5,8,18,15,443.5,44.5,2.1,13.55,123.5,455.93,373.88
2018,5,8,18,30,356.0,37.0,2.0,13.2,80.0,363.72,292.9
2018,5,8,18,45,224.5,25.0,1.9,12.9,48.0,232.9,145.07
2018,5,8,19,0,93.0,13.0,1.8,12.6,16.0,74.17,0.0
2018,5,8,19,15,46.5,6.5,1.8,12.5,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,2.2,10.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,2.2,10.7,2.0,0.0,0.0
2018,5,9,5,15,108.0,14.0,2.35,10.85,20.5,11.95,0.0
2018,5,9,5,30,205.0,26.0,2.5,11.0,39.0,20.29,4.38
2018,5,9,5,45,329.0,35.5,2.6,11.2,78.0,29.24,19.44
2018,5,9,6,0,453.0,45.0,2.7,11.4,117.0,36.58,26.84
2018,5,9,6,15,521.0,52.0,2.85,11.6,163.5,41.49,31.67
2018,5,9,6,30,589.0,59.0,3.0,11.8,210.0,46.39,36.25
2018,5,9,6,45,636.5,65.0,3.1,12.05,261.0,50.28,39.77
2018,5,9,7,0,684.0,71.0,3.2,12.3,312.0,54.1,43.1
2018,5,9,7,15,723.0,75.0,3.25,12.5,365.0,61.37,49.43
2018,5,9,7,30,762.0,79.0,3.3,12.7,418.0,63.73,51.32
2018,5,9,7,45,787.0,82.5,3.35,12.95,469.0,65.49,52.64
2018,5,9,8,0,812.0,86.0,3.4,13.2,520.0,67.18,53.88
2018,5,9,8,15,829.5,89.5,3.4,13.45,568.0,68.67,54.95
2018,5,9,8,30,847.0,93.0,3.4,13.7,616.0,70.06,55.92
2018,5,9,8,45,860.0,96.5,3.45,13.9,660.5,81.62,65.74
2018,5,9,9,0,873.0,100.0,3.5,14.1,705.0,83.36,67.01
2018,5,9,9,15,883.0,102.5,3.5,14.3,744.5,131.58,76.08
2018,5,9,9,30,893.0,105.0,3.5,14.5,784.0,186.42,109.02
2018,5,9,9,45,894.5,110.5,3.5,14.7,816.0,242.76,153.26
2018,5,9,10,0,896.0,116.0,3.5,14.9,848.0,299.22,202.15
2018,5,9,10,15,759.5,191.5,3.45,15.1,826.5,349.86,251.98
2018,5,9,10,30,623.0,267.0,3.4,15.3,805.0,400.23,299.16
2018,5,9,10,45,603.0,291.0,3.35,15.45,822.0,449.43,341.09
2018,5,9,11,0,583.0,315.0,3.3,15.6,839.0,500.31,382.96
2018,5,9,11,15,575.0,329.0,3.25,15.75,852.5,545.15,419.1
2018,5,9,11,30,567.0,343.0,3.2,15.9,866.0,589.14,453.62
2018,5,9,11,45,637.5,303.0,3.2,16.05,894.5,636.25,490.84
2018,5,9,12,0,708.0,263.0,3.2,16.2,923.0,691.34,533.47
2018,5,9,12,15,699.0,267.0,3.2,16.3,917.5,728.64,561.52
2018,5,9,12,30,690.0,271.0,3.2,16.4,912.0,763.75,587.54
2018,5,9,12,45,797.5,203.0,3.25,16.45,937.5,820.22,631.53
2018,5,9,13,0,905.0,135.0,3.3,16.5,963.0,874.62,671.02
2018,5,9,13,15,850.5,163.5,3.35,16.45,930.5,899.19,688.56
2018,5,9,13,30,796.0,192.0,3.4,16.4,898.0,909.07,696.22
2018,5,9,13,45,751.0,209.5,3.5,16.35,861.5,921.1,705.94
2018,5,9,14,0,706.0,227.0,3.6,16.3,825.0,921.07,707.4
2018,5,9,14,15,744.5,197.0,3.7,16.15,808.0,948.93,728.77
2018,5,9,14,30,783.0,167.0,3.8,16.0,791.0,965.13,741.98
2018,5,9,14,45,794.5,151.0,3.9,15.85,759.5,975.18,751.2
2018,5,9,15,0,806.0,135.0,4.0,15.7,728.0,981.45,758.02
2018,5,9,15,15,720.5,155.5,4.0,15.7,663.0,935.11,727.09
2018,5,9,15,30,635.0,176.0,4.0,15.7,598.0,877.92,688.46
2018,5,9,15,45,692.5,143.5,4.0,15.3,574.5,901.88,708.98
2018,5,9,16,0,750.0,111.0,4.0,14.9,551.0,913.25,720.08
2018,5,9,16,15,715.0,108.0,3.95,14.7,498.5,877.77,696.84
2018,5,9,16,30,680.0,105.0,3.9,14.5,446.0,833.91,667.52
2018,5,9,16,45,663.0,96.5,3.85,14.3,399.5,798.47,644.02
2018,5,9,17,0,646.0,88.0,3.8,14.1,353.0,760.92,618.38
2018,5,9,17,15,631.5,80.5,3.8,13.75,310.5,725.2,593.94
2018,5,9,17,30,617.0,73.0,3.8,13.4,268.0,687.8,567.12
2018,5,9,17,45,557.0,67.5,3.8,13.1,219.5,612.05,508.66
2018,5,9,18,0,497.0,62.0,3.8,12.8,171.0,537.5,448.5
2018,5,9,18,15,403.5,52.5,3.7,12.5,126.0,433.29,361.06
2018,5,9,18,30,310.0,43.0,3.6,12.2,81.0,335.86,274.4
2018,5,9,18,45,190.5,28.5,3.55,11.9,48.5,215.19,141.6
2018,5,9,19,0,71.0,14.0,3.5,11.6,16.0,60.16,0.0
2018,5,9,19,15,35.5,7.0,3.45,11.5,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.45,10.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,4.05,10.0,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,4.1,10.0,2.0,0.0,0.0
2018,5,10,5,15,104.0,14.5,4.1,10.25,21.0,12.38,0.0
2018,5,10,5,30,200.0,27.0,4.1,10.5,40.0,21.04,6.25
2018,5,10,5,45,317.5,37.5,4.1,10.75,79.0,30.9,20.99
2018,5,10,6,0,435.0,48.0,4.1,11.0,118.0,38.99,29.05
2018,5,10,6,15,510.5,55.5,4.1,11.2,166.0,44.24,34.19
2018,5,10,6,30,586.0,63.0,4.1,11.4,214.0,49.47,39.08
2018,5,10,6,45,636.0,68.5,4.1,11.6,265.5,52.88,42.17
2018,5,10,7,0,686.0,74.0,4.1,11.8,317.0,56.26,45.11
2018,5,10,7,15,720.0,78.5,4.2,12.25,368.5,64.01,51.83
2018,5,10,7,30,754.0,83.0,4.3,12.7,420.0,66.59,53.84
2018,5,10,7,45,694.0,106.5,4.35,13.15,445.0,74.66,60.68
2018,5,10,8,0,634.0,130.0,4.4,13.6,470.0,87.46,71.57
2018,5,10,8,15,585.0,160.0,4.45,14.0,496.0,104.01,85.59
2018,5,10,8,30,536.0,190.0,4.5,14.4,522.0,119.62,98.65
2018,5,10,8,45,513.0,216.0,4.55,14.8,552.5,131.48,108.37
2018,5,10,9,0,490.0,242.0,4.6,15.2,583.0,142.48,117.28
2018,5,10,9,15,494.5,257.0,4.6,15.45,617.5,182.3,128.32
2018,5,10,9,30,499.0,272.0,4.6,15.7,652.0,225.55,156.61
2018,5,10,9,45,518.5,282.0,4.65,15.95,692.5,269.8,190.28
2018,5,10,10,0,538.0,292.0,4.7,16.2,733.0,316.68,228.66
2018,5,10,10,15,593.0,279.5,4.65,16.5,780.5,362.56,266.26
2018,5,10,10,30,648.0,267.0,4.6,16.8,828.0,410.24,306.08
2018,5,10,10,45,668.0,263.5,4.55,17.05,854.0,458.24,346.83
2018,5,10,11,0,688.0,260.0,4.5,17.3,880.0,507.98,388.21
2018,5,10,11,15,625.0,304.0,4.55,17.35,873.5,550.27,423.5
2018,5,10,11,30,562.0,348.0,4.6,17.4,867.0,590.78,455.89
2018,5,10,11,45,544.0,359.0,4.6,17.5,864.0,625.25,483.04
2018,5,10,12,0,526.0,370.0,4.6,17.6,861.0,657.63,508.0
2018,5,10,12,15,539.5,363.5,4.65,17.6,866.5,696.27,537.99
2018,5,10,12,30,553.0,357.0,4.7,17.6,872.0,734.47,567.32
2018,5,10,12,45,581.0,336.5,4.75,17.65,873.0,771.43,595.86
2018,5,10,13,0,609.0,316.0,4.8,17.7,874.0,807.54,623.66
2018,5,10,13,15,744.0,227.0,4.9,17.65,896.5,874.07,676.59
2018,5,10,13,30,879.0,138.0,5.0,17.6,919.0,921.39,711.93
2018,5,10,13,45,893.0,125.5,5.05,17.5,901.0,950.52,733.55
2018,5,10,14,0,907.0,113.0,5.1,17.4,883.0,976.49,753.14
2018,5,10,14,15,885.5,118.0,5.2,17.25,848.0,983.19,759.88
2018,5,10,14,30,864.0,123.0,5.3,17.1,813.0,986.16,764.28
2018,5,10,14,45,816.5,137.0,5.4,16.9,765.5,982.57,764.36
2018,5,10,15,0,769.0,151.0,5.5,16.7,718.0,962.17,752.6
2018,5,10,15,15,791.5,131.0,5.5,16.7,686.0,971.7,761.2
2018,5,10,15,30,814.0,111.0,5.5,16.7,654.0,976.83,766.67
2018,5,10,15,45,808.0,105.5,5.55,16.25,613.0,966.39,762.82
2018,5,10,16,0,802.0,100.0,5.6,15.8,572.0,952.65,756.74
2018,5,10,16,15,775.5,97.5,5.6,15.5,522.0,919.03,735.34
2018,5,10,16,30,749.0,95.0,5.6,15.2,472.0,882.8,711.83
2018,5,10,16,45,714.5,91.0,5.6,14.95,420.0,841.19,683.76
2018,5,10,17,0,680.0,87.0,5.6,14.7,368.0,792.1,649.35
2018,5,10,17,15,633.0,81.5,5.55,14.3,315.5,728.28,602.7
2018,5,10,17,30,586.0,76.0,5.5,13.9,263.0,664.3,554.4
2018,5,10,17,45,528.5,70.0,5.45,13.45,216.0,590.81,496.58
2018,5,10,18,0,471.0,64.0,5.4,13.0,169.0,518.41,437.04
2018,5,10,18,15,383.5,54.5,5.35,12.65,125.5,419.63,352.79
2018,5,10,18,30,296.0,45.0,5.3,12.3,82.0,328.26,270.23
2018,5,10,18,45,185.5,31.0,5.25,11.9,50.5,217.49,149.18
2018,5,10,19,0,75.0,17.0,5.2,11.5,19.0,65.51,0.0
2018,5,10,19,15,37.5,8.5,5.2,11.4,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.05,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,4.95,10.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,2.85,8.6,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,2.8,8.6,2.0,0.0,0.0
2018,5,11,5,15,70.5,14.0,2.8,9.0,18.5,11.95,0.0
2018,5,11,5,30,130.0,26.0,2.8,9.4,35.0,20.12,6.91
2018,5,11,5,45,225.5,38.5,2.8,9.8,69.5,29.61,20.08
2018,5,11,6,0,321.0,51.0,2.8,10.2,104.0,38.98,29.19
2018,5,11,6,15,386.5,61.0,2.8,10.65,146.5,46.24,36.1
2018,5,11,6,30,452.0,71.0,2.8,11.1,189.0,54.82,43.96
2018,5,11,6,45,479.5,83.5,2.75,11.5,233.0,63.08,51.37
2018,5,11,7,0,507.0,96.0,2.7,11.9,277.0,70.93,58.22
2018,5,11,7,15,512.0,112.5,2.7,12.4,319.5,79.89,65.9
2018,5,11,7,30,517.0,129.0,2.7,12.9,362.0,89.45,73.97
2018,5,11,7,45,545.5,138.0,2.75,13.35,409.0,94.12,77.66
2018,5,11,8,0,574.0,147.0,2.8,13.8,456.0,98.09,80.71
2018,5,11,8,15,618.0,149.5,2.8,14.2,509.5,97.29,79.61
2018,5,11,8,30,662.0,152.0,2.8,14.6,563.0,96.59,78.63
2018,5,11,8,45,779.0,126.0,2.75,14.95,644.0,88.53,71.37
2018,5,11,9,0,896.0,100.0,2.7,15.3,725.0,83.76,66.99
2018,5,11,9,15,912.5,99.5,2.7,15.65,767.0,135.97,76.86
2018,5,11,9,30,929.0,99.0,2.7,16.0,809.0,191.31,110.29
2018,5,11,9,45,939.5,99.5,2.65,16.3,844.5,247.99,154.42
2018,5,11,10,0,950.0,100.0,2.6,16.6,880.0,305.67,203.73
2018,5,11,10,15,957.0,100.5,2.5,16.9,908.5,363.07,254.35
2018,5,11,10,30,964.0,101.0,2.4,17.2,937.0,420.64,304.83
2018,5,11,10,45,969.5,101.0,2.35,17.5,959.0,477.2,353.56
2018,5,11,11,0,975.0,101.0,2.3,17.8,981.0,533.32,400.52
2018,5,11,11,15,978.0,101.5,2.3,18.05,995.0,587.86,445.04
2018,5,11,11,30,981.0,102.0,2.3,18.3,1009.0,641.3,487.34
2018,5,11,11,45,982.5,102.0,2.3,18.55,1015.5,692.13,526.47
2018,5,11,12,0,984.0,102.0,2.3,18.8,1022.0,741.29,563.27
2018,5,11,12,15,984.5,101.0,2.4,18.9,1020.5,787.02,597.77
2018,5,11,12,30,985.0,100.0,2.5,19.0,1019.0,830.54,628.73
2018,5,11,12,45,983.5,99.5,2.6,19.15,1009.5,870.48,656.29
2018,5,11,13,0,982.0,99.0,2.7,19.3,1000.0,907.67,681.91
2018,5,11,13,15,978.0,98.5,2.8,19.3,982.5,939.78,704.48
2018,5,11,13,30,974.0,98.0,2.9,19.3,965.0,968.64,724.97
2018,5,11,13,45,968.5,97.5,3.0,19.35,940.5,992.78,742.26
2018,5,11,14,0,963.0,97.0,3.1,19.4,916.0,1013.41,757.36
2018,5,11,14,15,956.5,95.0,3.15,19.35,884.5,1027.91,768.42
2018,5,11,14,30,950.0,93.0,3.2,19.3,853.0,1038.7,777.23
2018,5,11,14,45,941.0,91.5,3.25,19.25,816.0,1043.86,782.5
2018,5,11,15,0,932.0,90.0,3.3,19.2,779.0,1045.31,785.53
2018,5,11,15,15,920.5,88.0,3.3,19.2,736.5,1040.01,783.68
2018,5,11,15,30,909.0,86.0,3.3,19.2,694.0,1031.11,779.62
2018,5,11,15,45,893.5,84.0,3.35,18.9,647.0,1014.72,771.95
2018,5,11,16,0,878.0,82.0,3.4,18.6,600.0,995.05,762.12
2018,5,11,16,15,856.5,79.0,3.4,18.3,549.0,965.06,744.76
2018,5,11,16,30,835.0,76.0,3.4,18.0,498.0,943.41,733.12
2018,5,11,16,45,807.0,73.0,3.4,17.7,445.5,901.62,706.96
2018,5,11,17,0,779.0,70.0,3.4,17.4,393.0,857.77,678.83
2018,5,11,17,15,740.5,66.5,3.35,16.85,340.5,801.78,641.23
2018,5,11,17,30,702.0,63.0,3.3,16.3,288.0,744.83,601.5
2018,5,11,17,45,645.5,57.5,3.3,15.8,236.0,675.83,550.73
2018,5,11,18,0,589.0,52.0,3.3,15.3,184.0,602.35,493.68
2018,5,11,18,15,503.0,45.0,3.25,14.8,137.5,505.03,414.34
2018,5,11,18,30,417.0,38.0,3.2,14.3,91.0,412.31,333.89
2018,5,11,18,45,279.5,27.5,3.15,13.75,56.5,280.64,197.31
2018,5,11,19,0,142.0,17.0,3.1,13.2,22.0,111.18,0.0
2018,5,11,19,15,71.0,8.5,3.0,13.15,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,1.5,10.8,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,1.5,10.9,2.0,0.0,0.0
2018,5,12,5,15,143.5,14.0,1.5,11.55,24.0,11.95,0.0
2018,5,12,5,30,270.0,26.0,1.5,12.2,46.0,21.72,8.72
2018,5,12,5,45,384.0,35.0,1.55,12.9,86.5,28.73,19.14
2018,5,12,6,0,498.0,44.0,1.6,13.6,127.0,35.71,25.95
2018,5,12,6,15,569.0,50.0,1.6,14.1,176.0,39.97,30.05
2018,5,12,6,30,640.0,56.0,1.6,14.6,225.0,44.26,33.98
2018,5,12,6,45,687.0,60.5,1.6,15.05,277.0,51.34,40.25
2018,5,12,7,0,734.0,65.0,1.6,15.5,329.0,54.5,42.89
2018,5,12,7,15,767.0,68.5,1.5,15.85,381.5,56.69,44.64
2018,5,12,7,30,800.0,72.0,1.4,16.2,434.0,58.85,46.31
2018,5,12,7,45,823.5,75.0,1.35,16.55,485.0,60.48,47.48
2018,5,12,8,0,847.0,78.0,1.3,16.9,536.0,70.55,55.96
2018,5,12,8,15,864.5,80.5,1.25,17.25,584.5,72.37,57.24
2018,5,12,8,30,882.0,83.0,1.2,17.6,633.0,74.06,58.42
2018,5,12,8,45,895.5,85.0,1.15,17.9,677.5,75.24,59.18
2018,5,12,9,0,909.0,87.0,1.1,18.2,722.0,77.21,60.62
2018,5,12,9,15,917.5,89.5,1.1,18.5,761.5,132.2,71.99
2018,5,12,9,30,926.0,92.0,1.1,18.8,801.0,188.4,106.29
2018,5,12,9,45,931.5,94.0,1.1,19.1,834.0,244.74,149.69
2018,5,12,10,0,937.0,96.0,1.1,19.4,867.0,301.56,197.44
2018,5,12,10,15,943.0,96.5,1.15,19.6,894.5,357.78,246.13
2018,5,12,10,30,949.0,97.0,1.2,19.8,922.0,414.08,294.66
2018,5,12,10,45,953.0,98.0,1.25,20.0,943.0,469.76,341.78
2018,5,12,11,0,957.0,99.0,1.3,20.2,964.0,524.9,387.19
2018,5,12,11,15,959.0,100.0,1.4,20.2,977.5,578.25,430.56
2018,5,12,11,30,961.0,101.0,1.5,20.2,991.0,630.44,471.95
2018,5,12,11,45,961.5,101.0,1.55,20.25,996.5,679.59,509.71
2018,5,12,12,0,962.0,101.0,1.6,20.3,1002.0,727.01,545.31
2018,5,12,12,15,955.5,104.5,1.65,20.2,998.5,770.48,577.6
2018,5,12,12,30,949.0,108.0,1.7,20.1,995.0,811.41,606.54
2018,5,12,12,45,939.0,113.5,1.8,20.0,984.0,848.65,632.61
2018,5,12,13,0,929.0,119.0,1.9,19.9,973.0,882.91,656.7
2018,5,12,13,15,925.0,118.0,1.9,19.75,955.5,913.3,677.34
2018,5,12,13,30,921.0,117.0,1.9,19.6,938.0,940.59,695.96
2018,5,12,13,45,915.0,116.0,1.95,19.4,914.0,962.83,712.07
2018,5,12,14,0,909.0,115.0,2.0,19.2,890.0,981.68,726.14
2018,5,12,14,15,901.0,113.5,1.95,18.95,859.0,994.65,735.47
2018,5,12,14,30,893.0,112.0,1.9,18.7,828.0,1004.07,742.65
2018,5,12,14,45,882.5,110.5,1.85,18.45,791.5,1007.48,746.08
2018,5,12,15,0,872.0,109.0,1.8,18.2,755.0,1007.34,747.43
2018,5,12,15,15,859.0,106.5,1.8,18.2,713.0,1000.09,744.3
2018,5,12,15,30,846.0,104.0,1.8,18.2,671.0,1001.65,747.21
2018,5,12,15,45,828.5,101.5,1.65,17.6,625.0,983.1,736.49
2018,5,12,16,0,811.0,99.0,1.5,17.0,579.0,961.34,723.84
2018,5,12,16,15,788.5,95.5,1.4,16.65,530.0,930.37,705.07
2018,5,12,16,30,766.0,92.0,1.3,16.3,481.0,896.69,684.4
2018,5,12,16,45,736.0,88.0,1.2,15.95,429.5,852.7,656.39
2018,5,12,17,0,706.0,84.0,1.1,15.6,378.0,813.35,631.16
2018,5,12,17,15,665.0,79.0,1.05,15.2,327.0,755.15,592.62
2018,5,12,17,30,624.0,74.0,1.0,14.8,276.0,696.47,552.46
2018,5,12,17,45,565.5,67.5,0.9,14.35,226.0,620.46,497.17
2018,5,12,18,0,507.0,61.0,0.8,13.9,176.0,545.85,440.38
2018,5,12,18,15,419.5,51.5,0.75,13.4,131.0,446.29,361.75
2018,5,12,18,30,332.0,42.0,0.7,12.9,86.0,351.54,282.46
2018,5,12,18,45,213.0,29.0,0.65,12.4,53.0,235.65,167.82
2018,5,12,19,0,94.0,16.0,0.6,11.9,20.0,77.74,0.0
2018,5,12,19,15,47.0,8.0,0.6,11.7,10.0,6.83,0.0
2018,5,12,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,9.5,2.0,1.71,0.0
2018,5,13,5,30,0.0,4.0,1.3,9.8,4.0,3.28,0.0
2018,5,13,5,45,0.0,6.0,1.35,10.1,6.0,4.92,0.0
2018,5,13,6,0,0.0,8.0,1.4,10.4,8.0,6.56,0.25
2018,5,13,6,15,0.0,12.0,1.4,10.7,12.0,9.86,3.3
2018,5,13,6,30,0.0,16.0,1.4,11.0,16.0,13.16,6.34
2018,5,13,6,45,0.0,31.5,1.45,11.3,31.5,25.98,17.99
2018,5,13,7,0,0.0,47.0,1.5,11.6,47.0,38.86,29.55
2018,5,13,7,15,0.0,57.0,1.5,11.9,57.0,47.19,36.88
2018,5,13,7,30,0.0,67.0,1.5,12.2,67.0,55.55,44.13
2018,5,13,7,45,0.0,77.5,1.5,12.5,77.5,64.34,51.68
2018,5,13,8,0,0.0,88.0,1.5,12.8,88.0,73.15,59.16
2018,5,13,8,15,0.0,105.0,1.5,13.1,105.0,86.54,70.55
2018,5,13,8,30,0.0,122.0,1.5,13.4,122.0,99.69,81.6
2018,5,13,8,45,1.0,140.0,1.5,13.7,140.5,113.42,93.03
2018,5,13,9,0,2.0,158.0,1.5,14.0,159.0,126.99,104.21
2018,5,13,9,15,5.0,180.5,1.5,14.2,184.0,144.59,113.37
2018,5,13,9,30,8.0,203.0,1.5,14.4,209.0,162.66,127.34
2018,5,13,9,45,14.0,239.5,1.5,14.65,250.5,191.95,149.99
2018,5,13,10,0,20.0,276.0,1.5,14.9,292.0,222.14,173.14
2018,5,13,10,15,39.5,308.5,1.55,15.0,342.0,243.93,189.35
2018,5,13,10,30,59.0,341.0,1.6,15.1,392.0,279.12,216.2
2018,5,13,10,45,77.5,361.5,1.6,15.25,430.5,308.63,238.61
2018,5,13,11,0,96.0,382.0,1.6,15.4,469.0,335.11,258.78
2018,5,13,11,15,162.5,369.5,1.6,15.45,519.5,372.54,287.57
2018,5,13,11,30,229.0,357.0,1.6,15.5,570.0,412.14,318.33
2018,5,13,11,45,378.0,322.5,1.6,15.55,676.0,497.32,383.74
2018,5,13,12,0,527.0,288.0,1.6,15.6,782.0,596.18,458.01
2018,5,13,12,15,644.5,246.5,1.6,15.6,850.0,676.59,517.74
2018,5,13,12,30,762.0,205.0,1.6,15.6,918.0,760.36,579.03
2018,5,13,12,45,831.0,167.0,1.6,15.55,938.0,818.84,621.36
2018,5,13,13,0,900.0,129.0,1.6,15.5,958.0,868.52,654.9
2018,5,13,13,15,897.5,127.5,1.6,15.45,942.0,899.02,675.38
2018,5,13,13,30,895.0,126.0,1.6,15.4,926.0,926.57,694.08
2018,5,13,13,45,890.5,124.0,1.6,15.3,902.5,948.74,709.39
2018,5,13,14,0,886.0,122.0,1.6,15.2,879.0,967.6,722.66
2018,5,13,14,15,879.5,120.5,1.6,15.1,849.5,981.71,732.95
2018,5,13,14,30,873.0,119.0,1.6,15.0,820.0,992.39,741.19
2018,5,13,14,45,864.0,116.0,1.6,14.85,784.0,995.56,744.84
2018,5,13,15,0,855.0,113.0,1.6,14.7,748.0,995.21,746.42
2018,5,13,15,15,842.0,110.0,1.6,14.7,706.5,999.78,751.07
2018,5,13,15,30,829.0,107.0,1.6,14.7,665.0,988.54,745.36
2018,5,13,15,45,813.0,104.0,1.6,14.35,620.0,970.93,736.67
2018,5,13,16,0,797.0,101.0,1.6,14.0,575.0,950.15,725.94
2018,5,13,16,15,776.5,97.0,1.6,13.75,526.5,920.68,709.0
2018,5,13,16,30,756.0,93.0,1.6,13.5,478.0,888.5,690.07
2018,5,13,16,45,727.0,88.5,1.6,13.25,427.5,845.01,662.87
2018,5,13,17,0,698.0,84.0,1.6,13.0,377.0,806.1,638.39
2018,5,13,17,15,658.0,79.5,1.6,12.65,326.5,749.69,600.52
2018,5,13,17,30,618.0,75.0,1.6,12.3,276.0,692.74,560.91
2018,5,13,17,45,561.5,68.0,1.55,11.95,226.5,617.96,505.45
2018,5,13,18,0,505.0,61.0,1.5,11.6,177.0,544.52,448.4
2018,5,13,18,15,406.5,52.5,1.45,11.3,131.0,437.3,361.5
2018,5,13,18,30,308.0,44.0,1.4,11.0,85.0,334.7,273.85
2018,5,13,18,45,174.0,28.0,1.4,10.65,49.5,206.24,151.53
2018,5,13,19,0,40.0,12.0,1.4,10.3,14.0,37.55,0.0
2018,5,13,19,15,20.0,6.0,1.4,10.2,7.0,5.12,0.0
2018,5,13,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,1.3,9.25,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,1.3,9.3,2.0,0.0,0.0
2018,5,14,5,15,3.0,4.0,1.3,9.55,4.0,3.41,0.0
2018,5,14,5,30,0.0,6.0,1.3,9.8,6.0,4.92,0.0
2018,5,14,5,45,0.0,10.0,1.3,10.05,10.0,8.21,1.56
2018,5,14,6,0,0.0,14.0,1.3,10.3,14.0,11.51,4.7
2018,5,14,6,15,0.0,23.5,1.3,10.65,23.5,19.35,11.93
2018,5,14,6,30,0.0,33.0,1.3,11.0,33.0,27.22,19.13
2018,5,14,6,45,0.0,57.5,1.3,11.35,57.5,47.61,37.53
2018,5,14,7,0,0.0,82.0,1.3,11.7,82.0,67.15,54.88
2018,5,14,7,15,0.0,98.0,1.3,12.05,98.0,79.62,65.7
2018,5,14,7,30,0.0,114.0,1.3,12.4,114.0,91.98,76.24
2018,5,14,7,45,0.0,124.5,1.3,12.75,124.5,100.26,83.08
2018,5,14,8,0,0.0,135.0,1.3,13.1,135.0,108.48,89.79
2018,5,14,8,15,0.5,143.0,1.35,13.4,143.5,114.83,94.85
2018,5,14,8,30,1.0,151.0,1.4,13.7,152.0,121.12,99.84
2018,5,14,8,45,2.5,162.5,1.45,14.05,164.5,129.89,106.88
2018,5,14,9,0,4.0,174.0,1.5,14.4,177.0,138.65,113.87
2018,5,14,9,15,5.5,186.0,1.55,14.6,190.0,148.67,116.43
2018,5,14,9,30,7.0,198.0,1.6,14.8,203.0,158.94,124.22
