Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,9,45,9.5,220.0,1.7,15.0,227.5,177.02,138.22
2018,5,14,10,0,12.0,242.0,1.8,15.2,252.0,195.58,152.56
2018,5,14,10,15,18.0,272.5,1.85,15.3,288.0,222.0,172.97
2018,5,14,10,30,24.0,303.0,1.9,15.4,324.0,240.51,187.12
2018,5,14,10,45,36.0,343.5,2.0,15.45,376.0,278.98,216.79
2018,5,14,11,0,48.0,384.0,2.1,15.5,428.0,319.85,248.1
2018,5,14,11,15,120.5,386.0,2.1,15.55,497.5,362.77,280.95
2018,5,14,11,30,193.0,388.0,2.1,15.6,567.0,418.71,323.94
2018,5,14,11,45,280.0,372.0,2.1,15.65,634.0,474.91,367.34
2018,5,14,12,0,367.0,356.0,2.1,15.7,701.0,543.48,419.61
2018,5,14,12,15,458.5,322.0,2.1,15.65,752.5,607.91,468.77
2018,5,14,12,30,550.0,288.0,2.1,15.6,804.0,675.79,519.97
2018,5,14,12,45,480.0,316.5,2.1,15.55,763.5,676.65,519.73
2018,5,14,13,0,410.0,345.0,2.1,15.5,723.0,670.66,514.81
2018,5,14,13,15,392.0,354.0,2.1,15.4,710.5,686.69,526.74
2018,5,14,13,30,374.0,363.0,2.1,15.3,698.0,688.0,528.21
2018,5,14,13,45,539.0,285.0,2.05,15.2,753.5,797.54,610.35
2018,5,14,14,0,704.0,207.0,2.0,15.1,809.0,901.84,685.41
2018,5,14,14,15,777.0,167.5,2.0,14.95,810.5,944.2,714.27
2018,5,14,14,30,850.0,128.0,2.0,14.8,812.0,979.66,739.09
2018,5,14,14,45,790.0,141.5,2.0,14.65,755.0,963.03,729.2
2018,5,14,15,0,730.0,155.0,2.0,14.5,698.0,937.02,713.6
2018,5,14,15,15,687.5,160.0,2.0,14.5,649.0,908.92,696.24
2018,5,14,15,30,645.0,165.0,2.0,14.5,600.0,877.5,676.52
2018,5,14,15,45,689.5,142.5,2.0,14.05,579.0,899.41,695.0
2018,5,14,16,0,734.0,120.0,2.0,13.6,558.0,916.77,709.94
2018,5,14,16,15,731.0,111.0,1.95,13.35,516.0,899.35,699.89
2018,5,14,16,30,728.0,102.0,1.9,13.1,474.0,878.88,688.07
2018,5,14,16,45,699.0,97.5,1.9,12.8,424.5,836.29,661.08
2018,5,14,17,0,670.0,93.0,1.9,12.5,375.0,791.96,632.39
2018,5,14,17,15,630.5,86.5,1.9,12.2,324.5,733.88,592.64
2018,5,14,17,30,591.0,80.0,1.9,11.9,274.0,675.28,551.09
2018,5,14,17,45,535.0,73.0,1.9,11.55,225.5,601.5,496.03
2018,5,14,18,0,479.0,66.0,1.9,11.2,177.0,528.89,439.19
2018,5,14,18,15,397.0,56.0,1.85,11.0,133.0,433.67,360.81
2018,5,14,18,30,315.0,46.0,1.8,10.8,89.0,343.2,282.24
2018,5,14,18,45,201.5,32.0,1.8,10.55,55.5,234.14,175.53
2018,5,14,19,0,88.0,18.0,1.8,10.3,22.0,75.51,0.0
2018,5,14,19,15,44.0,9.0,1.8,10.25,11.0,35.98,0.0
2018,5,14,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,1.35,9.4,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,1.3,9.5,2.0,0.0,0.0
2018,5,15,5,15,3.5,5.5,1.35,9.95,5.5,4.69,0.0
2018,5,15,5,30,0.0,9.0,1.4,10.4,9.0,7.39,0.0
2018,5,15,5,45,0.0,15.5,1.4,10.85,15.5,12.75,5.54
2018,5,15,6,0,0.0,22.0,1.4,11.3,22.0,18.12,10.6
2018,5,15,6,15,0.0,36.5,1.4,11.55,36.5,30.14,21.6
2018,5,15,6,30,0.0,51.0,1.4,11.8,51.0,42.2,32.56
2018,5,15,6,45,8.5,87.5,1.4,12.1,90.5,70.5,57.88
2018,5,15,7,0,17.0,124.0,1.4,12.4,130.0,97.11,81.26
2018,5,15,7,15,22.5,144.5,1.35,12.65,154.0,112.38,94.29
2018,5,15,7,30,28.0,165.0,1.3,12.9,178.0,122.01,102.22
2018,5,15,7,45,20.0,172.5,1.3,13.15,182.5,133.85,111.97
2018,5,15,8,0,12.0,180.0,1.3,13.4,187.0,140.0,116.73
2018,5,15,8,15,27.0,210.5,1.3,13.65,227.0,152.26,126.66
2018,5,15,8,30,42.0,241.0,1.3,13.9,267.0,170.81,141.79
2018,5,15,8,45,40.0,259.5,1.35,14.15,286.0,181.86,150.49
2018,5,15,9,0,38.0,278.0,1.4,14.4,305.0,193.39,159.56
2018,5,15,9,15,33.5,279.5,1.45,14.55,304.0,200.73,156.82
2018,5,15,9,30,29.0,281.0,1.5,14.7,303.0,207.06,161.33
2018,5,15,9,45,23.5,280.5,1.55,14.9,299.0,211.06,164.35
2018,5,15,10,0,18.0,280.0,1.6,15.1,295.0,224.69,175.06
2018,5,15,10,15,19.0,290.0,1.6,15.2,306.0,235.18,183.01
2018,5,15,10,30,20.0,300.0,1.6,15.3,317.0,245.85,191.13
2018,5,15,10,45,34.0,346.0,1.65,15.4,376.5,280.01,217.23
2018,5,15,11,0,48.0,392.0,1.7,15.5,436.0,325.66,251.93
2018,5,15,11,15,67.5,418.0,1.7,15.55,480.5,362.62,279.77
2018,5,15,11,30,87.0,444.0,1.7,15.6,525.0,402.53,309.75
2018,5,15,11,45,84.0,446.5,1.7,15.65,525.0,413.31,317.75
2018,5,15,12,0,81.0,449.0,1.7,15.7,525.0,423.74,325.6
2018,5,15,12,15,170.0,432.0,1.75,15.65,591.5,486.7,374.33
2018,5,15,12,30,259.0,415.0,1.8,15.6,658.0,559.46,429.57
2018,5,15,12,45,533.5,291.0,1.8,15.6,785.5,697.2,534.53
2018,5,15,13,0,808.0,167.0,1.8,15.6,913.0,837.15,636.69
2018,5,15,13,15,829.0,153.5,1.85,15.5,907.5,875.41,662.45
2018,5,15,13,30,850.0,140.0,1.9,15.4,902.0,900.47,680.33
2018,5,15,13,45,869.0,127.5,1.9,15.35,889.0,933.41,703.03
2018,5,15,14,0,888.0,115.0,1.9,15.3,876.0,963.53,723.73
2018,5,15,14,15,879.5,114.0,1.9,15.15,846.0,976.01,733.05
2018,5,15,14,30,871.0,113.0,1.9,15.0,816.0,985.02,740.42
2018,5,15,14,45,860.0,111.5,1.95,14.9,780.0,987.59,744.21
2018,5,15,15,0,849.0,110.0,2.0,14.8,744.0,986.68,745.92
2018,5,15,15,15,798.0,122.5,2.0,14.8,692.0,970.74,736.81
2018,5,15,15,30,747.0,135.0,2.0,14.8,640.0,945.83,721.88
2018,5,15,15,45,594.0,173.0,1.95,14.45,557.5,837.92,649.82
2018,5,15,16,0,441.0,211.0,1.9,14.1,475.0,719.21,565.83
2018,5,15,16,15,404.5,200.5,1.9,13.85,427.0,670.91,533.44
2018,5,15,16,30,368.0,190.0,1.9,13.6,379.0,599.18,482.67
2018,5,15,16,45,373.5,166.0,1.9,13.35,341.0,595.94,482.99
2018,5,15,17,0,379.0,142.0,1.9,13.1,303.0,567.86,464.31
2018,5,15,17,15,468.0,110.5,1.85,12.85,283.0,604.58,495.69
2018,5,15,17,30,557.0,79.0,1.8,12.6,263.0,643.65,526.28
2018,5,15,17,45,508.5,70.0,1.75,12.3,216.0,574.94,473.65
2018,5,15,18,0,460.0,61.0,1.7,12.0,169.0,507.35,420.45
2018,5,15,18,15,381.5,51.5,1.65,11.8,126.5,416.67,345.94
2018,5,15,18,30,303.0,42.0,1.6,11.6,84.0,326.73,268.47
2018,5,15,18,45,201.0,29.5,1.55,11.4,53.0,227.9,172.63
2018,5,15,19,0,99.0,17.0,1.5,11.2,22.0,113.13,0.0
2018,5,15,19,15,49.5,8.5,1.45,11.1,11.0,39.12,0.0
2018,5,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,16,4,45,5.0,2.0,1.6,10.55,2.0,0.0,0.0
2018,5,16,5,0,10.0,4.0,1.6,10.6,4.0,3.41,0.0
2018,5,16,5,15,37.5,17.0,1.6,10.8,19.5,14.51,0.0
2018,5,16,5,30,65.0,30.0,1.6,11.0,35.0,23.71,12.55
2018,5,16,5,45,123.5,46.0,1.65,11.2,64.5,35.32,25.28
2018,5,16,6,0,182.0,62.0,1.7,11.4,94.0,47.16,36.48
2018,5,16,6,15,235.5,77.5,1.65,11.65,133.0,58.44,46.95
2018,5,16,6,30,289.0,93.0,1.6,11.9,172.0,67.38,55.1
2018,5,16,6,45,262.5,114.0,1.6,12.1,197.0,83.07,69.05
2018,5,16,7,0,236.0,135.0,1.6,12.3,222.0,96.03,80.32
2018,5,16,7,15,172.5,163.0,1.6,12.55,231.5,116.77,98.19
2018,5,16,7,30,109.0,191.0,1.6,12.8,241.0,132.77,111.64
2018,5,16,7,45,87.5,205.5,1.55,13.05,248.5,147.79,124.05
2018,5,16,8,0,66.0,220.0,1.5,13.3,256.0,157.15,131.45
2018,5,16,8,15,44.0,216.0,1.5,13.55,241.0,155.77,129.71
2018,5,16,8,30,22.0,212.0,1.5,13.8,226.0,163.75,135.94
2018,5,16,8,45,13.5,195.0,1.5,14.0,204.0,153.0,126.37
2018,5,16,9,0,5.0,178.0,1.5,14.2,182.0,141.63,116.4
2018,5,16,9,15,5.5,183.5,1.55,14.4,188.0,146.95,115.1
2018,5,16,9,30,6.0,189.0,1.6,14.6,194.0,152.29,119.0
2018,5,16,9,45,10.5,224.0,1.6,14.75,232.5,180.25,140.83
2018,5,16,10,0,15.0,259.0,1.6,14.9,271.0,208.88,162.98
2018,5,16,10,15,20.5,293.0,1.65,15.05,310.5,237.9,185.28
2018,5,16,10,30,26.0,327.0,1.7,15.2,350.0,258.01,200.56
2018,5,16,10,45,19.0,282.5,1.75,15.3,299.5,235.19,182.88
2018,5,16,11,0,12.0,238.0,1.8,15.4,249.0,199.76,155.27
2018,5,16,11,15,8.0,195.0,1.8,15.4,202.5,164.89,127.86
2018,5,16,11,30,4.0,152.0,1.8,15.4,156.0,128.55,98.96
2018,5,16,11,45,4.5,156.5,1.8,15.45,161.0,133.04,102.6
2018,5,16,12,0,5.0,161.0,1.8,15.5,166.0,137.62,106.25
2018,5,16,12,15,6.0,166.0,1.85,15.4,172.0,143.05,110.66
2018,5,16,12,30,7.0,171.0,1.9,15.3,178.0,148.59,115.19
2018,5,16,12,45,6.0,165.5,1.9,15.2,171.5,143.78,111.41
2018,5,16,13,0,5.0,160.0,1.9,15.1,165.0,138.8,107.52
2018,5,16,13,15,6.0,172.0,2.0,14.95,177.5,150.34,116.96
2018,5,16,13,30,7.0,184.0,2.1,14.8,190.0,162.07,126.55
2018,5,16,13,45,7.5,190.0,2.15,14.6,196.5,168.34,131.79
2018,5,16,14,0,8.0,196.0,2.2,14.4,203.0,174.72,137.18
2018,5,16,14,15,6.0,180.0,2.25,14.25,185.0,159.26,124.98
2018,5,16,14,30,4.0,164.0,2.3,14.1,167.0,143.58,112.56
2018,5,16,14,45,4.0,168.0,2.35,13.95,171.0,147.57,116.11
2018,5,16,15,0,4.0,172.0,2.4,13.8,175.0,151.72,119.78
2018,5,16,15,15,4.5,179.5,2.4,13.8,182.5,159.87,126.68
2018,5,16,15,30,5.0,187.0,2.4,13.8,190.0,168.49,134.01
2018,5,16,15,45,4.5,177.5,2.4,13.5,180.0,160.15,127.69
2018,5,16,16,0,4.0,168.0,2.4,13.2,170.0,151.81,121.38
2018,5,16,16,15,12.5,171.5,2.4,13.05,178.0,165.69,133.7
2018,5,16,16,30,21.0,175.0,2.4,12.9,186.0,180.41,146.72
2018,5,16,16,45,62.5,171.0,2.4,12.8,198.5,237.15,195.75
2018,5,16,17,0,104.0,167.0,2.4,12.7,211.0,296.5,246.25
2018,5,16,17,15,182.0,143.5,2.35,12.5,208.5,341.7,286.55
2018,5,16,17,30,260.0,120.0,2.3,12.3,206.0,400.71,336.98
2018,5,16,17,45,268.5,99.5,2.3,12.1,175.5,377.54,318.71
2018,5,16,18,0,277.0,79.0,2.3,11.9,145.0,371.95,313.57
2018,5,16,18,15,228.0,63.5,2.25,11.65,109.0,305.25,256.01
2018,5,16,18,30,179.0,48.0,2.2,11.4,73.0,223.5,184.75
2018,5,16,18,45,115.0,33.0,2.15,11.15,46.5,153.97,117.27
2018,5,16,19,0,51.0,18.0,2.1,10.9,20.0,71.61,0.0
2018,5,16,19,15,25.5,9.0,2.1,10.75,10.0,24.12,0.0
2018,5,16,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,4,45,7.0,2.0,2.5,10.1,2.0,0.0,0.0
2018,5,17,5,0,14.0,4.0,2.5,10.2,4.0,3.41,0.0
2018,5,17,5,15,96.0,17.5,2.6,10.6,25.0,14.94,0.0
2018,5,17,5,30,178.0,31.0,2.7,11.0,46.0,23.97,13.09
2018,5,17,5,45,284.0,41.0,2.75,11.4,83.5,31.61,22.04
2018,5,17,6,0,390.0,51.0,2.8,11.8,121.0,40.75,30.74
2018,5,17,6,15,455.5,60.0,2.8,12.25,166.5,47.07,36.68
2018,5,17,6,30,521.0,69.0,2.8,12.7,212.0,53.23,42.29
2018,5,17,6,45,419.5,97.5,2.85,13.1,228.0,70.59,57.72
2018,5,17,7,0,318.0,126.0,2.9,13.5,244.0,91.28,75.82
2018,5,17,7,15,321.5,150.5,2.85,13.9,284.5,106.37,88.7
2018,5,17,7,30,325.0,175.0,2.8,14.3,325.0,120.77,100.78
2018,5,17,7,45,381.5,183.5,2.8,14.7,379.0,119.59,99.24
2018,5,17,8,0,438.0,192.0,2.8,15.1,433.0,123.22,101.87
2018,5,17,8,15,578.0,162.5,2.75,15.5,510.0,104.4,85.23
2018,5,17,8,30,718.0,133.0,2.7,15.9,587.0,84.95,68.16
2018,5,17,8,45,779.0,118.5,2.65,16.3,642.5,83.02,66.22
2018,5,17,9,0,840.0,104.0,2.6,16.7,698.0,94.05,64.23
2018,5,17,9,15,848.5,107.5,2.6,16.9,736.0,145.68,83.37
2018,5,17,9,30,857.0,111.0,2.6,17.1,774.0,198.53,117.98
2018,5,17,9,45,862.5,114.5,2.6,17.35,806.5,251.82,160.53
2018,5,17,10,0,868.0,118.0,2.6,17.6,839.0,305.63,206.87
2018,5,17,10,15,874.0,120.0,2.6,17.65,866.0,358.96,254.04
2018,5,17,10,30,880.0,122.0,2.6,17.7,893.0,412.46,301.15
2018,5,17,10,45,884.5,123.0,2.65,17.8,913.5,464.64,346.48
2018,5,17,11,0,889.0,124.0,2.7,17.9,934.0,516.43,390.39
2018,5,17,11,15,892.0,124.5,2.75,17.85,947.5,566.5,432.11
2018,5,17,11,30,895.0,125.0,2.8,17.8,961.0,615.65,472.08
2018,5,17,11,45,896.0,125.5,2.85,17.75,967.0,662.46,509.36
2018,5,17,12,0,897.0,126.0,2.9,17.7,973.0,707.82,544.74
2018,5,17,12,15,898.0,125.5,3.0,17.65,972.0,750.74,577.95
2018,5,17,12,30,899.0,125.0,3.1,17.6,971.0,791.78,608.73
2018,5,17,12,45,899.5,122.5,3.15,17.5,962.5,828.64,635.04
2018,5,17,13,0,900.0,120.0,3.2,17.4,954.0,863.03,659.61
2018,5,17,13,15,896.5,119.5,3.25,17.25,938.0,893.16,681.35
2018,5,17,13,30,893.0,119.0,3.3,17.1,922.0,920.35,701.14
2018,5,17,13,45,887.5,117.5,3.4,16.95,898.5,941.68,717.35
2018,5,17,14,0,882.0,116.0,3.5,16.8,875.0,959.73,731.48
2018,5,17,14,15,874.5,115.0,3.5,16.65,845.5,973.02,741.84
2018,5,17,14,30,867.0,114.0,3.5,16.5,816.0,982.92,750.05
2018,5,17,14,45,857.0,112.0,3.55,16.4,780.5,985.87,753.91
2018,5,17,15,0,847.0,110.0,3.6,16.3,745.0,985.37,755.63
2018,5,17,15,15,834.5,107.5,3.6,16.3,704.5,978.41,752.43
2018,5,17,15,30,822.0,105.0,3.6,16.3,664.0,980.48,755.71
2018,5,17,15,45,805.5,102.5,3.6,15.95,619.5,962.93,746.4
2018,5,17,16,0,789.0,100.0,3.6,15.6,575.0,942.28,735.11
2018,5,17,16,15,767.5,96.5,3.55,15.4,527.0,912.49,716.57
2018,5,17,16,30,746.0,93.0,3.5,15.2,479.0,880.07,696.06
2018,5,17,16,45,718.0,89.0,3.5,15.0,429.5,838.35,668.79
2018,5,17,17,0,690.0,85.0,3.5,14.8,380.0,801.1,644.32
2018,5,17,17,15,651.5,80.0,3.5,14.5,330.0,745.55,605.61
2018,5,17,17,30,613.0,75.0,3.5,14.2,280.0,689.45,565.25
2018,5,17,17,45,541.5,70.0,3.45,13.9,228.5,604.31,500.37
2018,5,17,18,0,470.0,65.0,3.4,13.6,177.0,521.2,434.44
2018,5,17,18,15,352.0,56.5,3.35,13.25,129.5,394.19,329.97
2018,5,17,18,30,234.0,48.0,3.3,12.9,82.0,283.46,233.97
2018,5,17,18,45,151.0,33.5,3.25,12.55,52.0,198.15,152.71
2018,5,17,19,0,68.0,19.0,3.2,12.2,22.0,85.61,0.0
2018,5,17,19,15,34.0,9.5,3.15,12.05,11.0,30.05,0.0
2018,5,17,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,18,4,45,6.5,2.0,2.9,10.4,2.0,0.0,0.0
2018,5,18,5,0,13.0,4.0,2.9,10.5,4.0,3.41,0.0
2018,5,18,5,15,68.0,17.5,2.95,10.95,23.0,14.94,0.0
2018,5,18,5,30,123.0,31.0,3.0,11.4,42.0,24.23,13.56
2018,5,18,5,45,220.5,44.5,3.05,11.85,79.0,33.96,24.09
2018,5,18,6,0,318.0,58.0,3.1,12.3,116.0,43.95,33.53
2018,5,18,6,15,435.5,64.0,3.1,12.7,169.5,50.17,39.39
2018,5,18,6,30,553.0,70.0,3.1,13.1,223.0,54.21,43.1
2018,5,18,6,45,604.5,75.5,3.05,13.55,274.0,57.41,45.88
2018,5,18,7,0,656.0,81.0,3.0,14.0,325.0,60.58,48.52
2018,5,18,7,15,690.5,85.5,2.95,14.35,376.0,62.79,50.25
2018,5,18,7,30,725.0,90.0,2.9,14.7,427.0,64.93,51.89
2018,5,18,7,45,751.0,93.5,2.85,15.1,476.5,72.41,58.15
2018,5,18,8,0,777.0,97.0,2.8,15.5,526.0,73.78,59.04
2018,5,18,8,15,796.5,100.5,2.7,15.8,573.5,74.96,59.79
2018,5,18,8,30,816.0,104.0,2.6,16.1,621.0,76.05,60.47
2018,5,18,8,45,831.0,106.0,2.55,16.45,664.5,76.01,60.17
2018,5,18,9,0,846.0,108.0,2.5,16.8,708.0,98.0,66.36
2018,5,18,9,15,858.5,110.0,2.45,17.05,747.5,149.44,85.59
2018,5,18,9,30,871.0,112.0,2.4,17.3,787.0,202.49,120.3
2018,5,18,9,45,880.5,113.5,2.35,17.6,821.0,256.07,162.9
2018,5,18,10,0,890.0,115.0,2.3,17.9,855.0,310.56,209.54
2018,5,18,10,15,896.5,116.0,2.3,18.05,882.5,364.52,257.03
2018,5,18,10,30,903.0,117.0,2.3,18.2,910.0,418.65,304.38
2018,5,18,10,45,907.0,118.5,2.35,18.35,930.5,472.05,350.4
2018,5,18,11,0,911.0,120.0,2.4,18.5,951.0,524.99,394.88
2018,5,18,11,15,913.0,121.0,2.45,18.5,964.0,575.88,436.88
2018,5,18,11,30,915.0,122.0,2.5,18.5,977.0,625.74,476.98
2018,5,18,11,45,915.5,122.5,2.5,18.55,983.0,673.08,513.91
2018,5,18,12,0,916.0,123.0,2.5,18.6,989.0,718.87,548.8
2018,5,18,12,15,897.5,135.0,2.6,18.5,982.5,758.48,579.09
2018,5,18,12,30,879.0,147.0,2.7,18.4,976.0,794.97,606.66
2018,5,18,12,45,790.0,203.0,2.75,18.35,942.5,819.99,623.47
2018,5,18,13,0,701.0,259.0,2.8,18.3,909.0,838.06,635.01
2018,5,18,13,15,613.5,302.0,2.85,18.2,864.0,831.8,630.09
2018,5,18,13,30,526.0,345.0,2.9,18.1,819.0,820.38,621.45
2018,5,18,13,45,579.0,308.5,3.0,18.0,817.5,857.96,651.05
2018,5,18,14,0,632.0,272.0,3.1,17.9,816.0,897.46,681.56
2018,5,18,14,15,680.5,234.5,3.15,17.7,802.0,928.65,706.32
2018,5,18,14,30,729.0,197.0,3.2,17.5,788.0,955.96,726.93
2018,5,18,14,45,798.5,152.5,3.3,17.35,774.0,984.46,748.58
2018,5,18,15,0,868.0,108.0,3.4,17.2,760.0,1004.54,764.66
2018,5,18,15,15,833.5,114.0,3.4,17.2,712.0,997.69,761.43
2018,5,18,15,30,799.0,120.0,3.4,17.2,664.0,975.21,747.83
2018,5,18,15,45,800.5,110.5,3.6,16.65,624.5,967.82,747.8
2018,5,18,16,0,802.0,101.0,3.8,16.1,585.0,956.9,745.19
2018,5,18,16,15,781.0,97.5,3.85,15.75,537.0,927.51,727.96
2018,5,18,16,30,760.0,94.0,3.9,15.4,489.0,895.43,708.71
2018,5,18,16,45,722.5,90.5,3.95,15.1,435.0,850.83,679.83
2018,5,18,17,0,685.0,87.0,4.0,14.8,381.0,799.37,645.22
2018,5,18,17,15,655.5,82.0,4.0,14.4,334.5,752.28,612.96
2018,5,18,17,30,626.0,77.0,4.0,14.0,288.0,704.17,578.71
2018,5,18,17,45,570.0,71.0,3.95,13.65,238.5,630.81,522.98
2018,5,18,18,0,514.0,65.0,3.9,13.3,189.0,558.59,465.77
2018,5,18,18,15,433.0,56.5,3.85,13.0,144.0,464.76,388.24
2018,5,18,18,30,352.0,48.0,3.8,12.7,99.0,374.65,310.29
2018,5,18,18,45,238.5,35.0,3.75,12.35,64.0,264.26,206.99
2018,5,18,19,0,125.0,22.0,3.7,12.0,29.0,142.82,2.31
2018,5,18,19,15,62.5,11.0,3.65,11.85,14.5,49.76,0.0
2018,5,18,19,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,19,4,45,7.5,2.5,3.5,10.2,2.5,0.0,0.0
2018,5,19,5,0,15.0,5.0,3.5,10.2,5.0,4.27,0.0
2018,5,19,5,15,98.5,19.0,3.55,10.4,27.0,14.79,0.0
2018,5,19,5,30,182.0,33.0,3.6,10.6,49.0,25.48,14.87
2018,5,19,5,45,259.0,44.5,3.65,10.75,83.5,34.09,24.36
2018,5,19,6,0,336.0,56.0,3.7,10.9,118.0,42.57,32.51
2018,5,19,6,15,425.5,66.0,3.75,11.2,169.0,51.69,41.01
2018,5,19,6,30,515.0,76.0,3.8,11.5,220.0,58.65,47.37
2018,5,19,6,45,577.5,82.0,3.85,11.8,273.5,62.09,50.39
2018,5,19,7,0,640.0,88.0,3.9,12.1,327.0,65.52,53.3
2018,5,19,7,15,674.0,93.0,3.9,12.45,377.5,67.86,55.13
2018,5,19,7,30,708.0,98.0,3.9,12.8,428.0,70.11,56.86
2018,5,19,7,45,733.0,102.5,3.85,13.15,477.5,71.81,58.07
2018,5,19,8,0,758.0,107.0,3.8,13.5,527.0,80.51,65.41
2018,5,19,8,15,777.0,111.5,3.8,13.9,574.5,82.09,66.46
2018,5,19,8,30,796.0,116.0,3.8,14.3,622.0,83.54,67.4
2018,5,19,8,45,809.5,119.5,3.8,14.65,665.0,84.1,67.6
2018,5,19,9,0,823.0,123.0,3.8,15.0,708.0,97.04,65.31
2018,5,19,9,15,836.0,125.5,3.8,15.25,747.5,148.28,85.8
2018,5,19,9,30,849.0,128.0,3.8,15.5,787.0,201.37,121.42
2018,5,19,9,45,860.0,128.5,3.85,15.8,821.0,262.28,170.47
2018,5,19,10,0,871.0,129.0,3.9,16.1,855.0,315.56,216.71
2018,5,19,10,15,874.5,132.5,3.95,16.2,881.5,369.23,264.79
2018,5,19,10,30,878.0,136.0,4.0,16.3,908.0,422.84,312.62
2018,5,19,10,45,878.5,140.0,4.05,16.4,927.5,475.26,358.74
2018,5,19,11,0,879.0,144.0,4.1,16.5,947.0,526.97,403.18
2018,5,19,11,15,879.0,147.0,4.15,16.5,960.0,576.86,445.26
2018,5,19,11,30,879.0,150.0,4.2,16.5,973.0,625.67,485.42
2018,5,19,11,45,875.5,153.5,4.2,16.55,977.5,671.42,522.13
2018,5,19,12,0,872.0,157.0,4.2,16.6,982.0,715.5,556.7
2018,5,19,12,15,875.0,154.5,4.2,16.6,981.5,757.91,589.58
2018,5,19,12,30,878.0,152.0,4.2,16.6,981.0,798.62,620.62
2018,5,19,12,45,879.5,150.0,4.25,16.55,973.5,836.59,648.23
2018,5,19,13,0,881.0,148.0,4.3,16.5,966.0,872.29,674.02
2018,5,19,13,15,876.0,148.0,4.3,16.45,949.5,901.64,695.02
2018,5,19,13,30,871.0,148.0,4.3,16.4,933.0,928.04,714.01
2018,5,19,13,45,863.5,147.5,4.3,16.3,909.5,948.63,729.15
2018,5,19,14,0,856.0,147.0,4.3,16.2,886.0,979.0,751.22
2018,5,19,14,15,845.0,147.0,4.3,16.1,855.5,990.64,760.32
2018,5,19,14,30,834.0,147.0,4.3,16.0,825.0,998.74,767.34
2018,5,19,14,45,819.0,147.0,4.3,15.85,788.5,999.33,769.36
2018,5,19,15,0,804.0,147.0,4.3,15.7,752.0,996.35,769.19
2018,5,19,15,15,785.0,143.0,4.3,15.7,707.0,981.54,760.5
2018,5,19,15,30,766.0,139.0,4.3,15.7,662.0,963.29,749.57
2018,5,19,15,45,743.5,136.0,4.3,15.3,616.0,947.49,741.61
2018,5,19,16,0,721.0,133.0,4.3,14.9,570.0,921.11,726.08
2018,5,19,16,15,694.0,131.5,4.3,14.55,524.0,889.33,706.47
2018,5,19,16,30,667.0,130.0,4.3,14.2,478.0,855.11,684.84
2018,5,19,16,45,632.5,125.5,4.25,13.9,428.5,807.85,652.69
2018,5,19,17,0,598.0,121.0,4.2,13.6,379.0,758.89,618.68
2018,5,19,17,15,554.5,113.0,4.2,13.25,328.5,696.31,573.71
2018,5,19,17,30,511.0,105.0,4.2,12.9,278.0,628.1,522.87
2018,5,19,17,45,452.0,95.5,4.15,12.55,230.0,552.59,464.08
2018,5,19,18,0,393.0,86.0,4.1,12.2,182.0,479.39,404.64
2018,5,19,18,15,316.0,73.0,4.05,11.9,138.5,389.82,328.41
2018,5,19,18,30,239.0,60.0,4.0,11.6,95.0,305.46,253.86
2018,5,19,18,45,152.5,42.0,3.95,11.35,61.5,199.52,156.99
2018,5,19,19,0,66.0,24.0,3.9,11.1,28.0,96.07,12.59
2018,5,19,19,15,33.0,12.0,3.85,11.05,14.0,31.59,0.0
2018,5,19,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,20,4,45,6.0,3.0,4.3,10.25,3.0,0.0,0.0
2018,5,20,5,0,12.0,6.0,4.3,10.3,6.0,5.12,0.0
2018,5,20,5,15,68.0,20.0,4.3,10.45,25.5,15.67,0.0
2018,5,20,5,30,124.0,34.0,4.3,10.6,45.0,26.41,15.84
2018,5,20,5,45,174.5,48.0,4.35,10.75,74.5,37.03,26.97
2018,5,20,6,0,225.0,62.0,4.4,10.9,104.0,46.33,35.87
2018,5,20,6,15,261.5,78.5,4.35,11.05,141.5,57.71,46.44
2018,5,20,6,30,298.0,95.0,4.3,11.2,179.0,68.68,56.43
2018,5,20,6,45,323.0,111.5,4.3,11.35,219.0,79.12,65.74
2018,5,20,7,0,348.0,128.0,4.3,11.5,259.0,89.09,74.46
2018,5,20,7,15,364.0,145.5,4.3,11.7,300.0,99.15,83.09
2018,5,20,7,30,380.0,163.0,4.3,11.9,341.0,108.67,91.14
2018,5,20,7,45,522.5,149.0,4.25,12.15,422.5,100.02,83.13
2018,5,20,8,0,665.0,135.0,4.2,12.4,504.0,90.15,74.12
2018,5,20,8,15,710.0,132.5,4.2,12.8,557.5,86.67,70.73
2018,5,20,8,30,755.0,130.0,4.2,13.2,611.0,83.55,67.69
2018,5,20,8,45,772.0,133.0,4.15,13.55,654.0,92.07,74.79
2018,5,20,9,0,789.0,136.0,4.1,13.9,697.0,105.36,71.98
2018,5,20,9,15,811.5,133.0,4.1,14.25,738.0,152.05,89.82
2018,5,20,9,30,834.0,130.0,4.1,14.6,779.0,201.63,122.71
2018,5,20,9,45,856.5,124.5,4.1,14.95,815.5,260.28,169.75
2018,5,20,10,0,879.0,119.0,4.1,15.3,852.0,312.47,214.93
2018,5,20,10,15,884.5,121.0,4.15,15.55,879.0,366.07,263.07
2018,5,20,10,30,890.0,123.0,4.2,15.8,906.0,419.77,311.07
2018,5,20,10,45,893.5,125.0,4.2,16.0,926.5,472.55,357.49
2018,5,20,11,0,897.0,127.0,4.2,16.2,947.0,524.85,402.37
2018,5,20,11,15,898.0,128.5,4.25,16.25,960.0,574.83,444.68
2018,5,20,11,30,899.0,130.0,4.3,16.3,973.0,623.73,485.1
2018,5,20,11,45,819.0,184.5,4.35,16.35,956.0,664.77,517.47
2018,5,20,12,0,739.0,239.0,4.4,16.4,939.0,700.46,544.58
2018,5,20,12,15,792.5,203.5,4.45,16.4,953.0,746.29,581.15
2018,5,20,12,30,846.0,168.0,4.5,16.4,967.0,796.6,620.52
2018,5,20,12,45,864.5,153.5,4.55,16.35,963.5,827.89,644.36
2018,5,20,13,0,883.0,139.0,4.6,16.3,960.0,866.71,672.69
2018,5,20,13,15,825.5,172.5,4.65,16.25,930.0,892.12,691.42
2018,5,20,13,30,768.0,206.0,4.7,16.2,900.0,910.34,705.2
2018,5,20,13,45,723.0,226.0,4.75,16.2,866.0,916.16,710.23
2018,5,20,14,0,678.0,246.0,4.8,16.2,832.0,917.12,711.29
2018,5,20,14,15,676.0,235.5,4.8,16.1,803.0,925.69,719.06
2018,5,20,14,30,674.0,225.0,4.8,16.0,774.0,931.01,724.38
2018,5,20,14,45,713.5,193.5,4.85,15.9,752.0,952.52,741.52
2018,5,20,15,0,753.0,162.0,4.9,15.8,730.0,969.64,755.62
2018,5,20,15,15,763.5,147.0,4.9,15.8,696.0,964.31,753.31
2018,5,20,15,30,774.0,132.0,4.9,15.8,662.0,963.97,754.86
2018,5,20,15,45,747.5,129.0,4.95,15.55,613.0,943.19,743.01
2018,5,20,16,0,721.0,126.0,5.0,15.3,564.0,912.72,724.21
2018,5,20,16,15,693.0,121.0,5.0,15.05,514.0,875.67,700.09
2018,5,20,16,30,665.0,116.0,5.0,14.8,464.0,836.34,674.0
2018,5,20,16,45,648.5,110.5,4.95,14.55,421.5,805.61,653.72
2018,5,20,17,0,632.0,105.0,4.9,14.3,379.0,772.79,631.45
2018,5,20,17,15,592.0,98.5,4.9,13.95,329.5,714.95,589.82
2018,5,20,17,30,552.0,92.0,4.9,13.6,280.0,656.55,546.52
2018,5,20,17,45,496.0,83.5,4.9,13.3,231.5,581.62,488.25
2018,5,20,18,0,440.0,75.0,4.9,13.0,183.0,503.42,425.0
2018,5,20,18,15,361.5,64.0,4.8,12.65,139.5,413.35,349.15
2018,5,20,18,30,283.0,53.0,4.7,12.3,96.0,328.57,274.04
2018,5,20,18,45,186.0,38.5,4.65,12.0,62.5,231.2,183.44
2018,5,20,19,0,89.0,24.0,4.6,11.7,29.0,111.96,27.69
2018,5,20,19,15,44.5,12.0,4.55,11.6,14.5,39.06,0.0
2018,5,20,19,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,4,45,12.0,3.5,3.35,9.8,3.5,0.0,0.0
2018,5,21,5,0,24.0,7.0,3.3,9.9,7.0,5.97,0.0
2018,5,21,5,15,113.0,21.0,3.25,10.4,30.5,16.34,0.0
2018,5,21,5,30,202.0,35.0,3.2,10.9,54.0,27.03,16.53
2018,5,21,5,45,295.0,46.0,3.15,11.45,92.0,35.33,25.45
2018,5,21,6,0,388.0,57.0,3.1,12.0,130.0,45.59,35.09
2018,5,21,6,15,460.5,65.5,3.0,12.45,177.5,51.36,40.53
2018,5,21,6,30,533.0,74.0,2.9,12.9,225.0,57.04,45.68
2018,5,21,6,45,583.5,80.5,2.85,13.4,275.5,60.86,48.97
2018,5,21,7,0,634.0,87.0,2.8,13.9,326.0,64.59,52.08
2018,5,21,7,15,668.0,92.5,2.75,14.4,376.5,67.3,54.21
2018,5,21,7,30,702.0,98.0,2.7,14.9,427.0,69.91,56.19
2018,5,21,7,45,728.0,102.0,2.7,15.45,476.5,71.29,57.06
2018,5,21,8,0,754.0,106.0,2.7,16.0,526.0,79.6,63.94
2018,5,21,8,15,773.0,109.5,2.7,16.4,572.5,80.51,64.41
2018,5,21,8,30,792.0,113.0,2.7,16.8,619.0,81.34,64.81
2018,5,21,8,45,806.5,117.0,2.75,17.2,662.5,82.3,65.34
2018,5,21,9,0,821.0,121.0,2.8,17.6,706.0,98.23,63.87
2018,5,21,9,15,837.0,121.5,2.85,17.8,746.0,148.26,84.22
2018,5,21,9,30,853.0,122.0,2.9,18.0,786.0,209.42,126.23
2018,5,21,9,45,867.5,120.0,2.95,18.25,820.5,260.85,167.26
2018,5,21,10,0,882.0,118.0,3.0,18.5,855.0,313.63,212.61
2018,5,21,10,15,887.5,120.5,3.1,18.6,882.5,367.63,260.4
2018,5,21,10,30,893.0,123.0,3.2,18.7,910.0,421.75,308.06
2018,5,21,10,45,896.0,125.0,3.3,18.8,930.0,474.41,353.84
2018,5,21,11,0,899.0,127.0,3.4,18.9,950.0,526.54,398.12
2018,5,21,11,15,900.5,128.5,3.45,18.95,963.0,576.82,439.86
2018,5,21,11,30,902.0,130.0,3.5,19.0,976.0,626.07,479.74
2018,5,21,11,45,902.0,130.5,3.6,19.05,981.5,672.46,516.71
2018,5,21,12,0,902.0,131.0,3.7,19.1,987.0,717.31,551.75
2018,5,21,12,15,902.0,131.5,3.8,19.1,986.0,760.45,585.0
2018,5,21,12,30,902.0,132.0,3.9,19.1,985.0,801.7,615.85
2018,5,21,12,45,900.5,131.0,3.95,19.05,976.0,838.4,642.01
2018,5,21,13,0,899.0,130.0,4.0,19.0,967.0,872.61,666.38
2018,5,21,13,15,894.5,129.5,4.05,18.9,950.5,902.0,687.54
2018,5,21,13,30,890.0,129.0,4.1,18.8,934.0,928.41,706.7
2018,5,21,13,45,884.0,127.5,4.15,18.7,910.0,949.39,722.21
2018,5,21,14,0,878.0,126.0,4.2,18.6,886.0,967.08,735.61
2018,5,21,14,15,870.0,124.5,4.25,18.4,856.0,979.51,745.84
2018,5,21,14,30,862.0,123.0,4.3,18.2,826.0,988.51,753.91
2018,5,21,14,45,852.5,121.0,4.3,18.05,791.0,992.09,758.01
2018,5,21,15,0,843.0,119.0,4.3,17.9,756.0,1005.03,768.79
2018,5,21,15,15,830.0,116.0,4.3,17.9,715.0,997.24,764.92
2018,5,21,15,30,817.0,113.0,4.3,17.9,674.0,986.03,758.97
2018,5,21,15,45,799.5,110.5,4.3,17.35,629.0,967.57,749.66
2018,5,21,16,0,782.0,108.0,4.3,16.8,584.0,946.01,738.21
2018,5,21,16,15,760.0,104.0,4.25,16.45,536.0,915.24,719.32
2018,5,21,16,30,738.0,100.0,4.2,16.1,488.0,881.85,698.41
2018,5,21,16,45,709.5,96.0,4.15,15.75,438.5,846.4,675.71
2018,5,21,17,0,681.0,92.0,4.1,15.4,389.0,803.08,646.74
2018,5,21,17,15,643.0,86.0,4.05,14.95,338.5,746.83,607.54
2018,5,21,17,30,605.0,80.0,4.0,14.5,288.0,689.98,566.66
2018,5,21,17,45,552.0,73.5,3.95,14.05,239.5,619.12,513.18
2018,5,21,18,0,499.0,67.0,3.9,13.6,191.0,549.29,458.21
2018,5,21,18,15,422.5,58.0,3.85,13.2,146.5,458.95,383.9
2018,5,21,18,30,346.0,49.0,3.8,12.8,102.0,370.55,307.92
2018,5,21,18,45,238.5,36.5,3.7,12.45,67.0,265.52,211.64
2018,5,21,19,0,131.0,24.0,3.6,12.1,32.0,153.15,53.17
2018,5,21,19,15,65.5,12.0,3.55,11.9,16.0,52.71,0.0
2018,5,21,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,22,4,45,17.0,4.0,2.4,10.55,4.0,0.0,0.0
2018,5,22,5,0,34.0,8.0,2.4,10.6,8.0,6.83,0.0
2018,5,22,5,15,132.0,21.5,2.4,10.85,32.5,16.74,0.0
2018,5,22,5,30,230.0,35.0,2.4,11.1,57.0,27.09,16.74
2018,5,22,5,45,324.0,45.5,2.4,11.4,96.0,35.06,25.27
2018,5,22,6,0,418.0,56.0,2.4,11.7,135.0,44.83,34.48
2018,5,22,6,15,483.5,64.0,2.35,12.15,181.5,50.22,39.57
2018,5,22,6,30,549.0,72.0,2.3,12.6,228.0,55.52,44.38
2018,5,22,6,45,595.5,78.0,2.25,13.0,277.5,59.0,47.39
2018,5,22,7,0,642.0,84.0,2.2,13.4,327.0,62.41,50.24
2018,5,22,7,15,675.5,88.5,2.15,13.75,377.0,64.51,51.87
2018,5,22,7,30,709.0,93.0,2.1,14.1,427.0,66.54,53.4
2018,5,22,7,45,734.5,97.0,2.1,14.45,476.0,74.49,60.09
2018,5,22,8,0,760.0,101.0,2.1,14.8,525.0,76.09,61.18
2018,5,22,8,15,778.5,104.5,2.1,15.1,571.5,77.13,61.8
2018,5,22,8,30,797.0,108.0,2.1,15.4,618.0,78.08,62.35
2018,5,22,8,45,811.5,111.0,2.1,15.65,661.0,78.53,62.49
2018,5,22,9,0,826.0,114.0,2.1,15.9,704.0,95.24,60.97
2018,5,22,9,15,838.0,116.0,2.1,16.1,742.5,146.01,82.59
2018,5,22,9,30,850.0,118.0,2.1,16.3,781.0,207.65,125.51
2018,5,22,9,45,860.0,119.0,2.1,16.45,814.5,259.69,167.44
2018,5,22,10,0,870.0,120.0,2.1,16.6,848.0,312.69,213.19
2018,5,22,10,15,876.5,122.0,2.15,16.7,875.5,365.99,260.29
2018,5,22,10,30,883.0,124.0,2.2,16.8,903.0,419.51,307.27
2018,5,22,10,45,888.0,124.5,2.2,16.9,923.5,471.42,352.07
2018,5,22,11,0,893.0,125.0,2.2,17.0,944.0,522.98,395.42
2018,5,22,11,15,896.0,126.0,2.2,17.05,957.5,573.31,436.69
2018,5,22,11,30,899.0,127.0,2.2,17.1,971.0,622.73,476.11
2018,5,22,11,45,901.0,127.0,2.25,17.1,977.5,669.74,513.09
2018,5,22,12,0,903.0,127.0,2.3,17.1,984.0,715.37,548.23
2018,5,22,12,15,902.0,127.5,2.3,17.05,982.5,757.71,580.07
2018,5,22,12,30,901.0,128.0,2.3,17.0,981.0,798.06,609.29
2018,5,22,12,45,897.5,128.5,2.3,16.95,972.0,834.25,634.3
2018,5,22,13,0,894.0,129.0,2.3,16.9,963.0,867.89,657.47
2018,5,22,13,15,891.0,128.0,2.35,16.75,947.0,897.91,678.84
2018,5,22,13,30,888.0,127.0,2.4,16.6,931.0,925.03,698.31
2018,5,22,13,45,883.5,125.0,2.4,16.5,908.0,946.79,713.66
2018,5,22,14,0,879.0,123.0,2.4,16.4,885.0,965.31,726.96
2018,5,22,14,15,872.0,121.0,2.4,16.25,855.5,978.12,736.72
2018,5,22,14,30,865.0,119.0,2.4,16.1,826.0,987.52,744.39
2018,5,22,14,45,856.0,117.0,2.4,15.95,791.0,991.52,748.65
2018,5,22,15,0,847.0,115.0,2.4,15.8,756.0,992.12,750.84
2018,5,22,15,15,834.5,112.0,2.4,15.8,715.5,997.31,755.9
2018,5,22,15,30,822.0,109.0,2.4,15.8,675.0,986.56,750.34
2018,5,22,15,45,806.5,106.5,2.4,15.45,631.0,970.09,742.15
2018,5,22,16,0,791.0,104.0,2.4,15.1,587.0,950.51,731.93
2018,5,22,16,15,771.0,100.0,2.4,14.85,539.5,921.66,715.0
2018,5,22,16,30,751.0,96.0,2.4,14.6,492.0,890.14,696.1
2018,5,22,16,45,725.0,91.5,2.4,14.35,442.5,849.73,670.59
2018,5,22,17,0,699.0,87.0,2.4,14.1,393.0,813.74,647.8
2018,5,22,17,15,663.0,82.0,2.4,13.75,343.0,760.33,611.74
2018,5,22,17,30,627.0,77.0,2.4,13.4,293.0,706.2,574.0
2018,5,22,17,45,576.0,71.0,2.4,13.1,244.5,637.22,523.16
2018,5,22,18,0,525.0,65.0,2.4,12.8,196.0,569.16,470.71
2018,5,22,18,15,450.0,56.5,2.35,12.45,151.0,479.9,398.57
2018,5,22,18,30,375.0,48.0,2.3,12.1,106.0,394.23,325.97
2018,5,22,18,45,267.5,36.5,2.25,11.8,70.5,286.34,228.85
2018,5,22,19,0,160.0,25.0,2.2,11.5,35.0,175.93,74.5
2018,5,22,19,15,83.0,13.5,2.15,11.4,18.5,65.41,0.0
2018,5,22,19,30,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,11.15,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,23,4,45,1.0,0.5,1.3,10.65,0.5,0.0,0.0
2018,5,23,5,0,2.0,1.0,1.3,10.7,1.0,0.85,0.0
2018,5,23,5,15,1.0,5.0,1.35,10.95,5.0,4.1,0.0
2018,5,23,5,30,0.0,9.0,1.4,11.2,9.0,7.39,0.51
2018,5,23,5,45,0.0,14.0,1.4,11.4,14.0,11.51,4.54
2018,5,23,6,0,0.0,19.0,1.4,11.6,19.0,15.63,8.42
2018,5,23,6,15,0.0,26.5,1.45,11.8,26.5,21.84,14.13
2018,5,23,6,30,0.0,34.0,1.5,12.0,34.0,28.05,19.79
2018,5,23,6,45,0.0,54.0,1.5,12.2,54.0,44.69,34.75
2018,5,23,7,0,0.0,74.0,1.5,12.4,74.0,61.29,49.46
2018,5,23,7,15,0.0,85.0,1.55,12.5,85.0,70.1,57.09
2018,5,23,7,30,0.0,96.0,1.6,12.6,96.0,78.85,64.58
2018,5,23,7,45,0.0,100.0,1.6,12.75,100.0,82.26,67.29
2018,5,23,8,0,0.0,104.0,1.6,12.9,104.0,85.61,69.94
2018,5,23,8,15,0.0,109.0,1.65,13.05,109.0,89.68,73.2
2018,5,23,8,30,0.0,114.0,1.7,13.2,114.0,93.71,76.41
2018,5,23,8,45,0.0,121.5,1.7,13.3,121.5,99.6,81.23
2018,5,23,9,0,0.0,129.0,1.7,13.4,129.0,105.51,82.23
2018,5,23,9,15,1.5,145.0,1.75,13.45,146.0,118.19,92.33
2018,5,23,9,30,3.0,161.0,1.8,13.5,163.0,131.1,102.53
2018,5,23,9,45,5.0,176.0,1.8,13.55,180.0,143.61,112.35
2018,5,23,10,0,7.0,191.0,1.8,13.6,197.0,156.47,122.42
2018,5,23,10,15,7.5,195.0,1.8,13.6,201.5,160.75,125.7
2018,5,23,10,30,8.0,199.0,1.8,13.6,206.0,165.09,129.08
2018,5,23,10,45,8.5,198.5,1.8,13.55,206.0,165.97,129.73
2018,5,23,11,0,9.0,198.0,1.8,13.5,206.0,166.87,130.43
2018,5,23,11,15,8.0,189.5,1.8,13.55,197.0,160.55,125.34
2018,5,23,11,30,7.0,181.0,1.8,13.6,188.0,153.98,120.06
2018,5,23,11,45,6.5,175.0,1.75,13.65,181.5,149.55,116.48
2018,5,23,12,0,6.0,169.0,1.7,13.7,175.0,144.96,112.79
2018,5,23,12,15,6.0,168.5,1.7,13.85,174.5,145.18,112.94
2018,5,23,12,30,6.0,168.0,1.7,14.0,174.0,145.37,113.06
2018,5,23,12,45,5.0,160.0,1.7,14.15,165.0,138.39,107.42
2018,5,23,13,0,4.0,152.0,1.7,14.3,156.0,131.22,101.66
2018,5,23,13,15,3.5,148.0,1.75,14.35,151.5,127.71,98.9
2018,5,23,13,30,3.0,144.0,1.8,14.4,147.0,124.12,96.07
2018,5,23,13,45,2.5,142.5,1.9,14.45,145.0,122.58,94.91
2018,5,23,14,0,2.0,141.0,2.0,14.5,143.0,120.99,93.72
2018,5,23,14,15,1.5,138.0,2.05,14.4,139.5,118.06,91.49
2018,5,23,14,30,1.0,135.0,2.1,14.3,136.0,115.07,89.24
2018,5,23,14,45,1.0,139.0,2.2,14.2,140.0,118.72,92.41
2018,5,23,15,0,1.0,143.0,2.3,14.1,144.0,122.46,95.69
2018,5,23,15,15,3.0,160.0,2.3,14.1,162.0,140.2,110.45
2018,5,23,15,30,5.0,177.0,2.3,14.1,180.0,158.72,125.85
2018,5,23,15,45,11.0,191.0,2.4,13.7,197.5,179.47,143.53
2018,5,23,16,0,17.0,205.0,2.5,13.3,215.0,201.49,162.33
2018,5,23,16,15,44.0,207.5,2.45,13.05,231.5,252.72,205.68
2018,5,23,16,30,71.0,210.0,2.4,12.8,248.0,287.44,235.49
2018,5,23,16,45,91.0,193.5,2.4,12.55,237.0,291.7,240.73
2018,5,23,17,0,111.0,177.0,2.4,12.3,226.0,314.67,261.05
2018,5,23,17,15,143.0,153.0,2.35,12.0,208.0,316.76,265.05
2018,5,23,17,30,175.0,129.0,2.3,11.7,190.0,316.06,266.61
2018,5,23,17,45,191.0,110.0,2.25,11.45,166.5,323.76,273.68
2018,5,23,18,0,207.0,91.0,2.2,11.2,143.0,310.23,262.81
2018,5,23,18,15,163.0,73.0,2.1,10.95,108.5,247.33,208.45
2018,5,23,18,30,119.0,55.0,2.0,10.7,74.0,186.48,154.62
2018,5,23,18,45,77.0,39.0,1.95,10.45,49.5,118.73,93.63
2018,5,23,19,0,35.0,23.0,1.9,10.2,25.0,61.4,26.23
2018,5,23,19,15,22.5,12.5,1.85,10.15,13.5,25.3,0.0
2018,5,23,19,30,10.0,2.0,1.8,10.1,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,1.8,10.05,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,24,4,45,2.0,1.5,1.15,9.15,1.5,0.0,0.0
2018,5,24,5,0,4.0,3.0,1.1,9.3,3.0,2.56,0.0
2018,5,24,5,15,18.0,12.0,1.1,9.6,13.5,10.09,0.0
2018,5,24,5,30,32.0,21.0,1.1,9.9,24.0,17.43,9.03
2018,5,24,5,45,16.0,33.0,1.1,10.2,34.5,27.41,18.72
