Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,1,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,3,4,45,49.5,6.5,2.8,15.3,7.5,0.0,0.0
2018,6,3,5,0,99.0,13.0,2.8,15.4,15.0,11.1,0.0
2018,6,3,5,15,230.5,23.5,2.8,15.95,44.5,19.53,5.01
2018,6,3,5,30,362.0,34.0,2.8,16.5,74.0,28.0,17.93
2018,6,3,5,45,450.5,41.5,2.8,17.0,116.5,33.61,23.6
2018,6,3,6,0,539.0,49.0,2.8,17.5,159.0,39.22,28.86
2018,6,3,6,15,596.5,54.5,2.75,18.0,207.0,43.0,32.34
2018,6,3,6,30,654.0,60.0,2.7,18.5,255.0,46.77,35.64
2018,6,3,6,45,693.5,64.5,2.7,19.0,305.5,53.97,41.83
2018,6,3,7,0,733.0,69.0,2.7,19.5,356.0,56.97,44.24
2018,6,3,7,15,761.5,72.5,2.7,20.05,406.5,59.02,45.77
2018,6,3,7,30,790.0,76.0,2.7,20.6,457.0,61.02,47.21
2018,6,3,7,45,811.0,79.0,2.75,21.1,506.0,62.48,48.19
2018,6,3,8,0,832.0,82.0,2.8,21.6,555.0,72.85,56.73
2018,6,3,8,15,847.5,84.5,2.85,22.0,601.5,74.48,57.82
2018,6,3,8,30,863.0,87.0,2.9,22.4,648.0,75.98,58.81
2018,6,3,8,45,875.0,89.5,3.0,22.8,691.0,77.27,59.63
2018,6,3,9,0,887.0,92.0,3.1,23.2,734.0,104.66,60.72
2018,6,3,9,15,897.0,93.5,3.15,23.4,772.5,156.69,84.79
2018,6,3,9,30,907.0,95.0,3.2,23.6,811.0,210.06,121.56
2018,6,3,9,45,915.0,96.5,3.3,23.75,844.5,264.17,165.16
2018,6,3,10,0,923.0,98.0,3.4,23.9,878.0,319.04,212.1
2018,6,3,10,15,928.5,99.5,3.4,24.05,905.5,373.65,259.62
2018,6,3,10,30,934.0,101.0,3.4,24.2,933.0,428.34,306.79
2018,6,3,10,45,938.0,101.5,3.45,24.35,953.5,481.57,352.04
2018,6,3,11,0,942.0,102.0,3.5,24.5,974.0,534.29,395.76
2018,6,3,11,15,944.0,103.0,3.5,24.55,987.5,585.62,437.32
2018,6,3,11,30,946.0,104.0,3.5,24.6,1001.0,635.89,476.96
2018,6,3,11,45,947.0,104.5,3.55,24.7,1007.5,683.92,514.03
2018,6,3,12,0,948.0,105.0,3.6,24.8,1014.0,730.44,549.15
2018,6,3,12,15,948.0,104.5,3.65,24.75,1013.0,773.74,581.64
2018,6,3,12,30,948.0,104.0,3.7,24.7,1012.0,815.03,610.63
2018,6,3,12,45,946.0,104.0,3.75,24.65,1003.5,852.92,636.87
2018,6,3,13,0,944.0,104.0,3.8,24.6,995.0,888.26,661.33
2018,6,3,13,15,941.5,103.0,3.85,24.45,979.5,919.51,683.26
2018,6,3,13,30,939.0,102.0,3.9,24.3,964.0,947.79,703.26
2018,6,3,13,45,866.0,141.5,3.95,24.15,921.5,946.46,703.48
2018,6,3,14,0,793.0,181.0,4.0,24.0,879.0,953.9,709.94
2018,6,3,14,15,765.5,189.5,4.05,23.8,845.0,966.0,719.76
2018,6,3,14,30,738.0,198.0,4.1,23.6,811.0,966.69,722.0
2018,6,3,14,45,795.0,158.5,4.15,23.35,794.0,988.64,738.99
2018,6,3,15,0,852.0,119.0,4.2,23.1,777.0,1002.36,750.45
2018,6,3,15,15,866.5,104.5,4.2,23.1,744.0,1009.82,756.9
2018,6,3,15,30,881.0,90.0,4.2,23.1,711.0,1013.18,760.82
2018,6,3,15,45,867.5,88.0,4.2,22.5,667.0,999.14,754.89
2018,6,3,16,0,854.0,86.0,4.2,21.9,623.0,981.96,747.01
2018,6,3,16,15,837.5,83.0,4.2,21.5,575.5,957.53,733.55
2018,6,3,16,30,821.0,80.0,4.2,21.1,528.0,941.65,726.04
2018,6,3,16,45,799.0,76.5,4.2,20.7,478.5,905.63,704.19
2018,6,3,17,0,777.0,73.0,4.2,20.3,429.0,867.41,680.47
2018,6,3,17,15,746.0,69.0,4.15,19.75,378.5,818.13,648.26
2018,6,3,17,30,715.0,65.0,4.1,19.2,328.0,767.65,614.2
2018,6,3,17,45,672.0,61.0,4.1,18.6,278.5,705.64,570.4
2018,6,3,18,0,629.0,57.0,4.1,18.0,229.0,650.04,529.52
2018,6,3,18,15,564.5,51.0,4.05,17.4,182.0,569.46,466.66
2018,6,3,18,30,500.0,45.0,4.0,16.8,135.0,491.79,402.94
2018,6,3,18,45,399.5,37.5,3.95,16.15,95.5,388.78,315.33
2018,6,3,19,0,299.0,30.0,3.9,15.5,56.0,292.76,215.89
2018,6,3,19,15,170.0,18.0,3.9,15.2,31.0,157.75,0.0
2018,6,3,19,30,41.0,6.0,3.9,14.9,6.0,30.45,0.0
2018,6,3,19,45,20.5,3.0,3.9,14.55,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,4.25,11.85,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,4.3,11.9,15.0,11.1,0.0
2018,6,4,5,15,212.5,24.0,4.3,12.2,43.5,19.93,5.73
2018,6,4,5,30,330.0,35.0,4.3,12.5,72.0,28.76,18.93
2018,6,4,5,45,413.0,44.0,4.35,12.8,113.5,35.55,25.75
2018,6,4,6,0,496.0,53.0,4.4,13.1,155.0,42.23,32.09
2018,6,4,6,15,574.5,57.5,4.45,13.45,206.0,45.18,34.91
2018,6,4,6,30,653.0,62.0,4.5,13.8,257.0,48.26,37.67
2018,6,4,6,45,694.5,66.5,4.5,14.2,308.5,55.58,44.09
2018,6,4,7,0,736.0,71.0,4.5,14.6,360.0,58.55,46.54
2018,6,4,7,15,765.5,74.5,4.5,14.9,411.0,60.56,48.1
2018,6,4,7,30,795.0,78.0,4.5,15.2,462.0,62.53,49.59
2018,6,4,7,45,817.5,81.0,4.5,15.55,512.0,63.97,50.6
2018,6,4,8,0,840.0,84.0,4.5,15.9,562.0,65.34,51.55
2018,6,4,8,15,856.5,86.5,4.45,16.2,609.5,75.9,60.45
2018,6,4,8,30,873.0,89.0,4.4,16.5,657.0,77.39,61.47
2018,6,4,8,45,886.5,91.5,4.4,16.85,701.5,78.7,62.33
2018,6,4,9,0,900.0,94.0,4.4,17.2,746.0,106.83,63.59
2018,6,4,9,15,908.5,97.0,4.4,17.4,785.0,160.3,89.37
2018,6,4,9,30,917.0,100.0,4.4,17.6,824.0,215.01,128.19
2018,6,4,9,45,923.5,102.5,4.4,17.85,857.5,270.01,173.64
2018,6,4,10,0,930.0,105.0,4.4,18.1,891.0,325.62,222.37
2018,6,4,10,15,932.0,108.5,4.45,18.2,918.0,380.85,271.86
2018,6,4,10,30,934.0,112.0,4.5,18.3,945.0,435.83,320.8
2018,6,4,10,45,943.5,110.0,4.55,18.45,967.5,489.84,367.96
2018,6,4,11,0,953.0,108.0,4.6,18.6,990.0,543.84,414.03
2018,6,4,11,15,955.5,108.5,4.6,18.6,1004.0,595.7,457.47
2018,6,4,11,30,958.0,109.0,4.6,18.6,1018.0,646.52,498.99
2018,6,4,11,45,959.0,109.5,4.65,18.6,1024.5,695.19,538.1
2018,6,4,12,0,960.0,110.0,4.7,18.6,1031.0,742.34,575.24
2018,6,4,12,15,959.5,110.0,4.7,18.6,1030.0,786.31,609.1
2018,6,4,12,30,959.0,110.0,4.7,18.6,1029.0,828.24,639.4
2018,6,4,12,45,956.0,110.5,4.75,18.6,1020.0,866.35,666.71
2018,6,4,13,0,953.0,111.0,4.8,18.6,1011.0,901.84,692.13
2018,6,4,13,15,950.5,110.0,4.8,18.55,995.0,933.61,714.71
2018,6,4,13,30,948.0,109.0,4.8,18.5,979.0,962.37,735.21
2018,6,4,13,45,944.5,107.0,4.8,18.45,956.5,986.11,752.29
2018,6,4,14,0,941.0,105.0,4.8,18.4,934.0,1006.52,767.17
2018,6,4,14,15,934.5,104.0,4.85,18.25,904.5,1021.66,779.3
2018,6,4,14,30,928.0,103.0,4.9,18.1,875.0,1033.3,789.22
2018,6,4,14,45,920.0,101.0,4.9,17.95,839.5,1038.86,794.7
2018,6,4,15,0,912.0,99.0,4.9,17.8,804.0,1040.86,797.94
2018,6,4,15,15,901.0,97.0,4.9,17.8,763.5,1036.3,796.38
2018,6,4,15,30,890.0,95.0,4.9,17.8,723.0,1028.29,792.62
2018,6,4,15,45,875.5,92.5,4.9,17.35,678.0,1012.79,785.16
2018,6,4,16,0,861.0,90.0,4.9,16.9,633.0,994.09,775.54
2018,6,4,16,15,841.0,88.5,4.9,16.6,585.0,979.82,768.66
2018,6,4,16,30,821.0,87.0,4.9,16.3,537.0,950.99,751.32
2018,6,4,16,45,795.5,84.5,4.85,15.95,486.5,912.92,726.92
2018,6,4,17,0,770.0,82.0,4.8,15.6,436.0,872.69,700.59
2018,6,4,17,15,732.5,79.0,4.8,15.15,384.0,818.66,663.9
2018,6,4,17,30,695.0,76.0,4.8,14.7,332.0,770.13,630.33
2018,6,4,17,45,643.0,71.5,4.8,14.3,281.0,700.54,578.99
2018,6,4,18,0,591.0,67.0,4.8,13.9,230.0,631.72,526.19
2018,6,4,18,15,517.5,60.5,4.7,13.45,182.5,543.82,455.34
2018,6,4,18,30,444.0,54.0,4.6,13.0,135.0,458.91,383.87
2018,6,4,18,45,335.0,44.5,4.5,12.6,95.0,347.88,287.26
2018,6,4,19,0,226.0,35.0,4.4,12.2,55.0,250.39,188.53
2018,6,4,19,15,126.0,20.5,4.35,12.0,30.5,133.84,0.0
2018,6,4,19,30,26.0,6.0,4.3,11.8,6.0,21.2,0.0
2018,6,4,19,45,13.0,3.0,4.25,11.55,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,6,5,4,45,24.0,6.0,4.4,10.2,6.5,0.0,0.0
2018,6,5,5,0,48.0,12.0,4.4,10.3,13.0,10.24,0.0
2018,6,5,5,15,140.0,26.5,4.45,10.55,40.0,20.53,6.44
2018,6,5,5,30,232.0,41.0,4.5,10.8,67.0,31.53,21.49
2018,6,5,5,45,293.5,51.0,4.5,11.1,100.5,38.89,28.9
2018,6,5,6,0,355.0,61.0,4.5,11.4,134.0,46.12,35.8
2018,6,5,6,15,428.0,72.0,4.5,11.8,183.5,54.0,43.06
2018,6,5,6,30,501.0,83.0,4.5,12.2,233.0,63.31,51.43
2018,6,5,6,45,546.5,91.5,4.5,12.6,282.5,68.35,55.79
2018,6,5,7,0,592.0,100.0,4.5,13.0,332.0,73.19,59.86
2018,6,5,7,15,611.0,109.0,4.4,13.4,377.0,77.84,63.69
2018,6,5,7,30,630.0,118.0,4.3,13.8,422.0,82.19,67.18
2018,6,5,7,45,629.0,129.0,4.25,14.2,460.0,87.28,71.29
2018,6,5,8,0,628.0,140.0,4.2,14.6,498.0,91.93,74.97
2018,6,5,8,15,690.5,137.0,4.1,15.1,561.0,88.31,71.44
2018,6,5,8,30,753.0,134.0,4.0,15.6,624.0,85.12,68.34
2018,6,5,8,45,712.0,160.0,3.95,16.05,648.0,97.14,78.33
2018,6,5,9,0,671.0,186.0,3.9,16.5,672.0,131.67,88.49
2018,6,5,9,15,653.0,208.5,3.85,16.95,702.0,184.12,118.46
2018,6,5,9,30,635.0,231.0,3.8,17.4,732.0,235.49,156.47
2018,6,5,9,45,623.0,251.0,3.7,17.85,760.0,285.3,197.13
2018,6,5,10,0,611.0,271.0,3.6,18.3,788.0,334.36,238.69
2018,6,5,10,15,686.0,240.0,3.6,18.6,838.0,377.15,273.69
2018,6,5,10,30,761.0,209.0,3.6,18.9,888.0,427.48,315.32
2018,6,5,10,45,694.5,256.0,3.6,19.2,886.5,476.97,357.63
2018,6,5,11,0,628.0,303.0,3.6,19.5,885.0,520.17,393.29
2018,6,5,11,15,720.5,249.5,3.65,19.6,926.5,571.41,434.44
2018,6,5,11,30,813.0,196.0,3.7,19.7,968.0,627.89,479.34
2018,6,5,11,45,876.0,156.0,3.75,19.8,993.0,676.63,518.16
2018,6,5,12,0,939.0,116.0,3.8,19.9,1018.0,732.65,561.69
2018,6,5,12,15,887.5,150.0,3.85,19.9,1001.5,765.5,586.22
2018,6,5,12,30,836.0,184.0,3.9,19.9,985.0,803.47,613.51
2018,6,5,12,45,799.5,205.5,4.0,19.9,966.5,830.85,633.56
2018,6,5,13,0,763.0,227.0,4.1,19.9,948.0,862.08,655.8
2018,6,5,13,15,825.5,183.5,4.15,19.8,952.0,902.48,685.61
2018,6,5,13,30,888.0,140.0,4.2,19.7,956.0,936.93,710.15
2018,6,5,13,45,881.5,139.0,4.25,19.65,932.5,958.16,725.54
2018,6,5,14,0,875.0,138.0,4.3,19.6,909.0,976.15,738.9
2018,6,5,14,15,870.5,134.5,4.35,19.5,880.5,990.34,749.96
2018,6,5,14,30,866.0,131.0,4.4,19.4,852.0,1001.17,758.88
2018,6,5,14,45,856.5,127.5,4.45,19.25,816.0,1003.62,762.61
2018,6,5,15,0,847.0,124.0,4.5,19.1,780.0,1015.74,773.19
2018,6,5,15,15,846.0,116.0,4.5,19.1,742.5,1014.71,773.95
2018,6,5,15,30,845.0,108.0,4.5,19.1,705.0,997.57,763.86
2018,6,5,15,45,838.0,103.0,4.55,18.65,664.0,999.54,769.03
2018,6,5,16,0,831.0,98.0,4.6,18.2,623.0,985.67,763.18
2018,6,5,16,15,811.0,95.5,4.6,17.85,575.0,958.68,747.48
2018,6,5,16,30,791.0,93.0,4.6,17.5,527.0,928.96,729.78
2018,6,5,16,45,768.0,89.5,4.6,17.15,478.5,892.53,707.02
2018,6,5,17,0,745.0,86.0,4.6,16.8,430.0,853.93,682.27
2018,6,5,17,15,711.5,81.5,4.55,16.25,379.0,808.33,651.92
2018,6,5,17,30,678.0,77.0,4.5,15.7,328.0,756.23,615.77
2018,6,5,17,45,625.0,72.5,4.45,15.2,277.0,686.22,564.41
2018,6,5,18,0,572.0,68.0,4.4,14.7,226.0,617.06,511.69
2018,6,5,18,15,486.0,60.5,4.35,14.2,176.0,518.25,432.79
2018,6,5,18,30,400.0,53.0,4.3,13.7,126.0,423.66,354.01
2018,6,5,18,45,327.0,43.5,4.2,13.25,91.5,341.49,281.41
2018,6,5,19,0,254.0,34.0,4.1,12.8,57.0,267.93,203.3
2018,6,5,19,15,146.5,21.0,4.0,12.5,32.5,148.87,0.0
2018,6,5,19,30,39.0,8.0,3.9,12.2,8.0,30.98,0.0
2018,6,5,19,45,19.5,4.0,3.85,11.9,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,6,4,45,18.5,5.5,4.0,11.45,6.0,0.0,0.0
2018,6,6,5,0,37.0,11.0,4.0,11.5,12.0,9.39,0.0
2018,6,6,5,15,104.5,25.0,4.0,11.7,35.5,19.64,6.1
2018,6,6,5,30,172.0,39.0,4.0,11.9,59.0,29.82,19.95
2018,6,6,5,45,260.0,52.5,4.0,12.1,98.5,39.84,29.63
2018,6,6,6,0,348.0,66.0,4.0,12.3,138.0,49.68,38.85
2018,6,6,6,15,393.0,77.5,4.0,12.65,179.0,57.62,46.16
2018,6,6,6,30,438.0,89.0,4.0,13.0,220.0,65.33,53.06
2018,6,6,6,45,532.0,92.0,4.0,13.35,280.5,68.57,55.82
2018,6,6,7,0,626.0,95.0,4.0,13.7,341.0,69.83,56.71
2018,6,6,7,15,663.5,99.5,4.0,14.15,392.0,71.66,58.04
2018,6,6,7,30,701.0,104.0,4.0,14.6,443.0,73.45,59.3
2018,6,6,7,45,726.0,108.0,4.0,15.05,491.5,74.65,60.04
2018,6,6,8,0,751.0,112.0,4.0,15.5,540.0,75.78,60.7
2018,6,6,8,15,769.5,116.0,4.0,15.95,586.5,84.3,67.76
2018,6,6,8,30,788.0,120.0,4.0,16.4,633.0,85.27,68.25
2018,6,6,8,45,802.0,123.5,4.05,16.8,675.5,85.71,68.33
2018,6,6,9,0,816.0,127.0,4.1,17.2,718.0,112.27,69.48
2018,6,6,9,15,829.0,128.5,4.1,17.45,756.5,161.63,93.38
2018,6,6,9,30,842.0,130.0,4.1,17.7,795.0,212.82,129.54
2018,6,6,9,45,852.5,131.5,4.1,17.9,829.0,272.79,178.47
2018,6,6,10,0,863.0,133.0,4.1,18.1,863.0,325.24,224.04
2018,6,6,10,15,869.0,134.5,4.15,18.25,890.0,377.1,270.14
2018,6,6,10,30,875.0,136.0,4.2,18.4,917.0,429.13,316.09
2018,6,6,10,45,879.5,137.5,4.25,18.5,937.5,480.52,360.85
2018,6,6,11,0,884.0,139.0,4.3,18.6,958.0,531.58,404.32
2018,6,6,11,15,886.5,140.5,4.3,18.65,972.0,581.08,445.47
2018,6,6,11,30,889.0,142.0,4.3,18.7,986.0,629.72,484.91
2018,6,6,11,45,890.5,142.0,4.3,18.75,992.5,675.68,521.42
2018,6,6,12,0,892.0,142.0,4.3,18.8,999.0,720.34,556.14
2018,6,6,12,15,882.5,148.0,4.3,18.75,995.0,760.18,586.69
2018,6,6,12,30,873.0,154.0,4.3,18.7,991.0,797.7,615.06
2018,6,6,12,45,859.0,162.0,4.3,18.7,980.0,841.06,645.87
2018,6,6,13,0,845.0,170.0,4.3,18.7,969.0,873.11,668.42
2018,6,6,13,15,840.5,169.5,4.3,18.6,953.5,902.57,689.45
2018,6,6,13,30,836.0,169.0,4.3,18.5,938.0,929.13,708.49
2018,6,6,13,45,829.5,168.0,4.3,18.4,915.5,950.34,723.9
2018,6,6,14,0,823.0,167.0,4.3,18.3,893.0,968.32,737.2
2018,6,6,14,15,813.5,165.5,4.3,18.1,864.0,979.63,746.33
2018,6,6,14,30,804.0,164.0,4.3,17.9,835.0,987.52,753.3
2018,6,6,14,45,791.5,162.5,4.3,17.7,800.0,989.0,756.04
2018,6,6,15,0,779.0,161.0,4.3,17.5,765.0,987.05,756.61
2018,6,6,15,15,765.0,157.5,4.3,17.5,725.5,986.71,757.91
2018,6,6,15,30,751.0,154.0,4.3,17.5,686.0,974.88,751.35
2018,6,6,15,45,730.0,152.0,4.3,16.85,642.0,954.57,740.86
2018,6,6,16,0,709.0,150.0,4.3,16.2,598.0,931.34,728.3
2018,6,6,16,15,681.5,146.5,4.3,15.75,550.5,897.08,707.29
2018,6,6,16,30,654.0,143.0,4.3,15.3,503.0,860.42,684.31
2018,6,6,16,45,621.5,137.5,4.3,14.85,454.0,814.43,654.06
2018,6,6,17,0,589.0,132.0,4.3,14.4,405.0,766.73,621.92
2018,6,6,17,15,549.5,124.0,4.25,14.0,355.5,700.89,574.69
2018,6,6,17,30,510.0,116.0,4.2,13.6,306.0,643.97,533.15
2018,6,6,17,45,458.0,106.5,4.1,13.15,258.0,574.39,480.05
2018,6,6,18,0,406.0,97.0,4.0,12.7,210.0,506.47,426.27
2018,6,6,18,15,336.5,84.0,3.95,12.4,165.0,421.69,355.83
2018,6,6,18,30,267.0,71.0,3.9,12.1,120.0,341.05,286.35
2018,6,6,18,45,188.0,54.5,3.8,11.8,84.0,238.82,197.12
2018,6,6,19,0,109.0,38.0,3.7,11.5,48.0,158.43,119.75
2018,6,6,19,15,58.5,22.0,3.65,11.4,27.0,83.76,0.0
2018,6,6,19,30,8.0,6.0,3.6,11.3,6.0,10.08,0.0
2018,6,6,19,45,4.0,3.0,3.5,11.15,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,7,4,45,15.5,5.5,3.35,10.45,6.0,0.0,0.0
2018,6,7,5,0,31.0,11.0,3.4,10.5,12.0,9.39,0.0
2018,6,7,5,15,115.0,28.0,3.45,10.8,40.0,21.8,7.65
2018,6,7,5,30,199.0,45.0,3.5,11.1,68.0,34.42,23.99
2018,6,7,5,45,291.0,56.5,3.5,11.4,107.5,42.93,32.46
2018,6,7,6,0,383.0,68.0,3.5,11.7,147.0,51.33,40.43
2018,6,7,6,15,451.0,77.5,3.55,12.15,195.0,58.05,46.64
2018,6,7,6,30,519.0,87.0,3.6,12.6,243.0,66.67,54.34
2018,6,7,6,45,570.0,93.5,3.6,13.0,293.5,70.11,57.26
2018,6,7,7,0,621.0,100.0,3.6,13.4,344.0,73.49,60.02
2018,6,7,7,15,658.5,105.0,3.55,13.85,395.5,75.52,61.52
2018,6,7,7,30,696.0,110.0,3.5,14.3,447.0,77.5,62.92
2018,6,7,7,45,724.5,114.0,3.5,14.75,497.0,78.59,63.54
2018,6,7,8,0,753.0,118.0,3.5,15.2,547.0,79.62,64.1
2018,6,7,8,15,775.0,120.5,3.5,15.6,594.5,87.5,70.59
2018,6,7,8,30,797.0,123.0,3.5,16.0,642.0,87.42,70.2
2018,6,7,8,45,815.0,125.0,3.55,16.4,686.5,86.91,69.46
2018,6,7,9,0,833.0,127.0,3.6,16.8,731.0,113.22,69.93
2018,6,7,9,15,850.0,127.0,3.65,17.05,771.5,162.94,93.7
2018,6,7,9,30,867.0,127.0,3.7,17.3,812.0,223.62,137.17
2018,6,7,9,45,882.5,125.0,3.75,17.55,847.5,275.31,179.34
2018,6,7,10,0,898.0,123.0,3.8,17.8,883.0,328.46,225.44
2018,6,7,10,15,906.5,123.0,3.8,17.95,911.0,381.91,272.88
2018,6,7,10,30,915.0,123.0,3.8,18.1,939.0,435.74,320.3
2018,6,7,10,45,922.5,121.5,3.85,18.2,960.5,488.32,366.06
2018,6,7,11,0,930.0,120.0,3.9,18.3,982.0,540.74,410.64
2018,6,7,11,15,933.0,120.5,3.9,18.35,996.0,591.81,453.04
2018,6,7,11,30,936.0,121.0,3.9,18.4,1010.0,641.96,493.61
2018,6,7,11,45,938.0,121.0,3.95,18.45,1017.0,690.02,531.77
2018,6,7,12,0,940.0,121.0,4.0,18.5,1024.0,736.71,568.07
2018,6,7,12,15,938.5,121.5,4.0,18.45,1022.5,779.73,601.01
2018,6,7,12,30,937.0,122.0,4.0,18.4,1021.0,820.72,630.88
2018,6,7,12,45,933.5,122.5,4.0,18.35,1012.0,857.91,657.1
2018,6,7,13,0,930.0,123.0,4.0,18.3,1003.0,892.52,681.44
2018,6,7,13,15,928.0,122.0,3.95,18.25,988.0,924.34,703.54
2018,6,7,13,30,926.0,121.0,3.9,18.2,973.0,953.28,723.6
2018,6,7,13,45,922.5,119.0,3.9,18.15,951.0,976.85,740.31
2018,6,7,14,0,919.0,117.0,3.9,18.1,929.0,997.16,754.91
2018,6,7,14,15,912.5,115.5,3.9,18.0,899.5,1011.75,765.89
2018,6,7,14,30,906.0,114.0,3.9,17.9,870.0,1022.88,774.71
2018,6,7,14,45,898.0,112.0,3.85,17.75,835.5,1028.54,779.79
2018,6,7,15,0,890.0,110.0,3.8,17.6,801.0,1030.71,782.7
2018,6,7,15,15,878.5,107.5,3.8,17.6,760.5,1025.33,780.58
2018,6,7,15,30,867.0,105.0,3.8,17.6,720.0,1016.55,776.34
2018,6,7,15,45,851.0,102.5,3.8,17.2,674.5,1012.25,776.52
2018,6,7,16,0,835.0,100.0,3.8,16.8,629.0,992.37,766.03
2018,6,7,16,15,815.0,98.0,3.75,16.45,582.0,966.06,750.67
2018,6,7,16,30,795.0,96.0,3.7,16.1,535.0,936.99,733.31
2018,6,7,16,45,769.0,92.5,3.7,15.8,484.5,897.63,708.59
2018,6,7,17,0,743.0,89.0,3.7,15.5,434.0,856.15,681.92
2018,6,7,17,15,709.5,84.5,3.65,15.1,383.0,811.05,651.95
2018,6,7,17,30,676.0,80.0,3.6,14.7,332.0,759.01,615.93
2018,6,7,17,45,630.5,74.0,3.55,14.35,282.0,693.66,568.37
2018,6,7,18,0,585.0,68.0,3.5,14.0,232.0,628.78,519.3
2018,6,7,18,15,518.5,61.0,3.45,13.55,185.0,546.19,454.05
2018,6,7,18,30,452.0,54.0,3.4,13.1,138.0,466.27,387.88
2018,6,7,18,45,354.0,44.0,3.3,12.7,98.0,362.83,299.01
2018,6,7,19,0,256.0,34.0,3.2,12.3,58.0,268.72,206.8
2018,6,7,19,15,147.5,21.0,3.15,12.05,33.0,150.71,0.0
2018,6,7,19,30,39.0,8.0,3.1,11.8,8.0,31.04,0.0
2018,6,7,19,45,19.5,4.0,3.05,11.6,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.0,2.85,10.65,7.0,0.0,0.0
2018,6,8,5,0,69.0,12.0,2.9,10.8,14.0,10.24,0.0
2018,6,8,5,15,177.0,25.5,2.85,11.2,43.0,19.83,6.59
2018,6,8,5,30,285.0,39.0,2.8,11.6,72.0,30.19,20.34
2018,6,8,5,45,372.5,49.0,2.8,12.05,113.0,39.62,29.48
2018,6,8,6,0,460.0,59.0,2.8,12.5,154.0,46.97,36.43
2018,6,8,6,15,521.5,66.0,2.8,13.05,201.0,51.55,40.67
2018,6,8,6,30,583.0,73.0,2.8,13.6,248.0,56.06,44.68
2018,6,8,6,45,628.0,77.5,2.75,14.2,297.5,58.46,46.65
2018,6,8,7,0,673.0,82.0,2.7,14.8,347.0,60.85,48.53
2018,6,8,7,15,706.0,86.0,2.75,15.4,397.5,62.71,49.89
2018,6,8,7,30,739.0,90.0,2.8,16.0,448.0,70.51,56.41
2018,6,8,7,45,764.5,92.5,2.85,16.55,497.0,71.24,56.71
2018,6,8,8,0,790.0,95.0,2.9,17.1,546.0,71.96,57.0
2018,6,8,8,15,809.0,97.0,2.9,17.55,592.0,72.19,56.92
2018,6,8,8,30,828.0,99.0,2.9,18.0,638.0,72.4,56.81
2018,6,8,8,45,843.0,101.0,2.95,18.45,681.5,83.41,65.92
2018,6,8,9,0,858.0,103.0,3.0,18.9,725.0,110.65,66.75
2018,6,8,9,15,870.0,104.0,3.0,19.15,763.5,160.94,90.53
2018,6,8,9,30,882.0,105.0,3.0,19.4,802.0,212.78,126.74
2018,6,8,9,45,892.0,105.0,3.0,19.7,835.5,264.93,169.17
2018,6,8,10,0,902.0,105.0,3.0,20.0,869.0,318.02,214.97
2018,6,8,10,15,908.5,106.0,3.0,20.15,896.5,371.39,261.93
2018,6,8,10,30,915.0,107.0,3.0,20.3,924.0,424.96,308.65
2018,6,8,10,45,919.5,107.5,3.0,20.45,944.5,477.32,353.56
2018,6,8,11,0,924.0,108.0,3.0,20.6,965.0,529.27,396.99
2018,6,8,11,15,927.0,108.0,3.0,20.65,978.5,579.46,438.07
2018,6,8,11,30,930.0,108.0,3.0,20.7,992.0,628.7,477.32
2018,6,8,11,45,931.5,108.0,3.05,20.8,998.5,675.89,514.14
2018,6,8,12,0,933.0,108.0,3.1,20.9,1005.0,721.65,549.07
2018,6,8,12,15,932.0,108.5,3.1,20.85,1004.0,764.41,581.22
2018,6,8,12,30,931.0,109.0,3.1,20.8,1003.0,805.2,610.06
2018,6,8,12,45,928.0,109.5,3.1,20.8,994.5,842.22,635.51
2018,6,8,13,0,925.0,110.0,3.1,20.8,986.0,876.71,659.12
2018,6,8,13,15,923.5,108.5,3.1,20.7,971.0,907.97,680.74
2018,6,8,13,30,922.0,107.0,3.1,20.6,956.0,936.36,700.43
2018,6,8,13,45,919.5,105.0,3.1,20.5,934.5,960.34,717.2
2018,6,8,14,0,917.0,103.0,3.1,20.4,913.0,981.13,731.94
2018,6,8,14,15,912.5,100.5,3.05,20.2,885.0,996.19,742.86
2018,6,8,14,30,908.0,98.0,3.0,20.0,857.0,1007.83,751.66
2018,6,8,14,45,902.5,95.0,3.0,19.85,823.0,1014.49,757.61
2018,6,8,15,0,897.0,92.0,3.0,19.7,789.0,1017.65,761.44
2018,6,8,15,15,886.5,90.5,3.0,19.7,750.0,1014.03,760.51
2018,6,8,15,30,876.0,89.0,3.0,19.7,711.0,1007.04,757.54
2018,6,8,15,45,865.0,86.0,2.95,19.2,668.0,994.48,751.98
2018,6,8,16,0,854.0,83.0,2.9,18.7,625.0,978.72,744.39
2018,6,8,16,15,839.0,79.5,2.8,18.45,578.5,955.25,730.47
2018,6,8,16,30,824.0,76.0,2.7,18.2,532.0,928.96,714.63
2018,6,8,16,45,802.5,72.5,2.65,17.9,482.5,904.64,700.63
2018,6,8,17,0,781.0,69.0,2.6,17.6,433.0,866.98,677.01
2018,6,8,17,15,749.5,66.5,2.55,17.2,383.0,819.36,646.11
2018,6,8,17,30,718.0,64.0,2.5,16.8,333.0,770.55,613.5
2018,6,8,17,45,673.5,60.0,2.45,16.45,283.0,707.28,568.84
2018,6,8,18,0,629.0,56.0,2.4,16.1,233.0,649.94,526.86
2018,6,8,18,15,565.0,51.0,2.35,15.65,186.5,571.23,466.39
2018,6,8,18,30,501.0,46.0,2.3,15.2,140.0,495.31,405.07
2018,6,8,18,45,403.0,38.5,2.25,14.8,100.0,393.89,320.07
2018,6,8,19,0,305.0,31.0,2.2,14.4,60.0,299.36,229.31
2018,6,8,19,15,182.0,19.5,2.2,14.15,34.5,172.12,0.0
2018,6,8,19,30,59.0,8.0,2.2,13.9,9.0,43.5,0.0
2018,6,8,19,45,29.5,4.0,2.15,13.65,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,4,45,14.0,5.0,3.0,11.5,5.5,0.0,0.0
2018,6,9,5,0,28.0,10.0,3.1,11.5,11.0,8.54,0.0
2018,6,9,5,15,31.5,24.5,3.15,11.55,27.0,19.53,6.51
2018,6,9,5,30,35.0,39.0,3.2,11.6,43.0,31.01,21.05
2018,6,9,5,45,54.5,57.0,3.2,11.6,66.5,43.88,33.29
2018,6,9,6,0,74.0,75.0,3.2,11.6,90.0,56.94,45.46
2018,6,9,6,15,118.5,94.0,3.2,11.65,126.0,70.58,57.95
2018,6,9,6,30,163.0,113.0,3.2,11.7,162.0,84.02,70.04
2018,6,9,6,45,191.0,133.0,3.25,11.75,200.5,94.36,79.15
2018,6,9,7,0,219.0,153.0,3.3,11.8,239.0,106.8,89.95
2018,6,9,7,15,256.0,169.5,3.3,11.95,283.5,116.83,98.43
2018,6,9,7,30,293.0,186.0,3.3,12.1,328.0,126.51,106.51
2018,6,9,7,45,316.5,204.0,3.3,12.25,372.0,136.49,114.74
2018,6,9,8,0,340.0,222.0,3.3,12.4,416.0,146.02,122.52
2018,6,9,8,15,352.0,241.0,3.35,12.6,456.5,155.44,130.14
2018,6,9,8,30,364.0,260.0,3.4,12.8,497.0,164.36,137.27
2018,6,9,8,45,354.5,282.0,3.4,13.05,525.5,173.85,144.82
2018,6,9,9,0,345.0,304.0,3.4,13.3,554.0,197.44,149.7
2018,6,9,9,15,375.0,311.5,3.45,13.55,596.5,229.59,167.39
2018,6,9,9,30,405.0,319.0,3.5,13.8,639.0,253.64,182.93
2018,6,9,9,45,433.0,323.5,3.55,14.1,678.5,291.12,212.03
2018,6,9,10,0,461.0,328.0,3.6,14.4,718.0,331.99,245.29
2018,6,9,10,15,462.0,342.0,3.7,14.6,743.5,373.3,280.41
2018,6,9,10,30,463.0,356.0,3.8,14.8,769.0,415.18,315.73
2018,6,9,10,45,461.0,368.5,3.9,15.05,788.0,455.32,349.18
2018,6,9,11,0,459.0,381.0,4.0,15.3,807.0,495.57,382.05
2018,6,9,11,15,459.5,389.5,4.05,15.4,821.0,534.49,413.4
2018,6,9,11,30,460.0,398.0,4.1,15.5,835.0,573.52,444.25
2018,6,9,11,45,507.0,382.0,4.15,15.65,867.0,624.04,483.54
2018,6,9,12,0,554.0,366.0,4.2,15.8,899.0,677.47,524.53
2018,6,9,12,15,693.0,278.5,4.25,15.85,944.5,739.22,573.65
2018,6,9,12,30,832.0,191.0,4.3,15.9,990.0,805.02,625.59
2018,6,9,12,45,882.0,157.5,4.4,16.0,998.5,844.68,655.73
2018,6,9,13,0,932.0,124.0,4.5,16.1,1007.0,894.46,691.56
2018,6,9,13,15,832.5,180.5,4.5,16.05,960.0,904.79,699.04
2018,6,9,13,30,733.0,237.0,4.5,16.0,913.0,907.37,700.97
2018,6,9,13,45,703.5,246.0,4.55,15.95,882.0,916.07,708.02
2018,6,9,14,0,674.0,255.0,4.6,15.9,851.0,920.8,712.21
2018,6,9,14,15,669.0,246.0,4.65,15.75,821.5,928.25,719.5
2018,6,9,14,30,664.0,237.0,4.7,15.6,792.0,932.46,724.59
2018,6,9,14,45,718.0,198.0,4.7,15.5,776.0,961.56,746.87
2018,6,9,15,0,772.0,159.0,4.7,15.4,760.0,977.68,759.67
2018,6,9,15,15,815.0,131.5,4.7,15.4,737.0,1000.76,777.34
2018,6,9,15,30,858.0,104.0,4.7,15.4,714.0,1006.23,782.73
2018,6,9,15,45,853.5,99.0,4.7,15.05,674.0,998.39,780.12
2018,6,9,16,0,849.0,94.0,4.7,14.7,634.0,987.25,775.37
2018,6,9,16,15,825.0,89.5,4.7,14.5,581.5,965.62,762.78
2018,6,9,16,30,801.0,85.0,4.7,14.3,529.0,929.31,739.58
2018,6,9,16,45,773.5,82.5,4.65,14.05,478.5,889.76,713.56
2018,6,9,17,0,746.0,80.0,4.6,13.8,428.0,848.23,685.67
2018,6,9,17,15,705.0,75.0,4.6,13.55,374.0,789.07,644.23
2018,6,9,17,30,664.0,70.0,4.6,13.3,320.0,734.43,605.17
2018,6,9,17,45,618.0,66.5,4.55,13.05,272.5,672.64,558.93
2018,6,9,18,0,572.0,63.0,4.5,12.8,225.0,611.45,511.46
2018,6,9,18,15,503.0,57.5,4.45,12.55,179.5,529.5,445.16
2018,6,9,18,30,434.0,52.0,4.4,12.3,134.0,450.47,378.46
2018,6,9,18,45,335.5,43.5,4.3,12.05,96.0,349.17,290.15
2018,6,9,19,0,237.0,35.0,4.2,11.8,58.0,256.62,200.43
2018,6,9,19,15,135.5,22.0,4.15,11.65,33.5,145.62,1.84
2018,6,9,19,30,34.0,9.0,4.1,11.5,9.0,28.84,0.0
2018,6,9,19,45,17.0,4.5,4.0,11.35,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,6,10,4,45,33.5,6.5,3.0,8.45,7.5,0.0,0.0
2018,6,10,5,0,67.0,13.0,3.0,8.6,15.0,11.1,0.0
2018,6,10,5,15,175.0,25.0,2.95,9.05,42.5,19.45,6.66
2018,6,10,5,30,283.0,37.0,2.9,9.5,70.0,30.3,20.64
2018,6,10,5,45,380.0,47.0,2.9,9.9,113.0,37.9,28.22
2018,6,10,6,0,477.0,57.0,2.9,10.3,156.0,45.38,35.33
2018,6,10,6,15,542.5,64.0,2.8,11.0,205.0,50.07,39.69
2018,6,10,6,30,608.0,71.0,2.7,11.7,254.0,54.72,43.82
2018,6,10,6,45,651.5,75.5,2.65,12.35,304.0,57.2,45.88
2018,6,10,7,0,695.0,80.0,2.6,13.0,354.0,59.66,47.83
2018,6,10,7,15,726.0,84.5,2.6,13.65,404.5,67.62,54.59
2018,6,10,7,30,757.0,89.0,2.6,14.3,455.0,70.02,56.35
2018,6,10,7,45,780.5,91.5,2.55,14.95,504.0,70.77,56.66
2018,6,10,8,0,804.0,94.0,2.5,15.6,553.0,71.5,56.95
2018,6,10,8,15,822.5,96.5,2.45,16.05,600.0,72.1,57.18
2018,6,10,8,30,841.0,99.0,2.4,16.5,647.0,72.64,57.36
2018,6,10,8,45,856.0,100.5,2.35,16.95,690.0,83.38,66.28
2018,6,10,9,0,871.0,102.0,2.3,17.4,733.0,110.62,66.87
2018,6,10,9,15,882.0,103.0,2.35,17.7,771.5,161.43,90.91
2018,6,10,9,30,893.0,104.0,2.4,18.0,810.0,213.68,127.48
2018,6,10,9,45,902.0,104.0,2.45,18.3,842.5,266.13,170.3
2018,6,10,10,0,911.0,104.0,2.5,18.6,875.0,319.42,216.45
2018,6,10,10,15,918.5,103.5,2.6,18.7,902.5,372.54,263.47
2018,6,10,10,30,926.0,103.0,2.7,18.8,930.0,425.91,310.42
2018,6,10,10,45,933.0,101.0,2.8,18.95,950.5,478.09,355.58
2018,6,10,11,0,940.0,99.0,2.9,19.1,971.0,530.01,399.47
2018,6,10,11,15,943.0,98.5,3.05,19.05,984.5,580.45,441.62
2018,6,10,11,30,946.0,98.0,3.2,19.0,998.0,629.9,482.04
2018,6,10,11,45,948.5,97.0,3.3,19.0,1004.5,677.48,519.94
2018,6,10,12,0,951.0,96.0,3.4,19.0,1011.0,723.63,555.99
2018,6,10,12,15,949.5,96.5,3.5,18.95,1009.5,766.54,589.1
2018,6,10,12,30,948.0,97.0,3.6,18.9,1008.0,807.37,618.51
2018,6,10,12,45,945.5,97.0,3.65,18.85,999.5,844.7,644.95
2018,6,10,13,0,943.0,97.0,3.7,18.8,991.0,879.46,669.55
2018,6,10,13,15,941.0,96.0,3.75,18.7,976.0,910.99,692.03
2018,6,10,13,30,939.0,95.0,3.8,18.6,961.0,939.6,712.55
2018,6,10,13,45,935.0,93.5,3.85,18.55,938.5,962.82,729.32
2018,6,10,14,0,931.0,92.0,3.9,18.5,916.0,982.77,743.98
2018,6,10,14,15,925.5,91.0,3.9,18.35,888.0,998.45,755.85
2018,6,10,14,30,920.0,90.0,3.9,18.2,860.0,1010.73,765.57
2018,6,10,14,45,913.0,88.0,3.95,18.05,826.0,1016.99,771.71
2018,6,10,15,0,906.0,86.0,4.0,17.9,792.0,1019.75,775.69
2018,6,10,15,15,896.5,84.0,4.0,17.9,753.0,1016.52,775.0
2018,6,10,15,30,887.0,82.0,4.0,17.9,714.0,1009.88,772.17
2018,6,10,15,45,874.5,80.0,4.05,17.5,670.5,996.89,766.6
2018,6,10,16,0,862.0,78.0,4.1,17.1,627.0,980.73,758.94
2018,6,10,16,15,846.0,75.0,4.1,16.8,580.0,956.76,745.23
2018,6,10,16,30,830.0,72.0,4.1,16.5,533.0,929.99,729.51
2018,6,10,16,45,809.0,69.5,4.1,16.2,484.5,896.44,708.75
2018,6,10,17,0,788.0,67.0,4.1,15.9,436.0,871.39,693.9
2018,6,10,17,15,759.0,64.0,4.1,15.55,386.0,825.34,663.28
2018,6,10,17,30,730.0,61.0,4.1,15.2,336.0,778.01,630.94
2018,6,10,17,45,690.5,57.0,4.05,14.85,287.0,718.97,588.3
2018,6,10,18,0,651.0,53.0,4.0,14.5,238.0,659.91,543.95
2018,6,10,18,15,592.0,48.0,3.9,14.1,191.5,583.77,483.91
2018,6,10,18,30,533.0,43.0,3.8,13.7,145.0,516.76,428.24
2018,6,10,18,45,441.0,36.0,3.7,13.3,104.5,419.48,345.06
2018,6,10,19,0,349.0,29.0,3.6,12.9,64.0,329.0,257.31
2018,6,10,19,15,212.5,19.0,3.55,12.65,37.0,193.96,19.53
2018,6,10,19,30,76.0,9.0,3.5,12.4,10.0,55.04,0.0
2018,6,10,19,45,38.0,4.5,3.4,12.2,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,11,4,45,50.5,6.0,2.6,11.4,7.5,0.0,0.0
2018,6,11,5,0,101.0,12.0,2.6,11.5,15.0,10.24,0.0
2018,6,11,5,15,233.0,23.0,2.55,11.95,45.5,18.97,6.29
2018,6,11,5,30,365.0,34.0,2.5,12.4,76.0,27.9,18.33
2018,6,11,5,45,450.5,41.5,2.45,12.8,118.0,33.53,24.03
2018,6,11,6,0,536.0,49.0,2.4,13.2,160.0,39.13,29.36
2018,6,11,6,15,592.5,54.0,2.4,13.85,207.0,42.53,32.51
2018,6,11,6,30,649.0,59.0,2.4,14.5,254.0,49.99,39.12
2018,6,11,6,45,687.5,63.5,2.35,15.15,304.0,53.06,41.69
2018,6,11,7,0,726.0,68.0,2.3,15.8,354.0,56.07,44.13
2018,6,11,7,15,754.5,71.5,2.3,16.45,404.0,58.15,45.68
2018,6,11,7,30,783.0,75.0,2.3,17.1,454.0,60.16,47.15
2018,6,11,7,45,804.5,78.0,2.25,17.75,503.0,61.65,48.14
2018,6,11,8,0,826.0,81.0,2.2,18.4,552.0,72.09,56.82
2018,6,11,8,15,842.0,84.0,2.2,18.85,599.0,74.05,58.2
2018,6,11,8,30,858.0,87.0,2.2,19.3,646.0,75.87,59.45
2018,6,11,8,45,870.5,89.5,2.2,19.75,689.0,77.16,60.27
2018,6,11,9,0,883.0,92.0,2.2,20.2,732.0,105.15,61.55
2018,6,11,9,15,889.0,96.0,2.25,20.55,770.0,157.73,86.72
2018,6,11,9,30,895.0,100.0,2.3,20.9,808.0,211.3,124.09
2018,6,11,9,45,898.5,104.5,2.35,21.25,840.5,265.46,167.92
2018,6,11,10,0,902.0,109.0,2.4,21.6,873.0,319.96,214.52
2018,6,11,10,15,908.5,110.5,2.5,21.85,901.0,373.62,261.17
2018,6,11,10,30,915.0,112.0,2.6,22.1,929.0,427.51,307.63
2018,6,11,10,45,919.5,113.0,2.65,22.35,950.0,480.22,352.23
2018,6,11,11,0,924.0,114.0,2.7,22.6,971.0,532.54,395.37
2018,6,11,11,15,927.5,114.0,2.8,22.8,985.5,583.05,436.23
2018,6,11,11,30,931.0,114.0,2.9,23.0,1000.0,632.68,475.37
2018,6,11,11,45,933.0,114.0,3.0,23.15,1007.0,680.32,512.21
2018,6,11,12,0,935.0,114.0,3.1,23.3,1014.0,726.6,547.24
2018,6,11,12,15,936.5,112.5,3.25,23.35,1013.5,769.79,579.9
2018,6,11,12,30,938.0,111.0,3.4,23.4,1013.0,811.12,609.52
2018,6,11,12,45,939.0,109.0,3.5,23.45,1005.5,849.54,636.17
2018,6,11,13,0,940.0,107.0,3.6,23.5,998.0,885.57,661.14
2018,6,11,13,15,937.0,106.0,3.7,23.45,982.5,916.46,682.87
2018,6,11,13,30,934.0,105.0,3.8,23.4,967.0,944.38,702.68
2018,6,11,13,45,930.0,104.5,3.9,23.4,945.5,968.78,720.08
2018,6,11,14,0,926.0,104.0,4.0,23.4,924.0,989.98,735.46
2018,6,11,14,15,920.0,102.5,4.05,23.35,895.5,1004.94,746.65
2018,6,11,14,30,914.0,101.0,4.1,23.3,867.0,1016.46,755.73
2018,6,11,14,45,906.5,99.0,4.15,23.2,832.5,1022.5,761.48
2018,6,11,15,0,899.0,97.0,4.2,23.1,798.0,1025.05,765.1
2018,6,11,15,15,888.5,95.0,4.2,23.1,758.5,1021.11,763.95
2018,6,11,15,30,878.0,93.0,4.2,23.1,719.0,1013.78,760.71
2018,6,11,15,45,865.0,90.5,4.25,22.8,675.5,1000.01,754.45
2018,6,11,16,0,852.0,88.0,4.3,22.5,632.0,983.09,746.14
2018,6,11,16,15,835.5,85.5,4.3,22.2,585.5,959.66,733.08
2018,6,11,16,30,819.0,83.0,4.3,21.9,539.0,944.91,726.07
2018,6,11,16,45,796.5,80.0,4.3,21.55,489.5,909.41,704.51
2018,6,11,17,0,774.0,77.0,4.3,21.2,440.0,871.72,681.13
2018,6,11,17,15,744.0,73.5,4.25,20.6,390.0,824.35,650.62
2018,6,11,17,30,714.0,70.0,4.2,20.0,340.0,775.65,618.25
2018,6,11,17,45,672.5,65.0,4.2,19.45,290.0,713.78,574.83
2018,6,11,18,0,631.0,60.0,4.2,18.9,240.0,658.4,534.53
2018,6,11,18,15,569.5,54.0,4.1,18.2,193.0,580.11,474.26
2018,6,11,18,30,508.0,48.0,4.0,17.5,146.0,504.38,413.05
2018,6,11,18,45,413.5,40.5,3.95,16.8,105.5,404.98,329.73
2018,6,11,19,0,319.0,33.0,3.9,16.1,65.0,311.81,242.0
2018,6,11,19,15,191.0,21.0,3.9,15.75,37.5,182.03,29.59
2018,6,11,19,30,63.0,9.0,3.9,15.4,10.0,46.98,0.0
2018,6,11,19,45,31.5,4.5,3.85,15.1,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,12,4,45,62.0,7.0,3.2,13.65,8.5,0.0,0.0
2018,6,12,5,0,124.0,14.0,3.2,13.9,17.0,11.95,0.0
2018,6,12,5,15,265.0,23.5,3.1,14.6,48.5,19.49,6.52
2018,6,12,5,30,406.0,33.0,3.0,15.3,80.0,27.16,17.45
2018,6,12,5,45,492.0,39.5,2.95,16.0,123.0,32.05,22.38
2018,6,12,6,0,578.0,46.0,2.9,16.7,166.0,36.97,27.0
2018,6,12,6,15,632.5,51.0,2.9,17.25,214.5,44.04,33.37
2018,6,12,6,30,687.0,56.0,2.9,17.8,263.0,47.84,36.69
2018,6,12,6,45,724.0,60.0,2.9,18.3,313.5,50.64,39.03
2018,6,12,7,0,761.0,64.0,2.9,18.8,364.0,53.4,41.25
2018,6,12,7,15,788.0,67.5,2.9,19.35,414.5,55.61,42.94
2018,6,12,7,30,815.0,71.0,2.9,19.9,465.0,57.76,44.53
2018,6,12,7,45,835.5,73.5,2.95,20.4,514.5,67.38,52.53
2018,6,12,8,0,856.0,76.0,3.0,20.9,564.0,69.33,53.9
2018,6,12,8,15,871.0,78.0,3.05,21.35,610.5,70.75,54.82
2018,6,12,8,30,886.0,80.0,3.1,21.8,657.0,72.05,55.64
2018,6,12,8,45,898.0,82.0,3.15,22.2,700.5,73.18,56.34
2018,6,12,9,0,910.0,84.0,3.2,22.6,744.0,101.43,57.58
2018,6,12,9,15,919.0,86.0,3.3,22.8,783.0,154.43,82.36
2018,6,12,9,30,928.0,88.0,3.4,23.0,822.0,208.71,119.94
2018,6,12,9,45,935.5,89.0,3.45,23.2,855.5,263.11,163.89
2018,6,12,10,0,943.0,90.0,3.5,23.4,889.0,318.22,211.18
2018,6,12,10,15,948.5,91.5,3.55,23.5,917.0,373.52,259.54
2018,6,12,10,30,954.0,93.0,3.6,23.6,945.0,428.9,307.62
2018,6,12,10,45,958.0,93.5,3.7,23.75,966.0,482.83,353.75
2018,6,12,11,0,962.0,94.0,3.8,23.9,987.0,536.24,398.36
2018,6,12,11,15,964.5,95.0,3.85,23.9,1001.5,588.53,441.12
2018,6,12,11,30,967.0,96.0,3.9,23.9,1016.0,639.79,482.01
2018,6,12,11,45,967.5,97.0,3.95,23.95,1023.0,688.6,520.03
2018,6,12,12,0,968.0,98.0,4.0,24.0,1030.0,735.86,556.06
2018,6,12,12,15,968.0,98.0,4.05,23.95,1029.5,780.22,589.54
2018,6,12,12,30,968.0,98.0,4.1,23.9,1029.0,822.58,619.34
2018,6,12,12,45,967.0,97.5,4.2,23.8,1021.0,861.5,646.78
2018,6,12,13,0,966.0,97.0,4.3,23.7,1013.0,897.88,672.46
2018,6,12,13,15,963.5,97.0,4.35,23.6,998.5,930.72,695.48
2018,6,12,13,30,961.0,97.0,4.4,23.5,984.0,960.6,716.55
2018,6,12,13,45,958.0,95.5,4.45,23.35,962.5,985.46,734.43
2018,6,12,14,0,955.0,94.0,4.5,23.2,941.0,1007.03,750.25
2018,6,12,14,15,949.5,93.0,4.5,23.0,912.5,1023.34,762.54
2018,6,12,14,30,944.0,92.0,4.5,22.8,884.0,1036.17,772.68
2018,6,12,14,45,936.5,90.5,4.55,22.65,849.5,1042.95,779.28
2018,6,12,15,0,929.0,89.0,4.6,22.5,815.0,1046.17,783.72
2018,6,12,15,15,919.0,87.5,4.6,22.5,775.0,1043.34,783.34
2018,6,12,15,30,909.0,86.0,4.6,22.5,735.0,1037.05,780.82
2018,6,12,15,45,896.5,84.0,4.6,22.0,691.0,1024.24,775.59
2018,6,12,16,0,884.0,82.0,4.6,21.5,647.0,1008.19,768.27
2018,6,12,16,15,868.0,80.0,4.6,21.2,600.0,985.53,755.81
2018,6,12,16,30,852.0,78.0,4.6,20.9,553.0,960.06,741.37
2018,6,12,16,45,830.5,75.0,4.6,20.55,503.0,936.28,728.16
2018,6,12,17,0,809.0,72.0,4.6,20.2,453.0,898.97,705.06
2018,6,12,17,15,779.0,69.0,4.55,19.7,401.5,851.6,674.25
2018,6,12,17,30,749.0,66.0,4.5,19.2,350.0,802.84,641.58
2018,6,12,17,45,707.0,62.0,4.45,18.7,299.5,740.98,597.9
2018,6,12,18,0,665.0,58.0,4.4,18.2,249.0,679.05,552.39
2018,6,12,18,15,603.5,52.5,4.35,17.6,200.5,606.33,496.4
2018,6,12,18,30,542.0,47.0,4.3,17.0,152.0,530.18,434.75
2018,6,12,18,45,446.0,40.5,4.25,16.35,110.5,429.68,350.42
2018,6,12,19,0,350.0,34.0,4.2,15.7,69.0,334.92,261.42
2018,6,12,19,15,212.0,22.0,4.2,15.3,40.0,197.57,44.14
2018,6,12,19,30,74.0,10.0,4.2,14.9,11.0,54.75,0.0
2018,6,12,19,45,37.0,5.0,4.2,14.5,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
