Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,22,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,13,4,45,53.5,6.5,4.85,12.35,8.0,0.0,0.0
2018,6,13,5,0,107.0,13.0,4.9,12.5,16.0,11.1,0.0
2018,6,13,5,15,243.0,24.0,4.9,12.95,47.5,19.9,6.84
2018,6,13,5,30,379.0,35.0,4.9,13.4,79.0,28.83,19.01
2018,6,13,5,45,468.5,42.0,4.9,13.9,122.0,34.04,24.32
2018,6,13,6,0,558.0,49.0,4.9,14.4,165.0,39.27,29.29
2018,6,13,6,15,615.0,54.0,4.9,15.0,213.0,42.7,32.47
2018,6,13,6,30,672.0,59.0,4.9,15.6,261.0,50.19,39.1
2018,6,13,6,45,711.0,63.0,4.9,16.2,311.5,52.9,41.36
2018,6,13,7,0,750.0,67.0,4.9,16.8,362.0,55.58,43.51
2018,6,13,7,15,777.5,70.5,4.9,17.35,412.5,57.7,45.12
2018,6,13,7,30,805.0,74.0,4.9,17.9,463.0,59.76,46.65
2018,6,13,7,45,825.0,76.5,4.9,18.4,512.0,60.94,47.4
2018,6,13,8,0,845.0,79.0,4.9,18.9,561.0,71.11,55.89
2018,6,13,8,15,860.5,81.5,4.9,19.3,607.5,72.8,57.05
2018,6,13,8,30,876.0,84.0,4.9,19.7,654.0,74.36,58.11
2018,6,13,8,45,888.0,86.0,4.95,20.15,697.0,75.41,58.73
2018,6,13,9,0,900.0,88.0,5.0,20.6,740.0,103.1,59.79
2018,6,13,9,15,907.5,90.5,4.95,20.85,778.0,155.74,84.69
2018,6,13,9,30,915.0,93.0,4.9,21.1,816.0,209.49,122.32
2018,6,13,9,45,920.0,96.0,4.9,21.4,849.0,263.98,166.85
2018,6,13,10,0,925.0,99.0,4.9,21.7,882.0,318.95,214.53
2018,6,13,10,15,931.0,99.5,4.85,21.9,909.5,372.87,262.2
2018,6,13,10,30,937.0,100.0,4.8,22.1,937.0,426.91,309.63
2018,6,13,10,45,941.5,100.5,4.8,22.3,958.0,480.23,355.69
2018,6,13,11,0,946.0,101.0,4.8,22.5,979.0,533.13,400.28
2018,6,13,11,15,948.5,101.5,4.8,22.5,993.0,584.35,442.77
2018,6,13,11,30,951.0,102.0,4.8,22.5,1007.0,634.56,483.41
2018,6,13,11,45,952.0,102.5,4.8,22.55,1014.0,682.65,521.39
2018,6,13,12,0,953.0,103.0,4.8,22.6,1021.0,729.27,557.4
2018,6,13,12,15,949.0,106.0,4.85,22.55,1019.5,772.67,590.75
2018,6,13,12,30,945.0,109.0,4.9,22.5,1018.0,813.93,620.69
2018,6,13,12,45,938.5,112.0,4.95,22.4,1008.5,850.9,647.17
2018,6,13,13,0,932.0,115.0,5.0,22.3,999.0,885.2,671.78
2018,6,13,13,15,929.0,114.5,5.0,22.15,984.0,916.56,694.17
2018,6,13,13,30,926.0,114.0,5.0,22.0,969.0,945.01,714.58
2018,6,13,13,45,922.0,113.0,5.05,21.8,947.5,969.04,732.51
2018,6,13,14,0,918.0,112.0,5.1,21.6,926.0,989.85,748.39
2018,6,13,14,15,912.0,110.0,5.1,21.4,897.5,1004.45,759.78
2018,6,13,14,30,906.0,108.0,5.1,21.2,869.0,1015.59,768.99
2018,6,13,14,45,898.0,106.0,5.05,20.95,834.5,1021.3,774.4
2018,6,13,15,0,890.0,104.0,5.0,20.7,800.0,1023.54,777.61
2018,6,13,15,15,879.0,102.5,5.0,20.7,760.5,1019.87,776.6
2018,6,13,15,30,868.0,101.0,5.0,20.7,721.0,1012.86,773.48
2018,6,13,15,45,853.5,98.5,4.95,20.1,677.0,997.87,766.39
2018,6,13,16,0,839.0,96.0,4.9,19.5,633.0,991.82,765.68
2018,6,13,16,15,820.5,93.0,4.85,19.15,585.5,965.96,750.32
2018,6,13,16,30,802.0,90.0,4.8,18.8,538.0,937.3,733.04
2018,6,13,16,45,778.5,86.5,4.75,18.45,488.5,900.54,709.76
2018,6,13,17,0,755.0,83.0,4.7,18.1,439.0,861.6,684.59
2018,6,13,17,15,722.5,79.0,4.7,17.65,388.5,811.64,651.3
2018,6,13,17,30,690.0,75.0,4.7,17.2,338.0,766.42,620.65
2018,6,13,17,45,645.5,70.5,4.65,16.75,288.5,703.81,575.29
2018,6,13,18,0,601.0,66.0,4.6,16.3,239.0,641.58,528.51
2018,6,13,18,15,538.5,59.0,4.55,15.85,192.0,561.9,465.74
2018,6,13,18,30,476.0,52.0,4.5,15.4,145.0,484.79,402.17
2018,6,13,18,45,383.0,43.5,4.4,14.95,105.0,386.0,317.94
2018,6,13,19,0,290.0,35.0,4.3,14.5,65.0,293.28,230.71
2018,6,13,19,15,172.0,22.0,4.3,14.2,37.5,171.94,46.57
2018,6,13,19,30,54.0,9.0,4.3,13.9,10.0,41.45,0.0
2018,6,13,19,45,27.0,4.5,4.25,13.6,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,14,4,45,18.0,4.5,4.05,11.1,5.0,0.0,0.0
2018,6,14,5,0,36.0,9.0,4.0,11.3,10.0,7.68,0.0
2018,6,14,5,15,156.5,23.5,3.9,11.8,40.0,18.26,5.85
2018,6,14,5,30,277.0,38.0,3.8,12.3,70.0,29.41,19.62
2018,6,14,5,45,358.0,46.0,3.7,12.85,107.5,36.93,27.0
2018,6,14,6,0,439.0,54.0,3.6,13.4,145.0,42.65,32.44
2018,6,14,6,15,533.5,60.5,3.5,14.0,200.5,47.21,36.65
2018,6,14,6,30,628.0,67.0,3.4,14.6,256.0,51.82,40.72
2018,6,14,6,45,669.5,71.5,3.3,15.25,306.0,54.43,42.88
2018,6,14,7,0,711.0,76.0,3.2,15.9,356.0,62.16,49.48
2018,6,14,7,15,741.5,80.0,3.1,16.5,406.5,64.39,51.14
2018,6,14,7,30,772.0,84.0,3.0,17.1,457.0,66.55,52.72
2018,6,14,7,45,794.5,87.0,2.9,17.65,506.5,67.81,53.49
2018,6,14,8,0,817.0,90.0,2.8,18.2,556.0,69.0,54.21
2018,6,14,8,15,834.0,93.0,2.7,18.75,603.0,70.02,54.78
2018,6,14,8,30,851.0,96.0,2.6,19.3,650.0,81.22,64.02
2018,6,14,8,45,864.0,98.5,2.55,19.8,693.0,82.38,64.67
2018,6,14,9,0,877.0,101.0,2.5,20.3,736.0,109.4,65.47
2018,6,14,9,15,890.5,101.5,2.55,20.65,776.0,160.34,88.89
2018,6,14,9,30,904.0,102.0,2.6,21.0,816.0,213.0,125.07
2018,6,14,9,45,916.5,100.0,2.6,21.35,850.5,265.39,167.13
2018,6,14,10,0,929.0,98.0,2.6,21.7,885.0,318.94,212.83
2018,6,14,10,15,934.0,100.0,2.7,21.85,912.5,373.72,260.71
2018,6,14,10,30,939.0,102.0,2.8,22.0,940.0,428.56,308.29
2018,6,14,10,45,942.0,103.5,2.9,22.15,961.0,482.06,353.99
2018,6,14,11,0,945.0,105.0,3.0,22.3,982.0,535.01,398.15
2018,6,14,11,15,946.5,106.5,3.1,22.3,996.0,586.42,440.27
2018,6,14,11,30,948.0,108.0,3.2,22.3,1010.0,636.78,480.54
2018,6,14,11,45,948.0,109.0,3.3,22.3,1016.5,684.6,518.05
2018,6,14,12,0,948.0,110.0,3.4,22.3,1023.0,730.89,553.64
2018,6,14,12,15,947.5,110.0,3.5,22.25,1022.0,774.34,586.67
2018,6,14,12,30,947.0,110.0,3.6,22.2,1021.0,815.82,616.52
2018,6,14,12,45,945.0,110.0,3.65,22.15,1013.0,853.93,643.11
2018,6,14,13,0,943.0,110.0,3.7,22.1,1005.0,889.54,667.92
2018,6,14,13,15,939.5,109.5,3.75,22.0,989.5,920.71,689.83
2018,6,14,13,30,936.0,109.0,3.8,21.9,974.0,948.93,709.78
2018,6,14,13,45,931.0,108.0,3.8,21.85,951.5,972.19,726.01
2018,6,14,14,0,926.0,107.0,3.8,21.8,929.0,992.16,740.15
2018,6,14,14,15,920.0,106.0,3.8,21.65,901.0,1007.84,751.82
2018,6,14,14,30,914.0,105.0,3.8,21.5,873.0,1020.1,761.38
2018,6,14,14,45,906.0,103.0,3.8,21.35,838.5,1025.88,766.78
2018,6,14,15,0,898.0,101.0,3.8,21.2,804.0,1028.16,770.05
2018,6,14,15,15,887.5,99.0,3.8,21.2,764.5,1024.45,769.05
2018,6,14,15,30,877.0,97.0,3.8,21.2,725.0,1017.35,765.97
2018,6,14,15,45,864.0,95.5,3.8,20.8,682.0,1005.02,760.67
2018,6,14,16,0,851.0,94.0,3.8,20.4,639.0,989.57,753.38
2018,6,14,16,15,834.0,91.0,3.75,20.1,592.0,977.1,747.6
2018,6,14,16,30,817.0,88.0,3.7,19.8,545.0,949.83,731.56
2018,6,14,16,45,793.5,85.0,3.7,19.45,495.5,913.52,709.6
2018,6,14,17,0,770.0,82.0,3.7,19.1,446.0,875.0,685.72
2018,6,14,17,15,737.0,78.5,3.7,18.6,395.0,824.93,653.29
2018,6,14,17,30,704.0,75.0,3.7,18.1,344.0,779.52,623.38
2018,6,14,17,45,658.5,71.0,3.7,17.6,294.0,716.35,578.93
2018,6,14,18,0,613.0,67.0,3.7,17.1,244.0,653.54,532.94
2018,6,14,18,15,547.5,61.0,3.65,16.5,196.5,572.23,470.25
2018,6,14,18,30,482.0,55.0,3.6,15.9,149.0,493.37,406.47
2018,6,14,18,45,383.5,46.0,3.55,15.35,108.0,389.2,319.1
2018,6,14,19,0,285.0,37.0,3.5,14.8,67.0,293.57,230.62
2018,6,14,19,15,170.0,24.0,3.45,14.4,39.5,174.78,54.71
2018,6,14,19,30,55.0,11.0,3.4,14.0,12.0,43.82,0.0
2018,6,14,19,45,27.5,5.5,3.35,13.65,6.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,15,4,45,39.5,6.5,3.85,11.6,7.5,0.0,0.0
2018,6,15,5,0,79.0,13.0,3.9,11.8,15.0,11.1,0.0
2018,6,15,5,15,198.5,25.5,3.85,12.2,45.0,19.88,6.8
2018,6,15,5,30,318.0,38.0,3.8,12.6,75.0,31.32,21.21
2018,6,15,5,45,406.5,46.5,3.8,13.0,116.0,37.6,27.57
2018,6,15,6,0,495.0,55.0,3.8,13.4,157.0,43.83,33.49
2018,6,15,6,15,553.5,61.0,3.8,13.85,204.0,47.76,37.16
2018,6,15,6,30,612.0,67.0,3.8,14.3,251.0,51.68,40.65
2018,6,15,6,45,653.0,72.0,3.8,14.75,300.5,54.63,43.15
2018,6,15,7,0,694.0,77.0,3.8,15.2,350.0,57.53,45.52
2018,6,15,7,15,723.5,81.0,3.85,15.55,399.5,64.93,51.82
2018,6,15,7,30,753.0,85.0,3.9,15.9,449.0,67.03,53.39
2018,6,15,7,45,775.0,89.0,3.9,16.3,498.0,68.93,54.77
2018,6,15,8,0,797.0,93.0,3.9,16.7,547.0,70.72,56.04
2018,6,15,8,15,814.5,95.5,3.85,17.05,593.0,71.33,56.29
2018,6,15,8,30,832.0,98.0,3.8,17.4,639.0,71.86,56.5
2018,6,15,8,45,845.0,101.0,3.8,17.75,682.0,83.47,66.17
2018,6,15,9,0,858.0,104.0,3.8,18.1,725.0,109.85,67.05
2018,6,15,9,15,870.0,105.0,3.75,18.35,764.0,159.93,90.38
2018,6,15,9,30,882.0,106.0,3.7,18.6,803.0,211.56,126.33
2018,6,15,9,45,892.5,106.0,3.7,18.9,836.5,263.64,168.75
2018,6,15,10,0,903.0,106.0,3.7,19.2,870.0,316.72,214.75
2018,6,15,10,15,909.0,107.0,3.7,19.35,897.5,369.83,261.84
2018,6,15,10,30,915.0,108.0,3.7,19.5,925.0,423.11,308.75
2018,6,15,10,45,919.5,108.5,3.65,19.65,946.0,475.37,353.95
2018,6,15,11,0,924.0,109.0,3.6,19.8,967.0,527.24,397.66
2018,6,15,11,15,927.0,110.0,3.6,19.85,981.5,578.09,439.66
2018,6,15,11,30,930.0,111.0,3.6,19.9,996.0,628.05,479.86
2018,6,15,11,45,931.0,111.5,3.6,19.95,1003.0,675.33,517.07
2018,6,15,12,0,932.0,112.0,3.6,20.0,1010.0,721.19,552.36
2018,6,15,12,15,931.5,113.0,3.6,19.95,1010.0,764.8,585.46
2018,6,15,12,30,931.0,114.0,3.6,19.9,1010.0,806.53,615.53
2018,6,15,12,45,928.5,114.5,3.65,19.8,1002.0,844.18,642.21
2018,6,15,13,0,926.0,115.0,3.7,19.7,994.0,879.37,667.14
2018,6,15,13,15,923.5,114.0,3.8,19.6,979.5,910.57,689.58
2018,6,15,13,30,921.0,113.0,3.9,19.5,965.0,938.89,710.12
2018,6,15,13,45,916.5,113.0,4.0,19.35,944.0,963.31,728.24
2018,6,15,14,0,912.0,113.0,4.1,19.2,923.0,984.58,744.35
2018,6,15,14,15,905.5,112.0,4.1,19.05,895.0,999.69,755.81
2018,6,15,14,30,899.0,111.0,4.1,18.9,867.0,1011.42,765.15
2018,6,15,14,45,890.0,110.0,4.15,18.75,833.0,1017.27,770.99
2018,6,15,15,0,881.0,109.0,4.2,18.6,799.0,1019.7,774.71
2018,6,15,15,15,870.0,107.0,4.2,18.6,759.5,1015.63,773.42
2018,6,15,15,30,859.0,105.0,4.2,18.6,720.0,1008.21,770.04
2018,6,15,15,45,844.0,103.5,4.2,18.2,677.0,1006.46,771.91
2018,6,15,16,0,829.0,102.0,4.2,17.8,634.0,989.21,763.12
2018,6,15,16,15,808.0,100.5,4.2,17.55,587.0,962.9,747.69
2018,6,15,16,30,787.0,99.0,4.2,17.3,540.0,933.84,730.28
2018,6,15,16,45,761.0,96.0,4.15,17.0,490.5,895.51,705.91
2018,6,15,17,0,735.0,93.0,4.1,16.7,441.0,861.35,684.26
2018,6,15,17,15,700.5,89.0,4.1,16.3,390.5,810.44,650.24
2018,6,15,17,30,666.0,85.0,4.1,15.9,340.0,758.52,614.58
2018,6,15,17,45,618.5,79.5,4.05,15.5,290.0,692.37,566.6
2018,6,15,18,0,571.0,74.0,4.0,15.1,240.0,626.68,517.17
2018,6,15,18,15,505.5,67.0,3.9,14.6,193.5,545.04,452.93
2018,6,15,18,30,440.0,60.0,3.8,14.1,147.0,465.71,387.68
2018,6,15,18,45,344.5,50.0,3.7,13.6,106.5,363.36,300.36
2018,6,15,19,0,249.0,40.0,3.6,13.1,66.0,273.09,216.19
2018,6,15,19,15,146.0,25.5,3.5,12.8,39.0,161.83,56.62
2018,6,15,19,30,43.0,11.0,3.4,12.5,12.0,36.34,0.0
2018,6,15,19,45,21.5,5.5,3.3,12.25,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,16,4,45,39.0,6.5,0.7,11.75,7.5,0.0,0.0
2018,6,16,5,0,78.0,13.0,0.7,12.1,15.0,11.1,0.0
2018,6,16,5,15,196.0,26.0,0.55,12.55,45.0,20.25,7.0
2018,6,16,5,30,314.0,39.0,0.4,13.0,75.0,32.22,22.04
2018,6,16,5,45,403.0,47.5,0.3,13.5,116.5,38.46,28.37
2018,6,16,6,0,492.0,56.0,0.2,14.0,158.0,44.65,34.25
2018,6,16,6,15,552.0,62.5,0.35,14.5,205.5,48.96,38.21
2018,6,16,6,30,612.0,69.0,0.5,15.0,253.0,53.23,41.96
2018,6,16,6,45,654.5,74.5,0.65,15.5,303.5,56.51,44.71
2018,6,16,7,0,697.0,80.0,0.8,16.0,354.0,59.71,47.31
2018,6,16,7,15,729.0,83.5,0.9,16.45,404.5,66.92,53.37
2018,6,16,7,30,761.0,87.0,1.0,16.9,455.0,68.63,54.55
2018,6,16,7,45,785.5,91.0,1.1,17.35,505.5,70.53,55.89
2018,6,16,8,0,810.0,95.0,1.2,17.8,556.0,72.32,57.14
2018,6,16,8,15,829.0,97.5,1.25,18.15,603.5,72.92,57.37
2018,6,16,8,30,848.0,100.0,1.3,18.5,651.0,73.45,57.57
2018,6,16,8,45,863.0,101.5,1.35,18.9,695.0,84.13,66.36
2018,6,16,9,0,878.0,103.0,1.4,19.3,739.0,109.8,66.38
2018,6,16,9,15,890.5,104.5,1.5,19.5,779.0,161.27,90.01
2018,6,16,9,30,903.0,106.0,1.6,19.7,819.0,214.38,126.45
2018,6,16,9,45,867.5,128.0,1.7,19.95,836.5,271.34,173.85
2018,6,16,10,0,832.0,150.0,1.8,20.2,854.0,318.71,216.06
2018,6,16,10,15,868.5,138.0,1.95,20.25,894.0,376.05,264.42
2018,6,16,10,30,905.0,126.0,2.1,20.3,934.0,430.69,310.93
2018,6,16,10,45,927.5,117.5,2.2,20.4,962.5,484.36,356.36
2018,6,16,11,0,950.0,109.0,2.3,20.5,991.0,539.14,401.73
2018,6,16,11,15,954.5,108.5,2.45,20.5,1006.0,591.02,444.33
2018,6,16,11,30,959.0,108.0,2.6,20.5,1021.0,642.07,485.32
2018,6,16,11,45,962.0,107.5,2.75,20.5,1029.0,691.16,523.99
2018,6,16,12,0,965.0,107.0,2.9,20.5,1037.0,738.92,560.91
2018,6,16,12,15,965.0,108.0,3.05,20.4,1037.5,784.22,595.61
2018,6,16,12,30,965.0,109.0,3.2,20.3,1038.0,827.61,627.11
2018,6,16,12,45,963.0,109.5,3.35,20.25,1030.5,866.86,655.03
2018,6,16,13,0,961.0,110.0,3.5,20.2,1023.0,903.6,681.21
2018,6,16,13,15,959.5,109.0,3.6,20.05,1008.5,936.7,704.91
2018,6,16,13,30,958.0,108.0,3.7,19.9,994.0,966.89,726.69
2018,6,16,13,45,956.0,106.0,3.8,19.75,973.0,992.59,745.54
2018,6,16,14,0,954.0,104.0,3.9,19.6,952.0,1015.02,762.34
2018,6,16,14,15,949.0,103.0,4.0,19.4,924.0,1032.24,775.93
2018,6,16,14,30,944.0,102.0,4.1,19.2,896.0,1046.0,787.41
2018,6,16,14,45,936.5,100.5,4.15,19.0,861.5,1053.24,794.35
2018,6,16,15,0,929.0,99.0,4.2,18.8,827.0,1056.92,799.11
2018,6,16,15,15,919.0,96.5,4.2,18.8,786.5,1053.4,798.26
2018,6,16,15,30,909.0,94.0,4.2,18.8,746.0,1046.36,795.23
2018,6,16,15,45,896.5,92.5,4.3,18.2,702.5,1034.55,791.55
2018,6,16,16,0,884.0,91.0,4.4,17.6,659.0,1019.51,785.86
2018,6,16,16,15,866.0,89.0,4.4,17.2,611.0,995.24,772.48
2018,6,16,16,30,848.0,87.0,4.4,16.8,563.0,979.71,765.26
2018,6,16,16,45,823.0,84.5,4.35,16.4,512.0,942.21,741.85
2018,6,16,17,0,798.0,82.0,4.3,16.0,461.0,902.45,716.59
2018,6,16,17,15,763.0,79.5,4.25,15.55,408.5,851.23,682.53
2018,6,16,17,30,728.0,77.0,4.2,15.1,356.0,798.67,646.68
2018,6,16,17,45,678.5,73.0,4.15,14.65,304.0,737.51,602.99
2018,6,16,18,0,629.0,69.0,4.1,14.2,252.0,670.57,553.08
2018,6,16,18,15,556.0,63.5,4.0,13.75,203.0,583.01,484.46
2018,6,16,18,30,483.0,58.0,3.9,13.3,154.0,498.09,414.89
2018,6,16,18,45,375.0,49.5,3.85,12.8,111.5,386.52,320.5
2018,6,16,19,0,267.0,41.0,3.8,12.3,69.0,287.56,228.96
2018,6,16,19,15,158.0,26.5,3.75,11.95,41.0,172.07,66.29
2018,6,16,19,30,49.0,12.0,3.7,11.6,13.0,40.99,0.0
2018,6,16,19,45,24.5,6.0,3.65,11.3,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,17,4,45,26.0,6.5,1.4,11.15,7.0,0.0,0.0
2018,6,17,5,0,52.0,13.0,1.5,11.2,14.0,11.1,0.0
2018,6,17,5,15,151.5,27.5,1.5,11.5,42.5,21.31,7.57
2018,6,17,5,30,251.0,42.0,1.5,11.8,71.0,32.34,22.18
2018,6,17,5,45,313.5,51.5,1.55,12.05,105.0,39.34,29.25
2018,6,17,6,0,376.0,61.0,1.6,12.3,139.0,46.24,35.82
2018,6,17,6,15,465.0,69.5,1.6,12.65,191.5,54.01,42.96
2018,6,17,6,30,554.0,78.0,1.6,13.0,244.0,59.78,48.12
2018,6,17,6,45,599.5,83.5,1.6,13.4,293.0,62.73,50.62
2018,6,17,7,0,645.0,89.0,1.6,13.8,342.0,65.65,52.99
2018,6,17,7,15,678.5,93.5,1.6,14.2,392.0,67.63,54.47
2018,6,17,7,30,712.0,98.0,1.6,14.6,442.0,69.55,55.88
2018,6,17,7,45,738.5,101.0,1.55,14.95,490.5,70.31,56.25
2018,6,17,8,0,765.0,104.0,1.5,15.3,539.0,77.84,62.52
2018,6,17,8,15,784.0,107.0,1.5,15.75,585.5,78.48,62.74
2018,6,17,8,30,803.0,110.0,1.5,16.2,632.0,79.04,62.91
2018,6,17,8,45,818.5,112.5,1.45,16.6,675.5,79.14,62.72
2018,6,17,9,0,834.0,115.0,1.4,17.0,719.0,103.57,63.03
2018,6,17,9,15,847.0,116.5,1.35,17.4,758.0,163.41,94.22
2018,6,17,9,30,860.0,118.0,1.3,17.8,797.0,214.37,129.07
2018,6,17,9,45,871.0,118.5,1.3,18.2,831.0,265.8,170.19
2018,6,17,10,0,882.0,119.0,1.3,18.6,865.0,318.31,214.69
2018,6,17,10,15,887.5,120.5,1.3,18.9,892.0,370.6,259.88
2018,6,17,10,30,893.0,122.0,1.3,19.2,919.0,423.03,304.67
2018,6,17,10,45,897.0,123.0,1.3,19.5,939.5,474.45,347.67
2018,6,17,11,0,901.0,124.0,1.3,19.8,960.0,525.47,389.1
2018,6,17,11,15,903.0,125.5,1.3,19.95,974.0,575.21,428.52
2018,6,17,11,30,905.0,127.0,1.3,20.1,988.0,624.03,466.06
2018,6,17,11,45,905.5,127.5,1.35,20.3,994.5,670.13,500.91
2018,6,17,12,0,906.0,128.0,1.4,20.5,1001.0,714.85,533.92
2018,6,17,12,15,905.5,128.0,1.4,20.5,1000.0,756.94,564.32
2018,6,17,12,30,905.0,128.0,1.4,20.5,999.0,797.21,592.3
2018,6,17,12,45,902.5,128.0,1.45,20.55,991.0,833.85,616.91
2018,6,17,13,0,900.0,128.0,1.5,20.6,983.0,868.1,639.88
2018,6,17,13,15,896.0,127.5,1.55,20.5,968.0,898.02,660.37
2018,6,17,13,30,892.0,127.0,1.6,20.4,953.0,925.09,679.06
2018,6,17,13,45,885.0,127.5,1.6,20.25,931.0,947.34,694.19
2018,6,17,14,0,878.0,128.0,1.6,20.1,909.0,966.44,707.39
2018,6,17,14,15,871.0,127.0,1.6,19.9,881.0,980.84,717.85
2018,6,17,14,30,864.0,126.0,1.6,19.7,853.0,991.96,726.36
2018,6,17,14,45,854.0,124.0,1.6,19.5,818.5,995.75,730.35
2018,6,17,15,0,844.0,122.0,1.6,19.3,784.0,996.15,732.4
2018,6,17,15,15,832.0,119.5,1.6,19.3,745.0,1003.72,738.72
2018,6,17,15,30,820.0,117.0,1.6,19.3,706.0,994.96,734.55
2018,6,17,15,45,806.5,113.5,1.55,18.8,663.0,980.26,727.47
2018,6,17,16,0,793.0,110.0,1.5,18.3,620.0,962.42,718.46
2018,6,17,16,15,776.0,106.0,1.45,17.95,574.5,937.49,704.4
2018,6,17,16,30,759.0,102.0,1.4,17.6,529.0,909.8,688.5
2018,6,17,16,45,736.0,97.5,1.4,17.3,480.5,873.07,666.9
2018,6,17,17,0,713.0,93.0,1.4,17.0,432.0,840.47,647.83
2018,6,17,17,15,681.5,88.5,1.35,16.6,383.0,792.23,616.92
2018,6,17,17,30,650.0,84.0,1.3,16.2,334.0,742.94,584.54
2018,6,17,17,45,607.5,78.0,1.25,15.75,285.5,681.1,541.99
2018,6,17,18,0,565.0,72.0,1.2,15.3,237.0,619.54,497.97
2018,6,17,18,15,504.5,64.5,1.15,14.9,191.0,541.81,439.41
2018,6,17,18,30,444.0,57.0,1.1,14.5,145.0,466.38,379.81
2018,6,17,18,45,356.5,47.0,1.05,14.05,105.5,370.69,301.04
2018,6,17,19,0,269.0,37.0,1.0,13.6,66.0,281.95,221.08
2018,6,17,19,15,164.0,24.0,0.95,13.35,39.0,172.05,69.99
2018,6,17,19,30,59.0,11.0,0.9,13.1,12.0,46.45,0.0
2018,6,17,19,45,29.5,5.5,0.9,12.85,6.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,6,18,4,45,12.0,3.0,0.6,11.45,3.5,0.0,0.0
2018,6,18,5,0,24.0,6.0,0.6,11.7,7.0,5.12,0.0
2018,6,18,5,15,55.0,14.0,0.65,12.2,19.5,11.37,1.33
2018,6,18,5,30,86.0,22.0,0.7,12.7,32.0,17.71,9.59
2018,6,18,5,45,97.0,32.0,0.7,13.15,48.0,25.36,16.83
2018,6,18,6,0,108.0,42.0,0.7,13.6,64.0,32.81,23.74
2018,6,18,6,15,61.0,57.0,0.7,14.1,70.0,45.46,35.14
2018,6,18,6,30,14.0,72.0,0.7,14.6,76.0,58.93,47.08
2018,6,18,6,45,27.5,90.0,0.7,15.05,100.0,71.36,57.89
2018,6,18,7,0,41.0,108.0,0.7,15.5,124.0,84.52,69.12
2018,6,18,7,15,56.5,136.0,0.7,15.95,161.5,103.93,85.55
2018,6,18,7,30,72.0,164.0,0.7,16.4,199.0,122.68,101.09
2018,6,18,7,45,205.5,175.0,0.7,16.85,289.0,117.98,96.52
2018,6,18,8,0,339.0,186.0,0.7,17.3,379.0,125.58,102.46
2018,6,18,8,15,592.5,137.5,0.75,17.75,508.5,86.95,69.31
2018,6,18,8,30,846.0,89.0,0.8,18.2,638.0,76.89,60.53
2018,6,18,8,45,859.0,90.5,0.8,18.65,680.5,77.56,60.83
2018,6,18,9,0,872.0,92.0,0.8,19.1,723.0,101.98,60.76
2018,6,18,9,15,873.5,99.0,0.85,19.45,760.0,155.16,85.87
2018,6,18,9,30,875.0,106.0,0.9,19.8,797.0,208.89,122.92
2018,6,18,9,45,872.0,114.0,0.95,20.15,827.0,262.67,166.03
2018,6,18,10,0,869.0,122.0,1.0,20.5,857.0,316.14,211.31
2018,6,18,10,15,875.5,123.5,1.1,20.65,884.5,368.08,256.0
2018,6,18,10,30,882.0,125.0,1.2,20.8,912.0,420.27,300.59
2018,6,18,10,45,886.5,126.0,1.25,20.95,933.0,471.36,343.38
2018,6,18,11,0,891.0,127.0,1.3,21.1,954.0,522.12,384.8
2018,6,18,11,15,893.5,127.5,1.4,21.15,967.5,570.98,424.17
2018,6,18,11,30,896.0,128.0,1.5,21.2,981.0,618.96,461.92
2018,6,18,11,45,898.0,128.0,1.55,21.25,988.0,665.23,497.23
2018,6,18,12,0,900.0,128.0,1.6,21.3,995.0,710.27,530.83
2018,6,18,12,15,900.5,127.5,1.65,21.25,995.0,752.44,561.97
2018,6,18,12,30,901.0,127.0,1.7,21.2,995.0,792.86,590.84
2018,6,18,12,45,901.5,125.0,1.75,21.15,987.5,830.07,616.2
2018,6,18,13,0,902.0,123.0,1.8,21.1,980.0,865.0,639.98
2018,6,18,13,15,899.0,122.0,1.85,21.0,965.5,895.31,660.8
2018,6,18,13,30,896.0,121.0,1.9,20.9,951.0,922.77,679.84
2018,6,18,13,45,892.0,119.5,1.95,20.85,929.5,945.89,695.97
2018,6,18,14,0,888.0,118.0,2.0,20.8,908.0,965.87,710.19
2018,6,18,14,15,874.0,121.5,2.0,20.65,878.5,978.0,719.13
2018,6,18,14,30,860.0,125.0,2.0,20.5,849.0,986.77,726.1
2018,6,18,14,45,860.5,118.0,2.05,20.4,818.0,995.76,733.87
2018,6,18,15,0,861.0,111.0,2.1,20.3,787.0,1001.29,739.54
2018,6,18,15,15,850.0,108.5,2.1,20.3,748.0,996.71,737.92
2018,6,18,15,30,839.0,106.0,2.1,20.3,709.0,988.82,734.39
2018,6,18,15,45,826.0,103.0,2.15,19.9,666.5,987.48,737.05
2018,6,18,16,0,813.0,100.0,2.2,19.5,624.0,970.61,729.44
2018,6,18,16,15,797.0,96.5,2.25,19.25,578.0,947.08,717.08
2018,6,18,16,30,781.0,93.0,2.3,19.0,532.0,920.78,702.77
2018,6,18,16,45,759.0,89.0,2.3,18.75,484.0,885.36,681.5
2018,6,18,17,0,737.0,85.0,2.3,18.5,436.0,847.76,658.41
2018,6,18,17,15,707.5,80.5,2.3,18.15,386.5,800.53,628.17
2018,6,18,17,30,678.0,76.0,2.3,17.8,337.0,757.96,600.49
2018,6,18,17,45,638.0,70.5,2.3,17.45,288.5,698.37,559.15
2018,6,18,18,0,598.0,65.0,2.3,17.1,240.0,638.96,516.3
2018,6,18,18,15,539.0,58.5,2.3,16.6,194.0,563.0,458.82
2018,6,18,18,30,480.0,52.0,2.3,16.1,148.0,489.35,400.23
2018,6,18,18,45,393.0,43.5,2.25,15.65,108.0,394.88,321.79
2018,6,18,19,0,306.0,35.0,2.2,15.2,68.0,306.2,241.13
2018,6,18,19,15,190.0,23.0,2.2,14.9,40.5,188.32,81.35
2018,6,18,19,30,74.0,11.0,2.2,14.6,13.0,55.92,0.0
2018,6,18,19,45,37.0,5.5,2.2,14.3,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,19,4,45,19.0,5.5,1.95,12.85,6.0,0.0,0.0
2018,6,19,5,0,38.0,11.0,1.9,13.1,12.0,9.39,0.0
2018,6,19,5,15,105.5,24.5,1.9,13.6,35.0,18.93,5.71
2018,6,19,5,30,173.0,38.0,1.9,14.1,58.0,29.08,19.14
2018,6,19,5,45,237.5,51.5,1.85,14.6,92.5,39.0,28.61
2018,6,19,6,0,302.0,65.0,1.8,15.1,127.0,48.69,37.55
2018,6,19,6,15,382.5,73.0,1.8,15.35,173.0,54.37,42.8
2018,6,19,6,30,463.0,81.0,1.8,15.6,219.0,61.41,49.05
2018,6,19,6,45,411.0,106.0,1.75,15.9,245.5,75.82,61.62
2018,6,19,7,0,359.0,131.0,1.7,16.2,272.0,90.69,74.37
2018,6,19,7,15,505.0,119.0,1.75,16.4,346.5,83.22,67.56
2018,6,19,7,30,651.0,107.0,1.8,16.6,421.0,74.88,60.05
2018,6,19,7,45,626.0,126.5,1.8,16.85,454.0,85.62,69.07
2018,6,19,8,0,601.0,146.0,1.8,17.1,487.0,95.63,77.33
2018,6,19,8,15,549.0,180.0,1.8,17.5,511.5,114.62,93.1
2018,6,19,8,30,497.0,214.0,1.8,17.9,536.0,130.73,106.23
2018,6,19,8,45,609.0,185.5,1.8,18.3,607.0,110.79,89.0
2018,6,19,9,0,721.0,157.0,1.8,18.7,678.0,114.09,73.72
2018,6,19,9,15,791.5,135.0,1.8,19.25,735.5,158.39,91.94
2018,6,19,9,30,862.0,113.0,1.8,19.8,793.0,210.51,125.26
2018,6,19,9,45,888.0,105.0,1.8,20.35,831.5,259.79,163.88
2018,6,19,10,0,914.0,97.0,1.8,20.9,870.0,311.46,207.19
2018,6,19,10,15,920.5,97.5,1.85,21.25,897.5,364.84,253.47
2018,6,19,10,30,927.0,98.0,1.9,21.6,925.0,418.42,299.49
2018,6,19,10,45,932.0,98.5,2.0,21.95,946.5,471.37,344.22
2018,6,19,11,0,937.0,99.0,2.1,22.3,968.0,523.97,387.52
2018,6,19,11,15,939.5,99.5,2.2,22.35,982.0,574.71,428.75
2018,6,19,11,30,942.0,100.0,2.3,22.4,996.0,624.48,468.22
2018,6,19,11,45,944.0,100.0,2.4,22.45,1003.5,672.4,505.42
2018,6,19,12,0,946.0,100.0,2.5,22.5,1011.0,718.95,540.81
2018,6,19,12,15,944.0,102.0,2.6,22.45,1011.0,762.7,573.73
2018,6,19,12,30,942.0,104.0,2.7,22.4,1011.0,804.47,603.43
2018,6,19,12,45,938.0,105.0,2.85,22.35,1002.5,841.63,629.69
2018,6,19,13,0,934.0,106.0,3.0,22.3,994.0,876.22,654.23
2018,6,19,13,15,931.5,105.5,3.05,22.15,979.5,908.01,676.49
2018,6,19,13,30,929.0,105.0,3.1,22.0,965.0,936.93,696.88
2018,6,19,13,45,925.5,104.0,3.15,21.85,944.0,961.45,714.4
2018,6,19,14,0,922.0,103.0,3.2,21.7,923.0,982.8,729.94
2018,6,19,14,15,916.5,101.5,3.25,21.55,895.5,998.46,741.85
2018,6,19,14,30,911.0,100.0,3.3,21.4,868.0,1010.71,751.7
2018,6,19,14,45,903.5,98.0,3.3,21.2,834.0,1017.03,757.53
2018,6,19,15,0,896.0,96.0,3.3,21.0,800.0,1019.87,761.27
2018,6,19,15,15,886.0,94.0,3.3,21.0,761.0,1016.74,760.64
2018,6,19,15,30,876.0,92.0,3.3,21.0,722.0,1010.24,757.95
2018,6,19,15,45,864.0,90.0,3.3,20.55,679.5,998.42,753.16
2018,6,19,16,0,852.0,88.0,3.3,20.1,637.0,983.47,746.36
2018,6,19,16,15,836.5,85.0,3.3,19.75,591.0,960.75,734.03
2018,6,19,16,30,821.0,82.0,3.3,19.4,545.0,946.62,727.65
2018,6,19,16,45,800.0,79.0,3.3,19.1,496.0,912.88,707.35
2018,6,19,17,0,779.0,76.0,3.3,18.8,447.0,876.88,685.26
2018,6,19,17,15,750.5,72.5,3.25,18.35,397.5,831.1,655.73
2018,6,19,17,30,722.0,69.0,3.2,17.9,348.0,783.91,624.41
2018,6,19,17,45,683.0,64.5,3.15,17.45,298.5,724.91,583.2
2018,6,19,18,0,644.0,60.0,3.1,17.0,249.0,671.82,544.82
2018,6,19,18,15,586.5,54.5,3.05,16.5,202.0,597.12,487.86
2018,6,19,18,30,529.0,49.0,3.0,16.0,155.0,524.61,429.77
2018,6,19,18,45,441.5,41.5,2.9,15.5,113.5,429.42,350.44
2018,6,19,19,0,354.0,34.0,2.8,15.0,72.0,339.94,268.86
2018,6,19,19,15,225.0,23.0,2.8,14.65,43.0,212.52,96.87
2018,6,19,19,30,96.0,12.0,2.8,14.3,14.0,70.66,0.0
2018,6,19,19,45,48.0,6.0,2.75,13.95,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,20,4,45,43.5,6.0,2.4,11.1,7.0,0.0,0.0
2018,6,20,5,0,87.0,12.0,2.4,11.3,14.0,10.24,0.0
2018,6,20,5,15,222.0,24.0,2.45,11.7,45.0,19.92,6.19
2018,6,20,5,30,357.0,36.0,2.5,12.1,76.0,29.72,19.84
2018,6,20,5,45,455.5,43.0,2.5,12.55,119.5,34.89,25.22
2018,6,20,6,0,554.0,50.0,2.5,13.0,163.0,40.12,30.24
2018,6,20,6,15,611.5,55.5,2.55,13.5,211.5,43.9,33.77
2018,6,20,6,30,669.0,61.0,2.6,14.0,260.0,51.89,40.9
2018,6,20,6,45,709.0,65.0,2.65,14.5,311.0,54.54,43.13
2018,6,20,7,0,749.0,69.0,2.7,15.0,362.0,57.17,45.26
2018,6,20,7,15,778.0,72.5,2.65,15.4,413.0,59.26,46.87
2018,6,20,7,30,807.0,76.0,2.6,15.8,464.0,61.29,48.4
2018,6,20,7,45,829.5,78.5,2.6,16.2,514.0,62.45,49.16
2018,6,20,8,0,852.0,81.0,2.6,16.6,564.0,72.54,57.64
2018,6,20,8,15,868.5,83.0,2.6,16.95,611.5,73.91,58.54
2018,6,20,8,30,885.0,85.0,2.6,17.3,659.0,75.17,59.36
2018,6,20,8,45,898.5,86.5,2.6,17.65,703.0,75.95,59.77
2018,6,20,9,0,912.0,88.0,2.6,18.0,747.0,100.16,59.61
2018,6,20,9,15,919.0,91.5,2.6,18.25,786.0,153.85,84.12
2018,6,20,9,30,926.0,95.0,2.6,18.5,825.0,208.67,121.98
2018,6,20,9,45,930.0,98.5,2.65,18.75,858.0,263.78,166.76
2018,6,20,10,0,934.0,102.0,2.7,19.0,891.0,319.29,214.77
2018,6,20,10,15,940.5,102.0,2.75,19.15,919.0,373.49,262.62
2018,6,20,10,30,947.0,102.0,2.8,19.3,947.0,427.87,310.32
2018,6,20,10,45,952.0,102.0,2.9,19.45,968.5,481.6,356.75
2018,6,20,11,0,957.0,102.0,3.0,19.6,990.0,534.94,401.77
2018,6,20,11,15,960.0,102.5,3.05,19.6,1004.5,587.02,444.78
2018,6,20,11,30,963.0,103.0,3.1,19.6,1019.0,638.14,485.95
2018,6,20,11,45,965.0,101.5,3.2,19.65,1025.5,685.99,523.85
2018,6,20,12,0,967.0,100.0,3.3,19.7,1032.0,732.37,559.86
2018,6,20,12,15,965.5,101.0,3.35,19.65,1031.5,776.61,593.55
2018,6,20,12,30,964.0,102.0,3.4,19.6,1031.0,818.81,623.77
2018,6,20,12,45,961.0,102.5,3.45,19.55,1022.5,857.16,650.68
2018,6,20,13,0,958.0,103.0,3.5,19.5,1014.0,892.93,675.76
2018,6,20,13,15,956.0,102.0,3.55,19.4,999.5,925.44,698.7
2018,6,20,13,30,954.0,101.0,3.6,19.3,985.0,955.02,719.69
2018,6,20,13,45,951.0,99.5,3.6,19.2,963.5,980.12,737.37
2018,6,20,14,0,948.0,98.0,3.6,19.1,942.0,1001.97,752.96
2018,6,20,14,15,943.0,96.5,3.6,18.95,914.0,1018.55,765.26
2018,6,20,14,30,938.0,95.0,3.6,18.8,886.0,1031.67,775.42
2018,6,20,14,45,931.0,93.5,3.65,18.7,852.0,1039.32,782.32
2018,6,20,15,0,924.0,92.0,3.7,18.6,818.0,1043.44,787.07
2018,6,20,15,15,914.5,90.0,3.7,18.6,778.5,1040.96,786.89
2018,6,20,15,30,905.0,88.0,3.7,18.6,739.0,1035.01,784.57
2018,6,20,15,45,892.5,86.0,3.65,18.25,695.5,1022.62,778.73
2018,6,20,16,0,880.0,84.0,3.6,17.9,652.0,1007.0,770.81
2018,6,20,16,15,863.5,81.5,3.6,17.65,604.5,983.63,757.7
2018,6,20,16,30,847.0,79.0,3.6,17.4,557.0,957.43,742.62
2018,6,20,16,45,825.0,77.0,3.55,17.15,507.5,934.96,729.73
2018,6,20,17,0,803.0,75.0,3.5,16.9,458.0,898.92,707.01
2018,6,20,17,15,775.0,71.0,3.45,16.55,407.0,852.48,676.68
2018,6,20,17,30,747.0,67.0,3.4,16.2,356.0,804.56,644.51
2018,6,20,17,45,707.5,63.0,3.4,15.85,306.0,745.16,602.9
2018,6,20,18,0,668.0,59.0,3.4,15.5,256.0,685.52,559.4
2018,6,20,18,15,611.0,54.0,3.3,15.05,208.0,617.02,506.69
2018,6,20,18,30,554.0,49.0,3.2,14.6,160.0,544.76,448.29
2018,6,20,18,45,466.5,41.5,3.15,14.2,117.5,448.59,367.79
2018,6,20,19,0,379.0,34.0,3.1,13.8,75.0,358.1,285.04
2018,6,20,19,15,243.5,23.5,3.1,13.45,45.0,225.92,107.71
2018,6,20,19,30,108.0,13.0,3.1,13.1,15.0,79.14,0.0
2018,6,20,19,45,54.0,6.5,3.1,12.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,21,4,45,48.5,6.5,3.3,10.9,7.5,0.0,0.0
2018,6,21,5,0,97.0,13.0,3.3,11.1,15.0,11.1,0.0
2018,6,21,5,15,231.5,24.5,3.25,11.5,46.0,20.41,6.24
2018,6,21,5,30,366.0,36.0,3.2,11.9,77.0,29.77,19.86
2018,6,21,5,45,458.5,43.5,3.2,12.3,120.0,35.34,25.63
2018,6,21,6,0,551.0,51.0,3.2,12.7,163.0,40.93,30.99
2018,6,21,6,15,610.5,56.5,3.2,13.35,212.0,44.69,34.49
2018,6,21,6,30,670.0,62.0,3.2,14.0,261.0,48.44,37.81
2018,6,21,6,45,711.5,65.5,3.15,14.65,312.0,54.98,43.49
2018,6,21,7,0,753.0,69.0,3.1,15.3,363.0,57.23,45.25
2018,6,21,7,15,782.5,72.5,3.1,15.95,414.5,59.33,46.82
2018,6,21,7,30,812.0,76.0,3.1,16.6,466.0,61.37,48.31
2018,6,21,7,45,834.0,78.5,3.1,17.3,516.0,62.53,49.01
2018,6,21,8,0,856.0,81.0,3.1,18.0,566.0,72.61,57.38
2018,6,21,8,15,872.5,83.5,3.05,18.65,614.0,74.31,58.48
2018,6,21,8,30,889.0,86.0,3.0,19.3,662.0,75.87,59.48
2018,6,21,8,45,902.5,87.5,2.9,19.95,706.0,76.65,59.81
2018,6,21,9,0,916.0,89.0,2.8,20.6,750.0,100.22,59.36
2018,6,21,9,15,928.0,89.0,2.75,21.1,790.0,152.46,81.9
2018,6,21,9,30,940.0,89.0,2.7,21.6,830.0,206.28,118.09
2018,6,21,9,45,950.0,89.0,2.65,22.1,865.0,261.07,161.68
2018,6,21,10,0,960.0,89.0,2.6,22.6,900.0,316.83,208.93
2018,6,21,10,15,965.5,89.5,2.65,22.85,928.0,372.27,257.17
2018,6,21,10,30,971.0,90.0,2.7,23.1,956.0,427.79,305.11
2018,6,21,10,45,974.0,91.0,2.75,23.35,977.0,482.47,351.49
2018,6,21,11,0,977.0,92.0,2.8,23.6,998.0,536.56,396.17
2018,6,21,11,15,979.0,92.5,2.85,23.65,1012.0,588.98,438.69
2018,6,21,11,30,981.0,93.0,2.9,23.7,1026.0,640.3,479.26
2018,6,21,11,45,981.5,93.5,3.0,23.75,1033.0,689.43,517.4
2018,6,21,12,0,982.0,94.0,3.1,23.8,1040.0,736.98,553.56
2018,6,21,12,15,979.0,96.0,3.2,23.75,1039.0,781.52,587.05
2018,6,21,12,30,976.0,98.0,3.3,23.7,1038.0,823.9,616.94
2018,6,21,12,45,971.0,100.0,3.4,23.7,1029.5,862.35,643.59
2018,6,21,13,0,966.0,102.0,3.5,23.7,1021.0,898.14,668.39
2018,6,21,13,15,963.5,102.0,3.55,23.65,1006.5,931.42,691.32
2018,6,21,13,30,961.0,102.0,3.6,23.6,992.0,961.77,712.32
2018,6,21,13,45,957.5,100.0,3.65,23.6,970.0,986.19,729.28
2018,6,21,14,0,954.0,98.0,3.7,23.6,948.0,1007.28,744.16
2018,6,21,14,15,948.0,97.5,3.75,23.55,920.0,1024.11,756.5
2018,6,21,14,30,942.0,97.0,3.8,23.5,892.0,1037.48,766.73
2018,6,21,14,45,934.0,96.0,3.85,23.4,857.5,1044.84,773.32
2018,6,21,15,0,926.0,95.0,3.9,23.3,823.0,1048.66,777.79
2018,6,21,15,15,916.0,93.5,3.9,23.3,783.5,1046.4,777.76
2018,6,21,15,30,906.0,92.0,3.9,23.3,744.0,1040.68,775.64
2018,6,21,15,45,893.5,89.5,4.05,22.95,700.0,1027.85,771.0
2018,6,21,16,0,881.0,87.0,4.2,22.6,656.0,1011.74,764.2
2018,6,21,16,15,864.5,84.0,4.2,22.3,608.0,987.87,751.02
2018,6,21,16,30,848.0,81.0,4.2,22.0,560.0,961.12,735.85
2018,6,21,16,45,826.5,78.5,4.15,21.7,510.5,938.59,723.24
2018,6,21,17,0,805.0,76.0,4.1,21.4,461.0,902.38,700.79
2018,6,21,17,15,776.0,72.0,4.05,20.9,409.5,854.99,670.49
2018,6,21,17,30,747.0,68.0,4.0,20.4,358.0,806.13,638.32
2018,6,21,17,45,707.0,64.0,3.9,19.85,307.5,746.28,596.79
2018,6,21,18,0,667.0,60.0,3.8,19.3,257.0,686.19,553.42
2018,6,21,18,15,608.5,54.5,3.7,18.65,208.5,615.94,500.32
2018,6,21,18,30,550.0,49.0,3.6,18.0,160.0,541.85,441.43
2018,6,21,18,45,459.5,41.5,3.5,17.35,117.5,443.54,360.25
2018,6,21,19,0,369.0,34.0,3.4,16.7,75.0,351.18,277.2
2018,6,21,19,15,234.5,23.5,3.4,16.25,45.0,220.39,106.88
2018,6,21,19,30,100.0,13.0,3.4,15.8,15.0,74.16,0.0
2018,6,21,19,45,50.0,6.5,3.4,15.4,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,22,4,45,47.0,6.5,2.9,13.6,7.5,0.0,0.0
2018,6,22,5,0,94.0,13.0,2.9,13.9,15.0,11.1,0.0
2018,6,22,5,15,182.0,25.0,2.9,14.7,41.0,19.47,5.28
2018,6,22,5,30,270.0,37.0,2.9,15.5,67.0,28.65,18.57
2018,6,22,5,45,404.5,44.0,2.9,16.3,114.0,35.54,25.35
2018,6,22,6,0,539.0,51.0,2.9,17.1,161.0,40.88,30.36
2018,6,22,6,15,598.5,57.0,2.85,17.7,209.5,45.01,34.14
2018,6,22,6,30,658.0,63.0,2.8,18.3,258.0,49.11,37.73
2018,6,22,6,45,699.0,67.5,2.7,18.9,309.0,56.5,44.06
2018,6,22,7,0,740.0,72.0,2.6,19.5,360.0,59.45,46.4
2018,6,22,7,15,769.5,75.5,2.55,20.15,411.0,61.44,47.84
2018,6,22,7,30,799.0,79.0,2.5,20.8,462.0,63.38,49.21
2018,6,22,7,45,821.5,81.5,2.45,21.5,512.0,64.45,49.8
2018,6,22,8,0,844.0,84.0,2.4,22.2,562.0,65.49,50.36
2018,6,22,8,15,860.5,86.5,2.4,22.7,609.5,75.99,58.94
2018,6,22,8,30,877.0,89.0,2.4,23.2,657.0,77.5,59.89
2018,6,22,8,45,890.5,91.0,2.4,23.65,701.0,78.52,60.46
2018,6,22,9,0,904.0,93.0,2.4,24.1,745.0,101.31,59.98
2018,6,22,9,15,914.0,94.0,2.4,24.4,784.0,153.37,82.16
2018,6,22,9,30,924.0,95.0,2.4,24.7,823.0,206.82,117.66
2018,6,22,9,45,931.5,97.0,2.45,25.05,857.5,261.58,160.76
2018,6,22,10,0,939.0,99.0,2.5,25.4,892.0,317.11,207.35
2018,6,22,10,15,945.0,99.5,2.55,25.55,920.0,371.71,254.32
2018,6,22,10,30,951.0,100.0,2.6,25.7,948.0,426.46,301.11
2018,6,22,10,45,955.0,101.5,2.6,25.9,970.0,481.01,346.7
2018,6,22,11,0,959.0,103.0,2.6,26.1,992.0,535.11,390.7
2018,6,22,11,15,961.0,103.5,2.7,26.15,1006.0,586.81,432.29
2018,6,22,11,30,963.0,104.0,2.8,26.2,1020.0,637.46,472.04
2018,6,22,11,45,963.0,104.5,2.85,26.3,1026.5,685.65,508.78
2018,6,22,12,0,963.0,105.0,2.9,26.4,1033.0,732.28,543.51
2018,6,22,12,15,962.0,105.5,3.0,26.4,1032.5,776.47,576.28
2018,6,22,12,30,961.0,106.0,3.1,26.4,1032.0,818.66,605.88
2018,6,22,12,45,958.0,107.0,3.2,26.35,1024.0,857.5,632.59
2018,6,22,13,0,955.0,108.0,3.3,26.3,1016.0,893.8,657.57
2018,6,22,13,15,952.0,107.5,3.35,26.25,1001.0,926.04,679.53
2018,6,22,13,30,949.0,107.0,3.4,26.2,986.0,955.33,699.58
2018,6,22,13,45,944.0,106.0,3.5,26.1,964.0,979.21,716.62
2018,6,22,14,0,939.0,105.0,3.6,26.0,942.0,999.79,731.64
2018,6,22,14,15,932.0,104.0,3.65,25.85,913.0,1015.07,743.14
2018,6,22,14,30,925.0,103.0,3.7,25.7,884.0,1026.87,752.55
2018,6,22,14,45,917.0,101.5,3.75,25.6,849.5,1033.66,758.72
2018,6,22,15,0,909.0,100.0,3.8,25.5,815.0,1036.94,762.79
2018,6,22,15,15,898.5,98.0,3.8,25.5,775.5,1033.66,762.07
2018,6,22,15,30,888.0,96.0,3.8,25.5,736.0,1026.94,759.3
2018,6,22,15,45,874.5,94.5,3.85,25.05,692.5,1014.44,754.51
2018,6,22,16,0,861.0,93.0,3.9,24.6,649.0,998.78,747.72
2018,6,22,16,15,843.0,90.5,3.9,24.25,601.5,986.15,742.42
