Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,16,30,825.0,88.0,3.9,23.9,554.0,958.76,727.06
2018,6,22,16,45,801.5,84.5,3.9,23.55,503.5,922.01,705.16
2018,6,22,17,0,778.0,81.0,3.9,23.2,453.0,883.02,681.36
2018,6,22,17,15,747.0,77.5,3.9,22.6,402.5,834.95,651.18
2018,6,22,17,30,716.0,74.0,3.9,22.0,352.0,785.5,619.11
2018,6,22,17,45,672.5,69.0,3.9,21.45,301.0,728.06,579.79
2018,6,22,18,0,629.0,64.0,3.9,20.9,250.0,665.37,534.84
2018,6,22,18,15,568.5,58.0,3.85,20.2,202.5,587.85,476.44
2018,6,22,18,30,508.0,52.0,3.8,19.5,155.0,512.64,416.91
2018,6,22,18,45,416.5,44.0,3.75,18.75,113.5,414.21,335.92
2018,6,22,19,0,325.0,36.0,3.7,18.0,72.0,321.6,253.17
2018,6,22,19,15,202.0,24.0,3.7,17.65,43.0,199.24,98.01
2018,6,22,19,30,79.0,12.0,3.7,17.3,14.0,60.1,0.0
2018,6,22,19,45,39.5,6.0,3.75,16.9,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,23,4,45,49.5,6.5,2.85,15.2,7.5,0.0,0.0
2018,6,23,5,0,99.0,13.0,2.8,15.4,15.0,11.1,0.0
2018,6,23,5,15,234.5,23.5,2.75,16.05,45.0,19.55,4.94
2018,6,23,5,30,370.0,34.0,2.7,16.7,75.0,28.05,17.93
2018,6,23,5,45,463.0,41.0,2.65,17.35,118.0,33.28,23.26
2018,6,23,6,0,556.0,48.0,2.6,18.0,161.0,38.54,28.2
2018,6,23,6,15,614.5,53.0,2.55,18.5,209.0,42.0,31.38
2018,6,23,6,30,673.0,58.0,2.5,19.0,257.0,49.47,37.93
2018,6,23,6,45,713.5,61.5,2.45,19.55,307.5,51.82,39.86
2018,6,23,7,0,754.0,65.0,2.4,20.1,358.0,54.18,41.71
2018,6,23,7,15,782.5,68.5,2.35,20.7,409.0,56.37,43.37
2018,6,23,7,30,811.0,72.0,2.3,21.3,460.0,58.5,44.93
2018,6,23,7,45,832.5,74.5,2.25,21.9,510.0,68.0,52.75
2018,6,23,8,0,854.0,77.0,2.2,22.5,560.0,69.97,54.09
2018,6,23,8,15,870.5,79.5,2.1,23.05,607.5,71.73,55.26
2018,6,23,8,30,887.0,82.0,2.0,23.6,655.0,73.36,56.32
2018,6,23,8,45,900.0,84.0,1.95,24.15,699.5,74.49,56.97
2018,6,23,9,0,913.0,86.0,1.9,24.7,744.0,96.67,56.45
2018,6,23,9,15,922.5,87.5,1.9,25.05,783.5,149.36,78.61
2018,6,23,9,30,932.0,89.0,1.9,25.4,823.0,203.42,114.24
2018,6,23,9,45,939.5,90.5,1.85,25.75,857.0,258.22,157.04
2018,6,23,10,0,947.0,92.0,1.8,26.1,891.0,313.77,203.25
2018,6,23,10,15,952.5,92.5,1.85,26.35,919.0,368.55,249.93
2018,6,23,10,30,958.0,93.0,1.9,26.6,947.0,423.43,296.32
2018,6,23,10,45,962.0,94.5,1.9,26.85,969.0,478.27,341.57
2018,6,23,11,0,966.0,96.0,1.9,27.1,991.0,532.65,385.16
2018,6,23,11,15,968.5,96.5,1.95,27.25,1005.5,584.87,426.27
2018,6,23,11,30,971.0,97.0,2.0,27.4,1020.0,636.08,465.47
2018,6,23,11,45,972.0,97.5,2.05,27.5,1027.5,685.17,502.23
2018,6,23,12,0,973.0,98.0,2.1,27.6,1035.0,732.76,537.03
2018,6,23,12,15,972.5,98.0,2.15,27.7,1034.5,777.21,568.93
2018,6,23,12,30,972.0,98.0,2.2,27.8,1034.0,819.63,597.41
2018,6,23,12,45,970.0,98.0,2.25,27.85,1026.5,858.65,623.13
2018,6,23,13,0,968.0,98.0,2.3,27.9,1019.0,895.13,647.11
2018,6,23,13,15,965.0,98.0,2.35,27.95,1004.5,928.01,668.71
2018,6,23,13,30,962.0,98.0,2.4,28.0,990.0,957.93,688.42
2018,6,23,13,45,957.5,97.5,2.5,28.0,968.0,982.91,705.63
2018,6,23,14,0,953.0,97.0,2.6,28.0,946.0,1004.59,720.88
2018,6,23,14,15,947.0,96.0,2.6,27.95,917.5,1020.95,732.08
2018,6,23,14,30,941.0,95.0,2.6,27.9,889.0,1033.82,741.23
2018,6,23,14,45,933.0,93.5,2.65,27.85,854.5,1040.66,747.23
2018,6,23,15,0,925.0,92.0,2.7,27.8,820.0,1043.95,751.19
2018,6,23,15,15,915.5,90.0,2.7,27.8,780.5,1041.63,751.13
2018,6,23,15,30,906.0,88.0,2.7,27.8,741.0,1035.82,749.06
2018,6,23,15,45,892.5,86.0,2.75,27.55,697.0,1022.56,743.58
2018,6,23,16,0,879.0,84.0,2.8,27.3,653.0,1006.06,736.13
2018,6,23,16,15,859.5,83.0,2.8,27.0,605.0,981.69,723.26
2018,6,23,16,30,840.0,82.0,2.8,26.7,557.0,954.63,708.58
2018,6,23,16,45,815.0,79.5,2.8,26.4,506.5,928.89,694.67
2018,6,23,17,0,790.0,77.0,2.8,26.1,456.0,889.56,671.29
2018,6,23,17,15,756.0,74.5,2.75,25.35,404.5,839.79,641.04
2018,6,23,17,30,722.0,72.0,2.7,24.6,353.0,788.74,609.0
2018,6,23,17,45,675.0,68.5,2.7,23.85,302.0,729.81,570.32
2018,6,23,18,0,628.0,65.0,2.7,23.1,251.0,666.15,526.37
2018,6,23,18,15,565.0,59.0,2.7,22.4,203.0,586.54,468.01
2018,6,23,18,30,502.0,53.0,2.7,21.7,155.0,509.38,408.43
2018,6,23,18,45,409.0,44.5,2.7,20.95,113.0,409.32,327.8
2018,6,23,19,0,316.0,36.0,2.7,20.2,71.0,315.37,245.53
2018,6,23,19,15,198.0,24.0,2.65,19.95,42.5,196.95,97.52
2018,6,23,19,30,80.0,12.0,2.6,19.7,14.0,60.78,0.0
2018,6,23,19,45,40.0,6.0,2.55,19.4,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.45,19.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,19.15,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.35,19.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,18.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,24,4,45,37.0,5.5,0.85,17.05,6.5,0.0,0.0
2018,6,24,5,0,74.0,11.0,0.9,16.8,13.0,9.39,0.0
2018,6,24,5,15,182.0,23.5,0.9,16.95,40.5,18.32,3.92
2018,6,24,5,30,290.0,36.0,0.9,17.1,68.0,29.6,19.21
2018,6,24,5,45,374.5,46.5,0.9,17.2,109.0,37.62,27.07
2018,6,24,6,0,459.0,57.0,0.9,17.3,150.0,45.46,34.37
2018,6,24,6,15,518.0,65.0,0.9,17.65,196.5,50.89,39.34
2018,6,24,6,30,577.0,73.0,0.9,18.0,243.0,56.19,44.01
2018,6,24,6,45,619.5,78.5,0.9,18.3,292.0,59.3,46.63
2018,6,24,7,0,662.0,84.0,0.9,18.6,341.0,62.35,49.1
2018,6,24,7,15,693.5,89.0,0.95,19.0,391.0,64.82,51.0
2018,6,24,7,30,725.0,94.0,1.0,19.4,441.0,67.19,52.77
2018,6,24,7,45,748.0,98.5,1.05,19.8,489.5,75.52,59.63
2018,6,24,8,0,771.0,103.0,1.1,20.2,538.0,77.41,60.92
2018,6,24,8,15,790.0,106.5,1.15,20.4,585.0,78.42,61.52
2018,6,24,8,30,809.0,110.0,1.2,20.6,632.0,79.33,62.05
2018,6,24,8,45,824.5,112.0,1.25,20.75,675.5,79.13,61.66
2018,6,24,9,0,840.0,114.0,1.3,20.9,719.0,98.49,60.41
2018,6,24,9,15,849.5,117.0,1.3,20.95,757.5,159.16,90.44
2018,6,24,9,30,859.0,120.0,1.3,21.0,796.0,210.53,124.62
2018,6,24,9,45,865.0,123.5,1.35,21.05,829.0,262.66,165.83
2018,6,24,10,0,871.0,127.0,1.4,21.1,862.0,315.41,210.38
2018,6,24,10,15,879.0,128.0,1.4,21.05,890.5,367.68,255.36
2018,6,24,10,30,887.0,129.0,1.4,21.0,919.0,420.38,300.39
2018,6,24,10,45,893.5,128.5,1.35,21.0,940.5,471.69,343.32
2018,6,24,11,0,900.0,128.0,1.3,21.0,962.0,522.85,384.92
2018,6,24,11,15,903.5,129.0,1.3,20.95,977.0,573.13,424.96
2018,6,24,11,30,907.0,130.0,1.3,20.9,992.0,622.65,463.28
2018,6,24,11,45,909.5,130.0,1.3,20.9,1000.0,669.91,498.87
2018,6,24,12,0,912.0,130.0,1.3,20.9,1008.0,715.97,532.68
2018,6,24,12,15,902.5,136.0,1.25,20.85,1005.0,756.73,561.48
2018,6,24,12,30,893.0,142.0,1.2,20.8,1002.0,795.18,587.97
2018,6,24,12,45,879.0,149.0,1.2,20.75,990.5,828.44,609.83
2018,6,24,13,0,865.0,156.0,1.2,20.7,979.0,858.83,629.74
2018,6,24,13,15,866.5,152.0,1.15,20.65,966.0,890.43,649.67
2018,6,24,13,30,868.0,148.0,1.1,20.6,953.0,919.4,667.72
2018,6,24,13,45,868.5,144.5,1.1,20.6,934.0,945.11,684.32
2018,6,24,14,0,869.0,141.0,1.1,20.6,915.0,967.86,699.11
2018,6,24,14,15,864.5,138.0,1.1,20.45,888.0,983.22,709.73
2018,6,24,14,30,860.0,135.0,1.1,20.3,861.0,995.28,718.49
2018,6,24,14,45,853.5,131.5,1.1,20.15,828.0,1001.53,723.77
2018,6,24,15,0,847.0,128.0,1.1,20.0,795.0,1017.74,735.56
2018,6,24,15,15,835.5,125.5,1.1,20.0,756.0,1013.31,733.96
2018,6,24,15,30,824.0,123.0,1.1,20.0,717.0,1005.48,730.65
2018,6,24,15,45,809.5,119.0,1.2,19.65,673.5,989.58,725.15
2018,6,24,16,0,795.0,115.0,1.3,19.3,630.0,970.5,717.58
2018,6,24,16,15,776.5,111.5,1.4,19.05,583.5,944.96,705.37
2018,6,24,16,30,758.0,108.0,1.5,18.8,537.0,916.66,691.08
2018,6,24,16,45,732.5,104.0,1.55,18.55,488.0,885.01,673.54
2018,6,24,17,0,707.0,100.0,1.6,18.3,439.0,845.09,649.93
2018,6,24,17,15,674.5,94.5,1.6,17.9,389.0,794.89,618.33
2018,6,24,17,30,642.0,89.0,1.6,17.5,339.0,743.61,585.06
2018,6,24,17,45,598.5,82.5,1.6,17.1,290.0,680.48,541.85
2018,6,24,18,0,555.0,76.0,1.6,16.7,241.0,617.61,497.04
2018,6,24,18,15,495.0,68.5,1.55,16.3,195.0,540.42,438.77
2018,6,24,18,30,435.0,61.0,1.5,15.9,149.0,465.28,379.33
2018,6,24,18,45,350.5,50.0,1.45,15.45,109.0,368.72,299.83
2018,6,24,19,0,266.0,39.0,1.4,15.0,69.0,283.47,223.59
2018,6,24,19,15,164.0,25.0,1.4,14.75,41.0,176.04,89.63
2018,6,24,19,30,62.0,11.0,1.4,14.5,13.0,48.59,0.0
2018,6,24,19,45,31.0,5.5,1.4,14.2,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,25,4,45,4.5,3.5,3.05,12.15,3.5,0.0,0.0
2018,6,25,5,0,9.0,7.0,3.0,12.3,7.0,5.97,0.0
2018,6,25,5,15,63.0,21.5,3.0,12.75,28.0,16.98,2.98
2018,6,25,5,30,117.0,36.0,3.0,13.2,49.0,28.04,18.15
2018,6,25,5,45,245.5,47.0,2.95,13.65,91.0,35.75,25.8
2018,6,25,6,0,374.0,58.0,2.9,14.1,133.0,44.1,33.59
2018,6,25,6,15,312.0,79.0,2.9,14.65,153.5,58.18,46.27
2018,6,25,6,30,250.0,100.0,2.9,15.2,174.0,73.85,60.13
2018,6,25,6,45,385.5,102.5,2.9,15.8,240.5,73.29,59.43
2018,6,25,7,0,521.0,105.0,2.9,16.4,307.0,76.46,61.93
2018,6,25,7,15,635.0,95.0,2.9,16.9,375.0,68.34,54.52
2018,6,25,7,30,749.0,85.0,2.9,17.4,443.0,67.15,53.19
2018,6,25,7,45,773.0,88.5,2.9,17.9,492.0,68.72,54.25
2018,6,25,8,0,797.0,92.0,2.9,18.4,541.0,70.22,55.24
2018,6,25,8,15,816.0,94.0,2.95,18.8,588.0,70.55,55.25
2018,6,25,8,30,835.0,96.0,3.0,19.2,635.0,70.84,55.23
2018,6,25,8,45,849.5,98.5,3.05,19.65,679.0,82.18,64.59
2018,6,25,9,0,864.0,101.0,3.1,20.1,723.0,101.79,63.5
2018,6,25,9,15,875.0,103.0,3.15,20.35,762.0,152.49,84.91
2018,6,25,9,30,886.0,105.0,3.2,20.6,801.0,204.69,119.81
2018,6,25,9,45,893.5,107.0,3.25,20.85,835.0,257.5,161.98
2018,6,25,10,0,901.0,109.0,3.3,21.1,869.0,311.08,207.84
2018,6,25,10,15,910.0,109.0,3.35,21.3,898.0,364.41,254.5
2018,6,25,10,30,919.0,109.0,3.4,21.5,927.0,418.22,301.36
2018,6,25,10,45,926.0,109.0,3.45,21.7,950.0,471.47,347.04
2018,6,25,11,0,933.0,109.0,3.5,21.9,973.0,524.59,391.53
2018,6,25,11,15,938.0,108.5,3.6,21.95,988.5,575.99,433.95
2018,6,25,11,30,943.0,108.0,3.7,22.0,1004.0,626.66,474.78
2018,6,25,11,45,946.5,107.5,3.8,22.1,1013.0,675.47,513.21
2018,6,25,12,0,950.0,107.0,3.9,22.2,1022.0,723.06,549.89
2018,6,25,12,15,950.5,107.5,4.0,22.1,1023.0,767.89,584.29
2018,6,25,12,30,951.0,108.0,4.1,22.0,1024.0,810.88,615.76
2018,6,25,12,45,949.5,108.0,4.25,21.95,1017.0,849.83,643.55
2018,6,25,13,0,948.0,108.0,4.4,21.9,1010.0,886.34,669.64
2018,6,25,13,15,947.5,107.0,4.4,21.75,997.0,920.16,693.46
2018,6,25,13,30,947.0,106.0,4.4,21.6,984.0,951.19,715.36
2018,6,25,13,45,946.0,103.5,4.45,21.45,963.5,977.35,734.26
2018,6,25,14,0,945.0,101.0,4.5,21.3,943.0,1000.31,751.27
2018,6,25,14,15,940.0,99.5,4.55,21.1,915.5,1017.17,764.45
2018,6,25,14,30,935.0,98.0,4.6,20.9,888.0,1030.57,775.51
2018,6,25,14,45,928.5,96.5,4.6,20.75,854.5,1039.01,782.77
2018,6,25,15,0,922.0,95.0,4.6,20.6,821.0,1043.94,787.87
2018,6,25,15,15,912.5,93.0,4.6,20.6,782.0,1041.78,787.88
2018,6,25,15,30,903.0,91.0,4.6,20.6,743.0,1036.15,785.75
2018,6,25,15,45,890.0,89.5,4.6,19.95,699.5,1024.17,781.45
2018,6,25,16,0,877.0,88.0,4.6,19.3,656.0,1008.98,775.06
2018,6,25,16,15,859.0,86.5,4.6,18.95,608.5,985.69,762.16
2018,6,25,16,30,841.0,85.0,4.6,18.6,561.0,971.14,755.43
2018,6,25,16,45,818.5,82.0,4.6,18.2,511.0,935.9,734.04
2018,6,25,17,0,796.0,79.0,4.6,17.8,461.0,898.34,710.74
2018,6,25,17,15,765.0,76.0,4.6,17.35,410.0,850.66,679.64
2018,6,25,17,30,734.0,73.0,4.6,16.9,359.0,801.54,646.61
2018,6,25,17,45,690.5,69.0,4.55,16.45,308.0,744.88,606.42
2018,6,25,18,0,647.0,65.0,4.5,16.0,257.0,683.08,560.69
2018,6,25,18,15,585.5,59.0,4.4,15.55,208.5,604.11,499.19
2018,6,25,18,30,524.0,53.0,4.3,15.1,160.0,527.41,436.7
2018,6,25,18,45,430.0,45.0,4.25,14.6,117.5,426.28,351.71
2018,6,25,19,0,336.0,37.0,4.2,14.1,75.0,330.95,265.26
2018,6,25,19,15,209.0,25.0,4.1,13.8,45.0,205.69,107.99
2018,6,25,19,30,82.0,13.0,4.0,13.5,15.0,62.99,0.0
2018,6,25,19,45,41.0,6.5,3.95,13.2,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,26,4,45,30.5,6.0,3.3,11.4,6.5,0.0,0.0
2018,6,26,5,0,61.0,12.0,3.3,11.7,13.0,10.24,0.0
2018,6,26,5,15,167.0,25.5,3.2,12.25,40.5,19.83,3.95
2018,6,26,5,30,273.0,39.0,3.1,12.8,68.0,30.18,19.96
2018,6,26,5,45,360.5,49.0,3.05,13.35,108.5,39.83,29.39
2018,6,26,6,0,448.0,59.0,3.0,13.9,149.0,47.17,36.32
2018,6,26,6,15,509.5,67.5,2.95,14.45,196.0,52.94,41.65
2018,6,26,6,30,571.0,76.0,2.9,15.0,243.0,58.58,46.66
2018,6,26,6,45,615.5,82.0,2.85,15.55,293.0,61.98,49.53
2018,6,26,7,0,660.0,88.0,2.8,16.1,343.0,65.31,52.22
2018,6,26,7,15,692.5,93.5,2.75,16.65,393.5,68.03,54.32
2018,6,26,7,30,725.0,99.0,2.7,17.2,444.0,70.64,56.28
2018,6,26,7,45,750.0,102.5,2.7,17.75,493.0,71.69,56.85
2018,6,26,8,0,775.0,106.0,2.7,18.3,542.0,79.67,63.38
2018,6,26,8,15,795.0,109.0,2.65,18.75,589.5,80.28,63.57
2018,6,26,8,30,815.0,112.0,2.6,19.2,637.0,80.83,63.73
2018,6,26,8,45,831.0,114.0,2.55,19.65,681.0,80.59,63.22
2018,6,26,9,0,847.0,116.0,2.5,20.1,725.0,98.23,61.37
2018,6,26,9,15,859.0,118.0,2.5,20.4,764.5,158.87,90.69
2018,6,26,9,30,871.0,120.0,2.5,20.7,804.0,210.55,124.83
2018,6,26,9,45,880.5,121.5,2.5,21.0,838.5,262.85,166.11
2018,6,26,10,0,890.0,123.0,2.5,21.3,873.0,316.12,211.15
2018,6,26,10,15,897.5,124.5,2.5,21.45,902.0,369.55,257.45
2018,6,26,10,30,905.0,126.0,2.5,21.6,931.0,423.35,303.8
2018,6,26,10,45,911.5,126.0,2.55,21.75,953.5,475.93,348.51
2018,6,26,11,0,918.0,126.0,2.6,21.9,976.0,528.36,392.02
2018,6,26,11,15,922.5,125.5,2.65,21.9,991.0,579.05,433.38
2018,6,26,11,30,927.0,125.0,2.7,21.9,1006.0,629.01,473.13
2018,6,26,11,45,931.0,124.0,2.75,21.95,1014.5,677.38,510.67
2018,6,26,12,0,935.0,123.0,2.8,22.0,1023.0,724.6,546.5
2018,6,26,12,15,935.5,123.0,2.85,21.9,1023.5,768.78,579.76
2018,6,26,12,30,936.0,123.0,2.9,21.8,1024.0,811.17,610.6
2018,6,26,12,45,935.5,122.0,2.95,21.75,1017.0,849.94,637.4
2018,6,26,13,0,935.0,121.0,3.0,21.7,1010.0,886.33,662.53
2018,6,26,13,15,934.5,119.0,3.0,21.55,996.5,919.26,685.18
2018,6,26,13,30,934.0,117.0,3.0,21.4,983.0,949.37,705.95
2018,6,26,13,45,933.0,114.0,3.05,21.3,962.5,975.1,724.1
2018,6,26,14,0,932.0,111.0,3.1,21.2,942.0,997.63,740.24
2018,6,26,14,15,927.5,109.0,3.15,21.0,914.5,1014.53,753.09
2018,6,26,14,30,923.0,107.0,3.2,20.8,887.0,1028.0,763.87
2018,6,26,14,45,917.5,104.0,3.25,20.65,853.5,1035.95,771.05
2018,6,26,15,0,912.0,101.0,3.3,20.5,820.0,1040.36,776.1
2018,6,26,15,15,902.0,99.5,3.3,20.5,781.0,1038.4,776.25
2018,6,26,15,30,892.0,98.0,3.3,20.5,742.0,1033.02,774.34
2018,6,26,15,45,880.0,95.5,3.3,20.0,698.5,1021.1,769.69
2018,6,26,16,0,868.0,93.0,3.3,19.5,655.0,1005.93,762.99
2018,6,26,16,15,852.5,90.0,3.3,19.2,608.0,983.53,750.84
2018,6,26,16,30,837.0,87.0,3.3,18.9,561.0,969.83,744.72
2018,6,26,16,45,814.5,84.5,3.3,18.6,511.5,935.34,724.05
2018,6,26,17,0,792.0,82.0,3.3,18.3,462.0,898.52,701.56
2018,6,26,17,15,761.5,78.0,3.3,17.9,410.5,850.1,670.52
2018,6,26,17,30,731.0,74.0,3.3,17.5,359.0,800.24,637.58
2018,6,26,17,45,688.0,70.0,3.3,17.05,308.5,744.28,599.04
2018,6,26,18,0,645.0,66.0,3.3,16.6,258.0,682.97,554.79
2018,6,26,18,15,584.5,60.0,3.25,16.1,209.5,604.85,495.3
2018,6,26,18,30,524.0,54.0,3.2,15.6,161.0,528.88,434.55
2018,6,26,18,45,431.0,46.0,3.15,15.15,118.5,428.35,351.0
2018,6,26,19,0,338.0,38.0,3.1,14.7,76.0,333.29,265.62
2018,6,26,19,15,211.0,25.5,3.05,14.3,45.5,207.52,109.39
2018,6,26,19,30,84.0,13.0,3.0,13.9,15.0,64.29,0.0
2018,6,26,19,45,42.0,6.5,2.95,13.55,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,27,4,45,30.0,6.0,3.05,11.7,6.5,0.0,0.0
2018,6,27,5,0,60.0,12.0,3.1,12.0,13.0,10.24,0.0
2018,6,27,5,15,173.0,25.5,3.1,12.5,41.5,19.85,3.37
2018,6,27,5,30,286.0,39.0,3.1,13.0,70.0,30.23,19.93
2018,6,27,5,45,380.5,48.5,3.1,13.5,111.0,39.52,29.08
2018,6,27,6,0,475.0,58.0,3.1,14.0,152.0,46.51,35.72
2018,6,27,6,15,538.0,65.0,3.1,14.55,200.0,51.13,40.02
2018,6,27,6,30,601.0,72.0,3.1,15.1,248.0,55.71,44.09
2018,6,27,6,45,645.0,77.5,3.15,15.6,298.0,58.89,46.78
2018,6,27,7,0,689.0,83.0,3.2,16.1,348.0,62.01,49.33
2018,6,27,7,15,720.5,87.5,3.2,16.55,399.0,64.19,50.99
2018,6,27,7,30,752.0,92.0,3.2,17.0,450.0,72.48,57.93
2018,6,27,7,45,775.5,96.0,3.2,17.45,499.5,74.22,59.12
2018,6,27,8,0,799.0,100.0,3.2,17.9,549.0,75.87,60.22
2018,6,27,8,15,817.5,103.0,3.2,18.2,596.5,76.64,60.62
2018,6,27,8,30,836.0,106.0,3.2,18.5,644.0,77.34,60.95
2018,6,27,8,45,850.0,108.5,3.2,18.85,687.5,77.55,60.87
2018,6,27,9,0,864.0,111.0,3.2,19.2,731.0,105.67,67.99
2018,6,27,9,15,875.0,112.5,3.2,19.45,770.0,156.22,88.62
2018,6,27,9,30,886.0,114.0,3.2,19.7,809.0,208.25,123.09
2018,6,27,9,45,894.0,116.0,3.2,19.95,843.0,261.3,165.3
2018,6,27,10,0,902.0,118.0,3.2,20.2,877.0,315.16,211.33
2018,6,27,10,15,909.0,118.5,3.25,20.35,905.0,368.4,258.08
2018,6,27,10,30,916.0,119.0,3.3,20.5,933.0,421.92,304.91
2018,6,27,10,45,921.0,119.0,3.3,20.65,954.5,474.37,350.1
2018,6,27,11,0,926.0,119.0,3.3,20.8,976.0,526.5,393.92
2018,6,27,11,15,929.5,119.0,3.35,20.9,990.5,577.33,435.8
2018,6,27,11,30,933.0,119.0,3.4,21.0,1005.0,627.33,475.95
2018,6,27,11,45,935.5,118.5,3.4,21.05,1013.0,675.34,513.57
2018,6,27,12,0,938.0,118.0,3.4,21.1,1021.0,722.06,549.33
2018,6,27,12,15,939.0,117.5,3.45,21.05,1021.5,766.26,582.94
2018,6,27,12,30,940.0,117.0,3.5,21.0,1022.0,808.67,613.95
2018,6,27,12,45,939.5,116.0,3.55,20.95,1015.0,847.46,641.11
2018,6,27,13,0,939.0,115.0,3.6,20.9,1008.0,883.87,666.56
2018,6,27,13,15,936.0,114.5,3.7,20.7,993.5,915.99,689.74
2018,6,27,13,30,933.0,114.0,3.8,20.5,979.0,945.23,711.03
2018,6,27,13,45,928.0,113.0,3.85,20.35,957.0,969.12,728.35
2018,6,27,14,0,923.0,112.0,3.9,20.2,935.0,989.75,743.61
2018,6,27,14,15,917.0,111.0,3.95,20.0,907.5,1006.11,756.27
2018,6,27,14,30,911.0,110.0,4.0,19.8,880.0,1019.07,766.83
2018,6,27,14,45,902.5,108.5,4.05,19.6,846.0,1025.6,773.23
2018,6,27,15,0,894.0,107.0,4.1,19.4,812.0,1028.66,777.5
2018,6,27,15,15,883.5,105.0,4.1,19.4,773.0,1025.7,776.96
2018,6,27,15,30,873.0,103.0,4.1,19.4,734.0,1019.35,774.32
2018,6,27,15,45,858.5,101.5,4.2,18.75,690.5,1006.21,769.72
2018,6,27,16,0,844.0,100.0,4.3,18.1,647.0,1002.21,771.56
2018,6,27,16,15,825.5,97.5,4.35,17.75,600.0,977.58,757.82
2018,6,27,16,30,807.0,95.0,4.4,17.4,553.0,950.11,742.36
2018,6,27,16,45,782.5,92.0,4.4,17.05,503.0,913.46,719.71
2018,6,27,17,0,758.0,89.0,4.4,16.7,453.0,874.56,695.1
2018,6,27,17,15,726.0,85.0,4.4,16.3,402.5,831.4,666.94
2018,6,27,17,30,694.0,81.0,4.4,15.9,352.0,781.54,632.98
2018,6,27,17,45,650.0,76.0,4.4,15.45,301.5,718.72,588.1
2018,6,27,18,0,606.0,71.0,4.4,15.0,251.0,656.11,541.61
2018,6,27,18,15,544.5,64.0,4.35,14.65,203.5,576.9,479.43
2018,6,27,18,30,483.0,57.0,4.3,14.3,156.0,499.93,416.27
2018,6,27,18,45,391.0,48.0,4.25,13.9,114.5,400.19,331.78
2018,6,27,19,0,299.0,39.0,4.2,13.5,73.0,306.01,245.93
2018,6,27,19,15,183.0,26.0,4.1,13.25,44.0,191.31,101.57
2018,6,27,19,30,67.0,13.0,4.0,13.0,15.0,53.56,0.0
2018,6,27,19,45,33.5,6.5,3.95,12.75,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.55,11.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,28,4,45,32.5,6.0,4.4,11.7,6.5,0.0,0.0
2018,6,28,5,0,65.0,12.0,4.4,11.8,13.0,10.24,0.0
2018,6,28,5,15,184.0,24.0,4.4,12.2,40.5,18.72,2.22
2018,6,28,5,30,303.0,36.0,4.4,12.6,68.0,29.79,19.53
2018,6,28,5,45,399.0,44.0,4.4,13.0,109.0,35.69,25.76
2018,6,28,6,0,495.0,52.0,4.4,13.4,150.0,41.6,31.43
2018,6,28,6,15,556.0,57.5,4.45,13.9,196.5,45.24,34.86
2018,6,28,6,30,617.0,63.0,4.5,14.4,243.0,48.89,38.13
2018,6,28,6,45,659.0,68.0,4.5,14.9,292.5,51.96,40.77
2018,6,28,7,0,701.0,73.0,4.5,15.4,342.0,59.92,47.63
2018,6,28,7,15,730.0,77.0,4.5,15.8,391.5,62.2,49.4
2018,6,28,7,30,759.0,81.0,4.5,16.2,441.0,64.41,51.08
2018,6,28,7,45,780.5,85.0,4.5,16.6,490.0,66.43,52.56
2018,6,28,8,0,802.0,89.0,4.5,17.0,539.0,68.32,53.94
2018,6,28,8,15,819.0,92.0,4.45,17.45,585.5,69.36,54.55
2018,6,28,8,30,836.0,95.0,4.4,17.9,632.0,80.44,63.78
2018,6,28,8,45,849.0,97.0,4.4,18.3,674.5,81.33,64.24
2018,6,28,9,0,862.0,99.0,4.4,18.7,717.0,97.66,62.35
2018,6,28,9,15,873.0,100.5,4.4,19.05,756.0,147.91,82.54
2018,6,28,9,30,884.0,102.0,4.4,19.4,795.0,199.67,116.82
2018,6,28,9,45,892.0,104.0,4.4,19.7,829.0,252.46,159.03
2018,6,28,10,0,900.0,106.0,4.4,20.0,863.0,306.08,205.19
2018,6,28,10,15,906.5,107.0,4.4,20.2,891.0,359.22,252.22
2018,6,28,10,30,913.0,108.0,4.4,20.4,919.0,412.62,299.31
2018,6,28,10,45,917.0,108.5,4.4,20.65,940.0,464.69,344.58
2018,6,28,11,0,921.0,109.0,4.4,20.9,961.0,516.35,388.42
2018,6,28,11,15,924.0,110.0,4.45,20.95,976.0,567.25,430.95
2018,6,28,11,30,927.0,111.0,4.5,21.0,991.0,617.29,471.77
2018,6,28,11,45,928.5,111.5,4.55,21.1,999.0,665.02,509.82
2018,6,28,12,0,930.0,112.0,4.6,21.2,1007.0,711.41,546.02
2018,6,28,12,15,933.5,109.5,4.7,21.25,1008.0,755.33,580.14
2018,6,28,12,30,937.0,107.0,4.8,21.3,1009.0,797.57,611.55
2018,6,28,12,45,940.0,104.0,4.85,21.3,1003.5,837.05,639.69
2018,6,28,13,0,943.0,101.0,4.9,21.3,998.0,874.28,666.19
2018,6,28,13,15,940.0,101.0,4.95,21.25,984.0,906.64,689.38
2018,6,28,13,30,937.0,101.0,5.0,21.2,970.0,936.12,710.63
2018,6,28,13,45,933.5,100.0,5.05,21.15,949.0,961.16,728.87
2018,6,28,14,0,930.0,99.0,5.1,21.1,928.0,983.02,745.04
2018,6,28,14,15,924.5,97.5,5.1,21.0,900.5,999.16,757.19
2018,6,28,14,30,919.0,96.0,5.1,20.9,873.0,1011.89,767.15
2018,6,28,14,45,911.0,95.0,5.15,20.8,839.5,1019.24,774.0
2018,6,28,15,0,903.0,94.0,5.2,20.7,806.0,1023.14,778.67
2018,6,28,15,15,893.0,92.5,5.2,20.7,767.5,1021.02,778.68
2018,6,28,15,30,883.0,91.0,5.2,20.7,729.0,1015.52,776.54
2018,6,28,15,45,870.5,89.5,5.2,20.3,686.5,1004.18,771.74
2018,6,28,16,0,858.0,88.0,5.2,19.9,644.0,989.68,764.85
2018,6,28,16,15,842.5,85.5,5.15,19.55,598.0,967.92,752.37
2018,6,28,16,30,827.0,83.0,5.1,19.2,552.0,954.79,746.08
2018,6,28,16,45,806.0,80.0,5.1,18.9,503.0,921.31,725.33
2018,6,28,17,0,785.0,77.0,5.1,18.6,454.0,885.51,702.7
2018,6,28,17,15,755.5,73.5,5.05,18.1,404.0,838.92,671.87
2018,6,28,17,30,726.0,70.0,5.0,17.6,354.0,790.9,639.21
2018,6,28,17,45,685.0,65.5,4.95,17.1,303.5,730.16,595.74
2018,6,28,18,0,644.0,61.0,4.9,16.6,253.0,675.44,555.29
2018,6,28,18,15,584.5,56.0,4.8,16.1,205.5,599.77,496.2
2018,6,28,18,30,525.0,51.0,4.7,15.6,158.0,526.29,436.14
2018,6,28,18,45,434.5,43.0,4.6,15.05,116.0,427.97,353.18
2018,6,28,19,0,344.0,35.0,4.5,14.5,74.0,335.6,269.18
2018,6,28,19,15,216.5,24.0,4.45,14.15,44.5,210.84,112.39
2018,6,28,19,30,89.0,13.0,4.4,13.8,15.0,67.54,0.0
2018,6,28,19,45,44.5,6.5,4.3,13.5,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,29,4,45,52.5,5.5,2.85,12.95,6.5,0.0,0.0
2018,6,29,5,0,105.0,11.0,2.8,13.2,13.0,9.39,0.0
2018,6,29,5,15,242.5,21.0,2.75,13.9,42.0,17.45,0.96
2018,6,29,5,30,380.0,31.0,2.7,14.6,71.0,25.58,15.79
2018,6,29,5,45,471.0,37.5,2.7,15.25,113.0,30.49,20.98
2018,6,29,6,0,562.0,44.0,2.7,15.9,155.0,35.45,25.69
2018,6,29,6,15,620.0,49.0,2.6,16.45,203.0,42.44,32.03
2018,6,29,6,30,678.0,54.0,2.5,17.0,251.0,46.3,35.45
2018,6,29,6,45,717.5,58.0,2.4,17.55,301.5,49.16,37.87
2018,6,29,7,0,757.0,62.0,2.3,18.1,352.0,52.0,40.18
2018,6,29,7,15,784.5,65.5,2.25,18.75,402.5,54.26,41.91
2018,6,29,7,30,812.0,69.0,2.2,19.4,453.0,56.46,43.55
2018,6,29,7,45,833.0,71.0,2.2,20.05,502.5,65.65,51.16
2018,6,29,8,0,854.0,73.0,2.2,20.7,552.0,67.33,52.27
2018,6,29,8,15,869.0,75.5,2.15,21.2,598.5,69.14,53.52
2018,6,29,8,30,884.0,78.0,2.1,21.7,645.0,70.82,54.65
2018,6,29,8,45,895.5,80.0,2.1,22.15,688.5,71.99,55.37
2018,6,29,9,0,907.0,82.0,2.1,22.6,732.0,88.1,53.81
2018,6,29,9,15,915.0,84.5,2.1,22.95,771.0,140.89,74.29
2018,6,29,9,30,923.0,87.0,2.1,23.3,810.0,194.92,109.28
2018,6,29,9,45,928.0,89.5,2.1,23.6,843.0,249.4,151.88
2018,6,29,10,0,933.0,92.0,2.1,23.9,876.0,304.39,198.13
2018,6,29,10,15,938.5,93.0,2.15,24.05,904.0,358.84,245.13
2018,6,29,10,30,944.0,94.0,2.2,24.2,932.0,413.43,292.03
2018,6,29,10,45,948.0,94.5,2.25,24.35,953.5,466.97,337.31
2018,6,29,11,0,952.0,95.0,2.3,24.5,975.0,520.06,381.11
2018,6,29,11,15,955.0,95.0,2.4,24.55,989.5,571.62,422.92
2018,6,29,11,30,958.0,95.0,2.5,24.6,1004.0,622.23,462.97
2018,6,29,11,45,959.0,95.0,2.55,24.65,1011.5,670.48,500.12
2018,6,29,12,0,960.0,95.0,2.6,24.7,1019.0,717.24,535.32
2018,6,29,12,15,959.0,96.0,2.7,24.65,1019.0,761.74,568.65
2018,6,29,12,30,958.0,97.0,2.8,24.6,1019.0,804.26,598.79
2018,6,29,12,45,955.0,98.0,2.9,24.6,1011.5,843.05,625.5
2018,6,29,13,0,952.0,99.0,3.0,24.6,1004.0,879.31,650.47
2018,6,29,13,15,949.5,98.0,3.1,24.6,989.5,911.47,672.69
2018,6,29,13,30,947.0,97.0,3.2,24.6,975.0,940.7,693.02
2018,6,29,13,45,943.5,96.0,3.35,24.55,954.0,965.96,711.28
2018,6,29,14,0,940.0,95.0,3.5,24.5,933.0,987.99,727.55
2018,6,29,14,15,933.5,95.0,3.6,24.4,905.5,1004.88,740.36
2018,6,29,14,30,927.0,95.0,3.7,24.3,878.0,1018.37,751.12
2018,6,29,14,45,919.5,93.0,3.8,24.25,844.0,1025.27,757.56
2018,6,29,15,0,912.0,91.0,3.9,24.2,810.0,1028.63,761.87
2018,6,29,15,15,902.0,90.0,3.9,24.2,771.5,1027.13,762.31
2018,6,29,15,30,892.0,89.0,3.9,24.2,733.0,1022.23,760.69
2018,6,29,15,45,879.0,86.5,4.0,23.8,689.5,1009.17,755.6
2018,6,29,16,0,866.0,84.0,4.1,23.4,646.0,992.88,748.42
2018,6,29,16,15,849.0,82.0,4.15,23.1,599.0,970.11,736.24
2018,6,29,16,30,832.0,80.0,4.2,22.8,552.0,944.57,722.1
2018,6,29,16,45,810.5,77.0,4.25,22.45,503.0,921.84,709.94
2018,6,29,17,0,789.0,74.0,4.3,22.1,454.0,885.5,687.92
2018,6,29,17,15,760.5,70.5,4.25,21.6,403.5,839.81,658.68
2018,6,29,17,30,732.0,67.0,4.2,21.1,353.0,792.67,627.62
2018,6,29,17,45,693.0,63.0,4.15,20.6,303.5,734.3,587.14
2018,6,29,18,0,654.0,59.0,4.1,20.1,254.0,675.68,544.87
2018,6,29,18,15,598.0,53.5,4.05,19.4,206.5,607.62,493.64
2018,6,29,18,30,542.0,48.0,4.0,18.7,159.0,535.96,436.82
2018,6,29,18,45,455.0,41.0,3.95,17.95,117.0,441.21,358.66
2018,6,29,19,0,368.0,34.0,3.9,17.2,75.0,352.08,278.88
2018,6,29,19,15,235.5,23.0,3.9,16.85,45.0,223.06,117.5
2018,6,29,19,30,103.0,12.0,3.9,16.5,15.0,75.6,0.0
2018,6,29,19,45,51.5,6.0,3.9,16.1,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,30,4,45,51.0,5.0,1.75,15.7,6.0,0.0,0.0
2018,6,30,5,0,102.0,10.0,1.7,16.0,12.0,8.54,0.0
2018,6,30,5,15,255.0,20.0,1.7,16.75,42.0,16.59,0.0
2018,6,30,5,30,408.0,30.0,1.7,17.5,72.0,24.82,14.89
2018,6,30,5,45,495.5,36.0,1.7,18.2,114.0,29.36,19.73
2018,6,30,6,0,583.0,42.0,1.7,18.9,156.0,36.95,26.66
2018,6,30,6,15,639.0,46.5,1.65,19.5,204.0,40.46,29.89
2018,6,30,6,30,695.0,51.0,1.6,20.1,252.0,43.99,32.98
2018,6,30,6,45,733.5,54.5,1.55,20.7,302.5,46.56,35.11
2018,6,30,7,0,772.0,58.0,1.5,21.3,353.0,49.12,37.15
2018,6,30,7,15,799.0,61.0,1.5,21.8,403.5,57.83,44.45
2018,6,30,7,30,826.0,64.0,1.5,22.3,454.0,60.58,46.54
2018,6,30,7,45,846.5,66.5,1.5,22.8,504.0,62.78,48.14
2018,6,30,8,0,867.0,69.0,1.5,23.3,554.0,64.87,49.63
2018,6,30,8,15,881.5,71.0,1.45,23.8,600.5,66.42,50.65
2018,6,30,8,30,896.0,73.0,1.4,24.3,647.0,67.86,51.58
2018,6,30,8,45,907.5,74.5,1.4,24.8,690.5,68.82,52.12
2018,6,30,9,0,919.0,76.0,1.4,25.3,734.0,83.71,50.33
2018,6,30,9,15,926.5,78.5,1.4,25.7,773.0,137.04,70.24
2018,6,30,9,30,934.0,81.0,1.4,26.1,812.0,191.56,104.82
2018,6,30,9,45,939.0,83.5,1.4,26.5,845.5,246.58,147.04
2018,6,30,10,0,944.0,86.0,1.4,26.9,879.0,302.13,192.85
2018,6,30,10,15,948.5,87.0,1.45,27.15,906.5,356.82,239.15
2018,6,30,10,30,953.0,88.0,1.5,27.4,934.0,411.52,285.19
2018,6,30,10,45,956.0,89.5,1.55,27.65,955.5,465.77,329.96
2018,6,30,11,0,959.0,91.0,1.6,27.9,977.0,519.49,373.11
2018,6,30,11,15,961.0,91.5,1.7,28.0,991.5,571.23,414.08
2018,6,30,11,30,963.0,92.0,1.8,28.1,1006.0,621.93,453.21
2018,6,30,11,45,963.5,92.5,1.9,28.2,1013.0,670.48,489.85
2018,6,30,12,0,964.0,93.0,2.0,28.3,1020.0,717.5,524.57
2018,6,30,12,15,962.0,94.0,2.1,28.3,1019.5,761.47,556.7
2018,6,30,12,30,960.0,95.0,2.2,28.3,1019.0,803.37,585.63
2018,6,30,12,45,955.5,97.0,2.3,28.3,1011.0,841.92,611.6
2018,6,30,13,0,951.0,99.0,2.4,28.3,1003.0,877.88,635.84
2018,6,30,13,15,948.0,99.0,2.45,28.2,989.0,910.55,657.79
2018,6,30,13,30,945.0,99.0,2.5,28.1,975.0,940.32,677.89
2018,6,30,13,45,940.5,98.0,2.55,28.05,953.5,964.72,694.46
2018,6,30,14,0,936.0,97.0,2.6,28.0,932.0,985.85,709.07
2018,6,30,14,15,930.5,96.0,2.6,27.95,904.5,1002.69,720.6
2018,6,30,14,30,925.0,95.0,2.6,27.9,877.0,1016.12,730.12
2018,6,30,14,45,917.5,94.0,2.65,27.85,843.5,1024.13,736.84
2018,6,30,15,0,910.0,93.0,2.7,27.8,810.0,1028.68,741.56
2018,6,30,15,15,900.0,91.5,2.7,27.8,771.5,1026.68,741.67
2018,6,30,15,30,890.0,90.0,2.7,27.8,733.0,1021.27,739.8
2018,6,30,15,45,877.0,88.0,2.7,27.5,689.5,1008.89,734.48
2018,6,30,16,0,864.0,86.0,2.7,27.2,646.0,993.3,727.24
2018,6,30,16,15,845.0,84.5,2.7,26.9,599.0,969.24,714.5
2018,6,30,16,30,826.0,83.0,2.7,26.6,552.0,953.92,707.56
2018,6,30,16,45,802.5,80.5,2.7,26.3,502.5,918.72,687.21
2018,6,30,17,0,779.0,78.0,2.7,26.0,453.0,881.27,665.15
2018,6,30,17,15,748.5,75.0,2.7,25.2,402.5,834.55,637.43
2018,6,30,17,30,718.0,72.0,2.7,24.4,352.0,786.43,607.82
2018,6,30,17,45,675.5,67.5,2.7,23.6,302.0,730.26,571.18
2018,6,30,18,0,633.0,63.0,2.7,22.8,252.0,669.17,529.21
2018,6,30,18,15,574.0,57.5,2.65,21.9,204.5,593.51,474.0
2018,6,30,18,30,515.0,52.0,2.6,21.0,157.0,519.99,417.42
2018,6,30,18,45,426.0,44.0,2.6,20.1,115.5,423.04,339.45
2018,6,30,19,0,337.0,36.0,2.6,19.2,74.0,331.72,259.53
2018,6,30,19,15,212.0,24.5,2.55,18.85,44.5,208.14,107.55
2018,6,30,19,30,87.0,13.0,2.5,18.5,15.0,66.33,0.0
2018,6,30,19,45,43.5,6.5,2.45,18.15,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.0,0.7,15.75,5.5,0.0,0.0
2018,7,1,5,0,70.0,10.0,0.7,15.6,11.0,8.54,0.0
2018,7,1,5,15,200.0,21.5,0.65,15.85,39.0,17.9,0.0
2018,7,1,5,30,330.0,33.0,0.6,16.1,67.0,27.29,17.01
2018,7,1,5,45,421.5,41.0,0.5,16.35,108.0,33.31,23.36
2018,7,1,6,0,513.0,49.0,0.4,16.6,149.0,39.31,29.06
2018,7,1,6,15,573.0,55.5,0.4,16.95,196.5,43.85,33.27
2018,7,1,6,30,633.0,62.0,0.4,17.3,244.0,48.34,37.26
2018,7,1,6,45,674.5,66.5,0.35,17.7,293.5,51.09,39.59
2018,7,1,7,0,716.0,71.0,0.3,18.1,343.0,58.6,45.99
2018,7,1,7,15,747.0,74.0,0.35,18.5,393.5,60.21,47.15
2018,7,1,7,30,778.0,77.0,0.4,18.9,444.0,61.82,48.28
2018,7,1,7,45,800.5,80.5,0.4,19.35,493.5,63.63,49.56
2018,7,1,8,0,823.0,84.0,0.4,19.8,543.0,65.34,50.75
2018,7,1,8,15,840.5,86.5,0.45,20.1,590.5,75.69,59.29
2018,7,1,8,30,858.0,89.0,0.5,20.4,638.0,77.22,60.3
2018,7,1,8,45,871.0,91.0,0.55,20.75,681.5,78.23,60.88
2018,7,1,9,0,884.0,93.0,0.6,21.1,725.0,91.62,58.71
2018,7,1,9,15,891.5,96.5,0.7,21.35,764.0,143.91,78.28
2018,7,1,9,30,899.0,100.0,0.8,21.6,803.0,197.38,112.43
2018,7,1,9,45,903.5,103.5,0.85,21.8,836.0,251.26,154.14
2018,7,1,10,0,908.0,107.0,0.9,22.0,869.0,305.63,199.46
2018,7,1,10,15,912.5,109.0,0.95,22.1,896.5,359.33,245.35
2018,7,1,10,30,917.0,111.0,1.0,22.2,924.0,413.09,291.06
2018,7,1,10,45,919.5,113.0,1.05,22.3,945.0,465.9,335.22
2018,7,1,11,0,922.0,115.0,1.1,22.4,966.0,518.19,377.83
2018,7,1,11,15,924.0,116.0,1.15,22.4,980.5,568.83,418.22
2018,7,1,11,30,926.0,117.0,1.2,22.4,995.0,618.52,456.81
2018,7,1,11,45,926.0,118.5,1.25,22.4,1002.5,666.25,493.0
2018,7,1,12,0,926.0,120.0,1.3,22.4,1010.0,712.56,527.32
2018,7,1,12,15,920.0,124.0,1.35,22.4,1008.5,755.01,558.19
2018,7,1,12,30,914.0,128.0,1.4,22.4,1007.0,795.33,586.81
2018,7,1,12,45,904.5,132.5,1.45,22.4,997.5,831.02,610.72
2018,7,1,13,0,895.0,137.0,1.5,22.4,988.0,864.02,632.84
2018,7,1,13,15,892.5,136.0,1.5,22.45,974.0,895.48,653.19
2018,7,1,13,30,890.0,135.0,1.5,22.5,960.0,924.17,671.71
2018,7,1,13,45,887.0,132.5,1.55,22.5,939.0,948.12,688.0
2018,7,1,14,0,884.0,130.0,1.6,22.5,918.0,968.95,702.43
2018,7,1,14,15,878.5,127.5,1.65,22.45,890.5,984.17,713.55
2018,7,1,14,30,873.0,125.0,1.7,22.4,863.0,996.05,722.75
2018,7,1,14,45,866.0,122.5,1.7,22.35,830.0,1003.08,728.33
2018,7,1,15,0,859.0,120.0,1.7,22.3,797.0,1006.72,731.97
2018,7,1,15,15,847.5,117.5,1.7,22.3,758.0,1002.46,730.61
2018,7,1,15,30,836.0,115.0,1.7,22.3,719.0,1007.77,735.63
2018,7,1,15,45,824.5,111.0,1.75,22.2,676.5,995.11,730.12
2018,7,1,16,0,813.0,107.0,1.8,22.1,634.0,979.23,722.78
2018,7,1,16,15,798.0,102.0,1.85,21.95,587.5,955.49,710.46
2018,7,1,16,30,783.0,97.0,1.9,21.8,541.0,928.87,696.17
2018,7,1,16,45,761.5,93.0,1.9,21.65,493.0,894.39,675.85
2018,7,1,17,0,740.0,89.0,1.9,21.5,445.0,857.63,653.72
2018,7,1,17,15,709.0,84.5,1.9,21.15,395.0,815.19,627.66
2018,7,1,17,30,678.0,80.0,1.9,20.8,345.0,766.05,596.12
2018,7,1,17,45,635.5,74.5,1.9,20.45,295.5,704.39,554.41
2018,7,1,18,0,593.0,69.0,1.9,20.1,246.0,642.94,511.15
2018,7,1,18,15,531.0,62.5,1.9,19.55,199.0,564.47,453.23
2018,7,1,18,30,469.0,56.0,1.9,19.0,152.0,488.3,394.09
2018,7,1,18,45,377.5,47.0,1.85,18.4,111.0,389.54,314.0
2018,7,1,19,0,286.0,38.0,1.8,17.8,70.0,296.94,232.6
2018,7,1,19,15,175.0,25.0,1.8,17.4,42.0,184.25,94.29
2018,7,1,19,30,64.0,12.0,1.8,17.0,14.0,50.89,0.0
2018,7,1,19,45,32.0,6.0,1.8,16.65,7.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,7,2,4,45,20.0,3.5,0.4,15.1,4.0,0.0,0.0
2018,7,2,5,0,40.0,7.0,0.4,15.2,8.0,5.97,0.0
2018,7,2,5,15,142.0,20.0,0.4,15.65,33.0,15.59,0.0
2018,7,2,5,30,244.0,33.0,0.4,16.1,58.0,25.6,15.56
2018,7,2,5,45,344.0,43.5,0.4,16.6,99.0,35.19,24.94
2018,7,2,6,0,444.0,54.0,0.4,17.1,140.0,43.15,32.34
2018,7,2,6,15,376.0,71.0,0.45,17.6,158.0,53.06,41.24
2018,7,2,6,30,308.0,88.0,0.5,18.1,176.0,63.77,50.61
2018,7,2,6,45,321.5,107.0,0.55,18.55,214.5,75.91,61.03
2018,7,2,7,0,335.0,126.0,0.6,19.0,253.0,87.5,70.75
2018,7,2,7,15,493.5,116.0,0.65,19.6,332.5,81.43,65.15
2018,7,2,7,30,652.0,106.0,0.7,20.2,412.0,74.72,59.05
2018,7,2,7,45,720.5,100.0,0.75,20.8,473.0,69.83,54.54
2018,7,2,8,0,789.0,94.0,0.8,21.4,534.0,71.7,55.8
2018,7,2,8,15,808.0,97.5,0.8,22.0,581.5,72.96,56.54
2018,7,2,8,30,827.0,101.0,0.8,22.6,629.0,74.12,57.19
2018,7,2,8,45,843.0,102.5,0.85,23.2,673.0,73.87,56.67
2018,7,2,9,0,859.0,104.0,0.9,23.8,717.0,96.05,62.65
2018,7,2,9,15,856.5,113.5,1.0,24.1,753.5,149.77,83.56
2018,7,2,9,30,854.0,123.0,1.1,24.4,790.0,203.66,118.09
2018,7,2,9,45,845.0,135.0,1.2,24.65,819.0,249.99,154.07
2018,7,2,10,0,836.0,147.0,1.3,24.9,848.0,304.82,199.6
2018,7,2,10,15,846.0,147.5,1.4,24.9,877.5,356.93,243.6
2018,7,2,10,30,856.0,148.0,1.5,24.9,907.0,409.85,288.2
2018,7,2,10,45,865.0,147.0,1.65,24.9,930.0,464.59,333.64
2018,7,2,11,0,874.0,146.0,1.8,24.9,953.0,515.62,375.57
2018,7,2,11,15,880.5,145.0,1.85,24.8,969.0,565.32,415.41
