Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,9,45,893.5,104.5,1.1,22.85,819.5,236.18,142.06
2018,7,12,10,0,899.0,107.0,1.1,23.2,853.0,290.03,186.16
2018,7,12,10,15,904.5,109.0,1.15,23.45,881.5,343.98,231.93
2018,7,12,10,30,910.0,111.0,1.2,23.7,910.0,398.13,277.83
2018,7,12,10,45,914.0,112.5,1.25,23.95,932.0,451.35,322.3
2018,7,12,11,0,918.0,114.0,1.3,24.2,954.0,504.22,365.35
2018,7,12,11,15,920.0,115.0,1.3,24.3,969.0,555.2,405.76
2018,7,12,11,30,922.0,116.0,1.3,24.4,984.0,605.25,444.25
2018,7,12,11,45,922.0,117.0,1.35,24.45,991.5,653.0,480.45
2018,7,12,12,0,922.0,118.0,1.4,24.5,999.0,699.31,514.72
2018,7,12,12,15,921.5,118.5,1.4,24.4,999.5,743.27,546.49
2018,7,12,12,30,921.0,119.0,1.4,24.3,1000.0,785.4,576.21
2018,7,12,12,45,731.5,223.0,1.45,24.2,920.0,779.51,570.28
2018,7,12,13,0,542.0,327.0,1.5,24.1,840.0,750.85,548.83
2018,7,12,13,15,510.0,348.5,1.55,23.95,825.5,770.89,563.23
2018,7,12,13,30,478.0,370.0,1.6,23.8,811.0,787.7,574.85
2018,7,12,13,45,508.5,343.0,1.65,23.6,802.5,814.11,594.96
2018,7,12,14,0,539.0,316.0,1.7,23.4,794.0,838.68,613.84
2018,7,12,14,15,591.5,274.5,1.65,23.15,784.5,871.38,637.84
2018,7,12,14,30,644.0,233.0,1.6,22.9,775.0,901.07,659.79
2018,7,12,14,45,711.5,193.0,1.55,22.65,769.5,942.91,688.11
2018,7,12,15,0,779.0,153.0,1.5,22.4,764.0,972.91,708.08
2018,7,12,15,15,754.5,148.5,1.5,22.4,716.5,953.78,696.77
2018,7,12,15,30,730.0,144.0,1.5,22.4,669.0,938.74,688.76
2018,7,12,15,45,670.0,155.0,1.25,21.8,614.0,895.42,660.27
2018,7,12,16,0,610.0,166.0,1.0,21.2,559.0,848.92,629.62
2018,7,12,16,15,547.0,171.0,0.9,20.85,504.0,780.07,585.26
2018,7,12,16,30,484.0,176.0,0.8,20.5,449.0,721.59,546.74
2018,7,12,16,45,528.0,148.5,0.75,20.2,421.0,728.43,554.51
2018,7,12,17,0,572.0,121.0,0.7,19.9,393.0,741.94,565.48
2018,7,12,17,15,566.0,107.5,0.65,19.55,351.5,710.14,545.09
2018,7,12,17,30,560.0,94.0,0.6,19.2,310.0,676.18,523.25
2018,7,12,17,45,550.5,82.0,0.55,18.85,269.0,638.96,498.35
2018,7,12,18,0,541.0,70.0,0.5,18.5,228.0,600.18,471.22
2018,7,12,18,15,477.5,62.5,0.5,18.2,182.5,520.79,413.05
2018,7,12,18,30,414.0,55.0,0.5,17.9,137.0,443.97,354.13
2018,7,12,18,45,321.5,45.0,0.5,17.6,98.0,341.27,271.8
2018,7,12,19,0,229.0,35.0,0.5,17.3,59.0,253.0,193.54
2018,7,12,19,15,133.5,21.5,0.5,17.15,34.0,147.48,41.85
2018,7,12,19,30,38.0,8.0,0.5,17.0,9.0,31.02,0.0
2018,7,12,19,45,19.0,4.0,0.5,16.85,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,13,4,45,4.0,1.5,0.5,15.25,1.5,0.0,0.0
2018,7,13,5,0,8.0,3.0,0.5,15.3,3.0,2.56,0.0
2018,7,13,5,15,12.0,14.0,0.5,15.7,14.5,11.95,0.0
2018,7,13,5,30,16.0,25.0,0.5,16.1,26.0,20.4,9.7
2018,7,13,5,45,39.5,42.5,0.45,16.5,48.5,33.82,23.43
2018,7,13,6,0,63.0,60.0,0.4,16.9,71.0,46.28,34.9
2018,7,13,6,15,67.0,64.5,0.45,17.3,79.5,50.35,38.81
2018,7,13,6,30,71.0,69.0,0.5,17.7,88.0,54.13,42.24
2018,7,13,6,45,36.0,52.0,0.5,18.05,61.5,43.52,32.89
2018,7,13,7,0,1.0,35.0,0.5,18.4,35.0,28.91,19.94
2018,7,13,7,15,2.5,54.5,0.55,18.8,55.5,45.14,34.07
2018,7,13,7,30,4.0,74.0,0.6,19.2,76.0,61.45,47.99
2018,7,13,7,45,5.0,99.5,0.65,19.55,102.0,81.81,65.17
2018,7,13,8,0,6.0,125.0,0.7,19.9,128.0,101.27,81.29
2018,7,13,8,15,3.0,96.0,0.75,20.25,97.5,79.65,62.63
2018,7,13,8,30,0.0,67.0,0.8,20.6,67.0,55.66,42.07
2018,7,13,8,45,0.0,85.5,0.85,20.9,85.5,71.17,55.03
2018,7,13,9,0,0.0,104.0,0.9,21.2,104.0,86.18,67.37
2018,7,13,9,15,2.0,129.5,0.9,21.45,131.0,106.22,79.95
2018,7,13,9,30,4.0,155.0,0.9,21.7,158.0,126.38,95.44
2018,7,13,9,45,3.0,131.0,0.95,21.95,133.5,108.27,80.93
2018,7,13,10,0,2.0,107.0,1.0,22.2,109.0,89.3,65.85
2018,7,13,10,15,35.0,202.5,1.0,22.35,233.5,167.52,125.81
2018,7,13,10,30,68.0,298.0,1.0,22.5,358.0,250.53,187.94
2018,7,13,10,45,52.0,292.0,1.05,22.6,338.5,246.72,185.27
2018,7,13,11,0,36.0,286.0,1.1,22.7,319.0,240.85,181.21
2018,7,13,11,15,61.5,345.0,1.1,22.85,402.5,302.43,227.03
2018,7,13,11,30,87.0,404.0,1.1,23.0,486.0,367.98,274.7
2018,7,13,11,45,83.5,424.0,1.15,23.1,503.0,390.75,290.98
2018,7,13,12,0,80.0,444.0,1.2,23.2,520.0,413.92,307.65
2018,7,13,12,15,116.0,459.0,1.2,23.25,569.5,462.57,342.87
2018,7,13,12,30,152.0,474.0,1.2,23.3,619.0,515.2,380.38
2018,7,13,12,45,175.5,459.0,1.25,23.3,625.5,536.22,395.93
2018,7,13,13,0,199.0,444.0,1.3,23.3,632.0,557.66,412.11
2018,7,13,13,15,178.5,436.0,1.3,23.25,603.0,548.29,405.6
2018,7,13,13,30,158.0,428.0,1.3,23.2,574.0,536.51,397.58
2018,7,13,13,45,129.5,378.0,1.35,23.2,496.0,475.32,355.04
2018,7,13,14,0,101.0,328.0,1.4,23.2,418.0,409.75,308.67
2018,7,13,14,15,143.5,358.0,1.4,23.1,481.0,487.75,366.8
2018,7,13,14,30,186.0,388.0,1.4,23.0,544.0,568.68,424.99
2018,7,13,14,45,252.5,349.0,1.45,22.9,552.0,623.12,465.66
2018,7,13,15,0,319.0,310.0,1.5,22.8,560.0,657.85,493.08
2018,7,13,15,15,395.5,277.5,1.5,22.8,572.0,729.76,545.18
2018,7,13,15,30,472.0,245.0,1.5,22.8,584.0,779.76,581.92
2018,7,13,15,45,510.0,214.5,1.6,22.6,560.5,789.71,592.5
2018,7,13,16,0,548.0,184.0,1.7,22.4,537.0,795.97,600.96
2018,7,13,16,15,645.0,140.0,1.7,22.25,525.0,853.61,642.21
2018,7,13,16,30,742.0,96.0,1.7,22.1,513.0,886.62,666.18
2018,7,13,16,45,719.5,92.0,1.75,21.9,466.0,851.97,645.52
2018,7,13,17,0,697.0,88.0,1.8,21.7,419.0,820.72,627.53
2018,7,13,17,15,667.0,82.5,1.8,21.4,370.5,773.38,597.51
2018,7,13,17,30,637.0,77.0,1.8,21.1,322.0,724.92,565.94
2018,7,13,17,45,596.5,71.5,1.8,20.8,275.0,666.29,525.78
2018,7,13,18,0,556.0,66.0,1.8,20.5,228.0,607.87,484.11
2018,7,13,18,15,497.0,59.0,1.8,20.0,183.0,532.57,427.86
2018,7,13,18,30,438.0,52.0,1.8,19.5,138.0,459.6,370.5
2018,7,13,18,45,353.0,42.5,1.8,19.05,99.5,366.67,294.3
2018,7,13,19,0,268.0,33.0,1.8,18.6,61.0,279.8,214.99
2018,7,13,19,15,160.5,20.5,1.8,18.3,35.0,163.52,39.05
2018,7,13,19,30,53.0,8.0,1.8,18.0,9.0,40.56,0.0
2018,7,13,19,45,26.5,4.0,1.8,17.65,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,14,4,45,14.5,2.0,1.45,15.3,2.0,0.0,0.0
2018,7,14,5,0,29.0,4.0,1.5,15.4,4.0,3.41,0.0
2018,7,14,5,15,135.0,16.0,1.5,15.8,25.5,13.66,0.0
2018,7,14,5,30,241.0,28.0,1.5,16.2,47.0,23.24,11.44
2018,7,14,5,45,336.5,37.0,1.5,16.6,84.0,30.12,20.16
2018,7,14,6,0,432.0,46.0,1.5,17.0,121.0,36.93,26.68
2018,7,14,6,15,377.5,62.5,1.5,17.5,143.0,47.21,35.98
2018,7,14,6,30,323.0,79.0,1.5,18.0,165.0,57.94,45.5
2018,7,14,6,45,291.5,104.5,1.5,18.5,194.5,77.21,62.24
2018,7,14,7,0,260.0,130.0,1.5,19.0,224.0,93.19,75.81
2018,7,14,7,15,446.0,114.5,1.55,19.4,304.5,80.34,64.39
2018,7,14,7,30,632.0,99.0,1.6,19.8,385.0,70.3,55.46
2018,7,14,7,45,699.0,92.0,1.6,20.2,442.0,64.84,50.5
2018,7,14,8,0,766.0,85.0,1.6,20.6,499.0,65.57,50.86
2018,7,14,8,15,784.5,88.0,1.6,20.95,545.5,66.7,51.58
2018,7,14,8,30,803.0,91.0,1.6,21.3,592.0,67.75,52.22
2018,7,14,8,45,818.0,93.0,1.65,21.65,635.0,78.61,61.13
2018,7,14,9,0,833.0,95.0,1.7,22.0,678.0,79.49,61.59
2018,7,14,9,15,844.5,96.5,1.75,22.25,717.0,123.08,68.63
2018,7,14,9,30,856.0,98.0,1.8,22.5,756.0,173.63,97.12
2018,7,14,9,45,865.0,99.5,1.8,22.75,790.0,225.15,135.27
2018,7,14,10,0,874.0,101.0,1.8,23.0,824.0,277.64,178.5
2018,7,14,10,15,880.5,102.5,1.85,23.05,852.5,330.2,223.74
2018,7,14,10,30,887.0,104.0,1.9,23.1,881.0,383.07,269.42
2018,7,14,10,45,892.5,104.5,1.95,23.2,903.0,434.99,313.74
2018,7,14,11,0,898.0,105.0,2.0,23.3,925.0,486.71,356.89
2018,7,14,11,15,901.5,105.5,2.05,23.3,940.5,537.03,398.06
2018,7,14,11,30,905.0,106.0,2.1,23.3,956.0,586.57,437.55
2018,7,14,11,45,907.0,106.0,2.1,23.25,964.5,633.89,474.29
2018,7,14,12,0,909.0,106.0,2.1,23.2,973.0,679.92,509.17
2018,7,14,12,15,909.0,106.5,2.1,23.15,974.0,723.5,541.5
2018,7,14,12,30,909.0,107.0,2.1,23.1,975.0,765.29,571.61
2018,7,14,12,45,907.5,107.5,2.1,23.05,969.0,803.93,597.71
2018,7,14,13,0,906.0,108.0,2.1,23.0,963.0,840.27,622.12
2018,7,14,13,15,903.5,107.0,2.15,22.9,949.5,871.91,643.89
2018,7,14,13,30,901.0,106.0,2.2,22.8,936.0,900.76,663.85
2018,7,14,13,45,897.5,105.0,2.2,22.7,916.0,925.76,680.87
2018,7,14,14,0,894.0,104.0,2.2,22.6,896.0,947.68,695.94
2018,7,14,14,15,888.5,102.5,2.25,22.45,869.5,964.0,708.12
2018,7,14,14,30,883.0,101.0,2.3,22.3,843.0,976.99,718.33
2018,7,14,14,45,875.5,99.5,2.3,22.15,810.5,984.66,724.73
2018,7,14,15,0,868.0,98.0,2.3,22.0,778.0,988.94,729.13
2018,7,14,15,15,857.5,96.0,2.3,22.0,740.0,986.28,728.75
2018,7,14,15,30,847.0,94.0,2.3,22.0,702.0,980.27,726.4
2018,7,14,15,45,834.5,92.0,2.35,21.6,660.0,968.99,722.37
2018,7,14,16,0,822.0,90.0,2.4,21.2,618.0,954.62,716.38
2018,7,14,16,15,805.5,87.0,2.4,20.95,572.5,943.67,711.86
2018,7,14,16,30,789.0,84.0,2.4,20.7,527.0,918.17,697.5
2018,7,14,16,45,767.5,80.5,2.4,20.45,479.0,884.47,677.47
2018,7,14,17,0,746.0,77.0,2.4,20.2,431.0,848.52,655.62
2018,7,14,17,15,717.0,73.0,2.4,19.85,382.0,802.81,626.59
2018,7,14,17,30,688.0,69.0,2.4,19.5,333.0,755.72,595.77
2018,7,14,17,45,647.5,64.5,2.4,19.15,284.5,702.05,558.94
2018,7,14,18,0,607.0,60.0,2.4,18.8,236.0,643.69,516.99
2018,7,14,18,15,548.0,54.5,2.4,18.45,190.0,569.0,460.42
2018,7,14,18,30,489.0,49.0,2.4,18.1,144.0,496.57,402.67
2018,7,14,18,45,400.5,40.5,2.35,17.75,104.0,400.51,323.0
2018,7,14,19,0,312.0,32.0,2.3,17.4,64.0,310.63,239.57
2018,7,14,19,15,188.5,20.5,2.3,17.1,37.0,183.31,34.08
2018,7,14,19,30,65.0,9.0,2.3,16.8,10.0,49.04,0.0
2018,7,14,19,45,32.5,4.5,2.25,16.5,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,15,4,45,16.5,2.5,1.4,13.85,2.0,0.0,0.0
2018,7,15,5,0,33.0,5.0,1.4,14.0,4.0,0.0,0.0
2018,7,15,5,15,150.0,16.0,1.45,14.45,26.0,13.66,0.0
2018,7,15,5,30,267.0,27.0,1.5,14.9,48.0,22.45,10.55
2018,7,15,5,45,347.0,35.5,1.5,15.35,82.5,28.91,19.19
2018,7,15,6,0,427.0,44.0,1.5,15.8,117.0,35.28,25.35
2018,7,15,6,15,322.0,56.5,1.5,16.2,122.0,42.56,32.08
2018,7,15,6,30,217.0,69.0,1.5,16.6,127.0,50.11,38.86
2018,7,15,6,45,129.5,96.0,1.5,17.05,132.5,73.32,59.21
2018,7,15,7,0,42.0,123.0,1.5,17.5,138.0,93.45,76.51
2018,7,15,7,15,67.5,153.0,1.55,17.9,181.5,113.55,93.47
2018,7,15,7,30,93.0,183.0,1.6,18.3,225.0,133.03,109.6
2018,7,15,7,45,269.0,175.5,1.6,18.75,316.5,119.81,97.79
2018,7,15,8,0,445.0,168.0,1.6,19.2,408.0,109.31,88.41
2018,7,15,8,15,650.0,125.5,1.65,19.55,511.5,82.06,64.93
2018,7,15,8,30,855.0,83.0,1.7,19.9,615.0,73.58,57.47
2018,7,15,8,45,869.5,85.0,1.7,20.2,660.0,74.75,58.23
2018,7,15,9,0,884.0,87.0,1.7,20.5,705.0,75.8,58.88
2018,7,15,9,15,892.0,90.5,1.75,20.65,744.5,121.22,66.79
2018,7,15,9,30,900.0,94.0,1.8,20.8,784.0,175.15,97.33
2018,7,15,9,45,904.0,98.0,1.8,21.0,818.0,229.8,138.11
2018,7,15,10,0,908.0,102.0,1.8,21.2,852.0,284.92,183.87
2018,7,15,10,15,915.5,102.5,1.8,21.25,881.5,339.05,230.63
2018,7,15,10,30,923.0,103.0,1.8,21.3,911.0,393.56,277.85
2018,7,15,10,45,929.0,104.0,1.8,21.35,934.5,448.0,324.33
2018,7,15,11,0,935.0,105.0,1.8,21.4,958.0,502.27,369.54
2018,7,15,11,15,939.5,105.0,1.85,21.35,974.5,554.71,412.52
2018,7,15,11,30,944.0,105.0,1.9,21.3,991.0,606.4,453.8
2018,7,15,11,45,947.0,104.5,1.9,21.3,1000.0,655.88,492.05
2018,7,15,12,0,950.0,104.0,1.9,21.3,1009.0,704.06,528.36
2018,7,15,12,15,948.5,105.5,1.9,21.25,1010.0,749.26,561.74
2018,7,15,12,30,947.0,107.0,1.9,21.2,1011.0,792.48,592.63
2018,7,15,12,45,942.5,109.0,1.95,21.15,1003.5,831.65,619.37
2018,7,15,13,0,938.0,111.0,2.0,21.1,996.0,868.27,644.33
2018,7,15,13,15,936.5,110.0,2.0,21.1,982.5,902.01,666.72
2018,7,15,13,30,935.0,109.0,2.0,21.1,969.0,932.92,687.19
2018,7,15,13,45,931.5,107.5,2.05,21.05,948.5,958.56,704.91
2018,7,15,14,0,928.0,106.0,2.1,21.0,928.0,980.97,720.65
2018,7,15,14,15,923.0,105.0,2.1,21.0,901.0,999.14,733.06
2018,7,15,14,30,918.0,104.0,2.1,21.0,874.0,1013.92,743.42
2018,7,15,14,45,911.0,102.0,2.15,20.95,840.5,1022.21,750.51
2018,7,15,15,0,904.0,100.0,2.2,20.9,807.0,1026.98,755.55
2018,7,15,15,15,894.0,98.0,2.2,20.9,768.0,1025.21,755.82
2018,7,15,15,30,884.0,96.0,2.2,20.9,729.0,1019.97,754.06
2018,7,15,15,45,871.5,93.5,2.3,20.75,685.5,1008.23,749.79
2018,7,15,16,0,859.0,91.0,2.4,20.6,642.0,993.22,743.45
2018,7,15,16,15,843.5,87.5,2.4,20.45,595.0,970.83,731.17
2018,7,15,16,30,828.0,84.0,2.4,20.3,548.0,957.0,724.72
2018,7,15,16,45,806.5,80.5,2.45,20.2,498.5,922.8,704.62
2018,7,15,17,0,785.0,77.0,2.5,20.1,449.0,886.21,682.68
2018,7,15,17,15,755.5,73.5,2.55,19.8,398.0,839.91,653.86
2018,7,15,17,30,726.0,70.0,2.6,19.5,347.0,792.1,623.06
2018,7,15,17,45,685.0,65.0,2.6,19.25,296.5,730.83,580.76
2018,7,15,18,0,644.0,60.0,2.6,19.0,246.0,675.81,541.35
2018,7,15,18,15,583.0,54.5,2.6,18.5,198.0,598.24,483.1
2018,7,15,18,30,522.0,49.0,2.6,18.0,150.0,522.95,423.48
2018,7,15,18,45,427.5,41.0,2.6,17.5,108.0,421.66,339.95
2018,7,15,19,0,333.0,33.0,2.6,17.0,66.0,326.53,251.46
2018,7,15,19,15,200.0,21.0,2.55,16.6,38.0,190.53,22.47
2018,7,15,19,30,67.0,9.0,2.5,16.2,10.0,50.3,0.0
2018,7,15,19,45,33.5,4.5,2.5,15.85,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,16,4,45,17.0,2.5,1.9,13.45,2.0,0.0,0.0
2018,7,16,5,0,34.0,5.0,1.9,13.7,4.0,0.0,0.0
2018,7,16,5,15,159.5,16.0,1.9,14.3,26.5,13.66,0.0
2018,7,16,5,30,285.0,27.0,1.9,14.9,49.0,22.55,10.16
2018,7,16,5,45,392.0,35.5,1.9,15.45,88.5,29.13,19.31
2018,7,16,6,0,499.0,44.0,1.9,16.0,128.0,35.68,25.66
2018,7,16,6,15,437.0,60.0,1.9,16.55,151.5,47.35,36.22
2018,7,16,6,30,375.0,76.0,1.9,17.1,175.0,56.29,44.2
2018,7,16,6,45,363.0,96.0,1.85,17.65,208.0,69.29,55.54
2018,7,16,7,0,351.0,116.0,1.8,18.2,241.0,81.64,66.07
2018,7,16,7,15,493.0,108.5,1.85,18.65,314.0,77.03,61.77
2018,7,16,7,30,635.0,101.0,1.9,19.1,387.0,71.89,57.02
2018,7,16,7,45,736.5,88.5,1.9,19.5,457.0,69.02,54.27
2018,7,16,8,0,838.0,76.0,1.9,19.9,527.0,69.09,54.04
2018,7,16,8,15,856.0,78.0,1.9,20.3,575.0,70.61,55.06
2018,7,16,8,30,874.0,80.0,1.9,20.7,623.0,72.03,55.99
2018,7,16,8,45,888.5,81.5,1.9,21.05,668.0,72.96,56.53
2018,7,16,9,0,903.0,83.0,1.9,21.4,713.0,73.79,56.99
2018,7,16,9,15,912.0,85.5,1.9,21.7,753.0,117.94,63.94
2018,7,16,9,30,921.0,88.0,1.9,22.0,793.0,172.46,94.1
2018,7,16,9,45,928.0,90.0,1.9,22.3,828.0,227.51,134.64
2018,7,16,10,0,935.0,92.0,1.9,22.6,863.0,283.32,180.62
2018,7,16,10,15,941.0,93.0,1.9,22.9,892.5,338.75,228.15
2018,7,16,10,30,947.0,94.0,1.9,23.2,922.0,394.4,275.95
2018,7,16,10,45,951.5,95.0,1.9,23.5,945.0,449.46,322.52
2018,7,16,11,0,956.0,96.0,1.9,23.8,968.0,504.18,367.57
2018,7,16,11,15,959.0,96.5,1.9,24.0,983.5,557.22,410.18
2018,7,16,11,30,962.0,97.0,1.9,24.2,999.0,609.35,450.79
2018,7,16,11,45,964.0,97.0,1.9,24.4,1007.5,659.38,488.67
2018,7,16,12,0,966.0,97.0,1.9,24.6,1016.0,708.01,524.47
2018,7,16,12,15,963.5,98.5,1.95,24.7,1016.0,753.15,557.45
2018,7,16,12,30,961.0,100.0,2.0,24.8,1016.0,796.18,587.71
2018,7,16,12,45,956.5,102.0,2.0,24.9,1008.5,835.8,613.63
2018,7,16,13,0,952.0,104.0,2.0,25.0,1001.0,872.82,637.66
2018,7,16,13,15,949.5,103.5,2.05,24.95,987.5,906.51,660.27
2018,7,16,13,30,947.0,103.0,2.1,24.9,974.0,937.29,681.01
2018,7,16,13,45,943.0,102.0,2.1,24.85,953.0,963.17,698.11
2018,7,16,14,0,939.0,101.0,2.1,24.8,932.0,985.79,713.2
2018,7,16,14,15,933.5,99.5,2.1,24.65,904.0,1003.12,725.3
2018,7,16,14,30,928.0,98.0,2.1,24.5,876.0,1016.96,735.35
2018,7,16,14,45,920.5,96.5,2.1,24.35,842.5,1025.33,742.09
2018,7,16,15,0,913.0,95.0,2.1,24.2,809.0,1030.14,746.8
2018,7,16,15,15,903.0,93.5,2.1,24.2,770.0,1028.92,747.41
2018,7,16,15,30,893.0,92.0,2.1,24.2,731.0,1024.22,746.03
2018,7,16,15,45,881.0,89.5,2.1,23.8,687.5,1012.91,741.73
2018,7,16,16,0,869.0,87.0,2.1,23.4,644.0,998.29,735.46
2018,7,16,16,15,853.5,84.0,2.1,23.15,597.0,976.38,724.05
2018,7,16,16,30,838.0,81.0,2.1,22.9,550.0,951.54,710.74
2018,7,16,16,45,817.0,77.5,2.1,22.6,500.0,929.04,699.04
2018,7,16,17,0,796.0,74.0,2.1,22.3,450.0,892.76,677.77
2018,7,16,17,15,767.0,70.5,2.1,21.9,399.0,846.73,649.65
2018,7,16,17,30,738.0,67.0,2.1,21.5,348.0,799.17,619.62
2018,7,16,17,45,698.0,62.5,2.05,21.05,297.5,739.2,579.21
2018,7,16,18,0,658.0,58.0,2.0,20.6,247.0,678.95,536.88
2018,7,16,18,15,598.5,52.0,2.0,19.95,198.5,607.54,484.58
2018,7,16,18,30,539.0,46.0,2.0,19.3,150.0,532.42,426.27
2018,7,16,18,45,445.5,38.5,1.95,18.7,108.0,432.23,344.68
2018,7,16,19,0,352.0,31.0,1.9,18.1,66.0,338.43,257.35
2018,7,16,19,15,213.5,20.0,1.95,17.7,38.0,198.09,6.72
2018,7,16,19,30,75.0,9.0,2.0,17.3,10.0,55.37,0.0
2018,7,16,19,45,37.5,4.5,2.0,16.95,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.1,14.8,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,14.9,2.0,0.0,0.0
2018,7,17,5,15,142.0,14.5,2.1,15.45,24.5,12.38,0.0
2018,7,17,5,30,266.0,27.0,2.1,16.0,47.0,22.58,9.56
2018,7,17,5,45,373.0,36.0,2.1,16.55,86.0,29.56,19.52
2018,7,17,6,0,480.0,45.0,2.1,17.1,125.0,36.49,26.2
2018,7,17,6,15,549.0,51.0,2.05,17.65,172.0,40.69,30.2
2018,7,17,6,30,618.0,57.0,2.0,18.2,219.0,44.91,34.02
2018,7,17,6,45,665.0,62.0,2.0,18.7,269.5,48.18,36.85
2018,7,17,7,0,712.0,67.0,2.0,19.2,320.0,55.94,43.5
2018,7,17,7,15,745.5,70.5,2.0,19.85,371.5,58.06,45.09
2018,7,17,7,30,779.0,74.0,2.0,20.5,423.0,60.15,46.61
2018,7,17,7,45,804.0,76.5,2.0,21.1,473.5,61.35,47.36
2018,7,17,8,0,829.0,79.0,2.0,21.7,524.0,62.54,48.07
2018,7,17,8,15,848.0,81.0,2.0,22.2,572.0,72.43,56.18
2018,7,17,8,30,867.0,83.0,2.0,22.7,620.0,73.82,57.04
2018,7,17,8,45,882.0,85.0,2.0,23.2,665.5,75.02,57.75
2018,7,17,9,0,897.0,87.0,2.0,23.7,711.0,76.1,58.38
2018,7,17,9,15,906.0,89.5,1.95,24.25,751.0,118.42,64.44
2018,7,17,9,30,915.0,92.0,1.9,24.8,791.0,172.71,93.65
2018,7,17,9,45,921.5,94.5,1.9,25.3,826.0,227.76,133.46
2018,7,17,10,0,928.0,97.0,1.9,25.8,861.0,283.54,178.62
2018,7,17,10,15,935.0,97.5,1.9,26.15,890.5,338.67,225.19
2018,7,17,10,30,942.0,98.0,1.9,26.5,920.0,394.11,272.11
2018,7,17,10,45,947.0,98.5,1.95,26.85,943.0,448.89,317.92
2018,7,17,11,0,952.0,99.0,2.0,27.2,966.0,503.35,362.32
2018,7,17,11,15,955.0,99.5,2.0,27.35,982.0,556.31,404.47
2018,7,17,11,30,958.0,100.0,2.0,27.5,998.0,608.35,444.67
2018,7,17,11,45,959.5,100.5,2.05,27.6,1006.5,658.4,482.62
2018,7,17,12,0,961.0,101.0,2.1,27.7,1015.0,707.03,518.59
2018,7,17,12,15,958.0,103.0,2.15,27.75,1015.0,752.15,551.39
2018,7,17,12,30,955.0,105.0,2.2,27.8,1015.0,795.16,581.68
2018,7,17,12,45,949.0,108.0,2.25,27.85,1007.0,834.41,607.71
2018,7,17,13,0,943.0,111.0,2.3,27.9,999.0,871.02,631.9
2018,7,17,13,15,940.5,110.0,2.3,27.8,985.0,904.2,653.76
2018,7,17,13,30,938.0,109.0,2.3,27.7,971.0,934.47,673.72
2018,7,17,13,45,933.5,108.5,2.35,27.65,950.0,960.35,691.24
2018,7,17,14,0,929.0,108.0,2.4,27.6,929.0,982.99,706.8
2018,7,17,14,15,923.5,106.5,2.45,27.4,901.5,1000.35,719.55
2018,7,17,14,30,918.0,105.0,2.5,27.2,874.0,1014.25,730.3
2018,7,17,14,45,892.5,111.0,2.55,27.05,834.0,1012.92,731.37
2018,7,17,15,0,867.0,117.0,2.6,26.9,794.0,1007.92,730.36
2018,7,17,15,15,870.0,109.0,2.6,26.9,759.5,1012.86,735.01
2018,7,17,15,30,873.0,101.0,2.6,26.9,725.0,1014.17,737.41
2018,7,17,15,45,840.5,102.0,2.65,26.4,672.5,998.66,731.03
2018,7,17,16,0,808.0,103.0,2.7,25.9,620.0,967.96,714.83
2018,7,17,16,15,811.5,95.0,2.75,25.6,581.0,959.53,712.84
2018,7,17,16,30,815.0,87.0,2.8,25.3,542.0,947.67,708.42
2018,7,17,16,45,796.0,83.5,2.85,24.95,494.0,916.15,690.86
2018,7,17,17,0,777.0,80.0,2.9,24.6,446.0,882.18,671.41
2018,7,17,17,15,747.0,76.0,2.9,24.1,395.0,834.9,642.2
2018,7,17,17,30,717.0,72.0,2.9,23.6,344.0,786.12,611.07
2018,7,17,17,45,675.0,67.0,2.9,23.1,293.5,730.28,573.57
2018,7,17,18,0,633.0,62.0,2.9,22.6,243.0,669.04,530.34
2018,7,17,18,15,572.0,56.0,2.85,21.9,195.0,591.06,472.34
2018,7,17,18,30,511.0,50.0,2.8,21.2,147.0,515.32,412.88
2018,7,17,18,45,416.0,41.5,2.75,20.55,105.5,413.31,329.39
2018,7,17,19,0,321.0,33.0,2.7,19.9,64.0,317.49,239.61
2018,7,17,19,15,191.5,20.5,2.7,19.5,36.5,182.36,0.0
2018,7,17,19,30,62.0,8.0,2.7,19.1,9.0,46.23,0.0
2018,7,17,19,45,31.0,4.0,2.7,18.7,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,16.8,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,7,18,5,15,130.5,14.5,1.8,17.7,23.5,12.38,0.0
2018,7,18,5,30,245.0,27.0,1.8,18.4,45.0,22.61,8.81
2018,7,18,5,45,351.5,36.5,1.75,19.1,83.0,29.99,19.59
2018,7,18,6,0,458.0,46.0,1.7,19.8,121.0,37.29,26.56
2018,7,18,6,15,528.0,52.5,1.7,20.3,167.5,41.83,30.83
2018,7,18,6,30,598.0,59.0,1.7,20.8,214.0,46.37,34.9
2018,7,18,6,45,645.0,64.0,1.7,21.3,264.0,49.54,37.62
2018,7,18,7,0,692.0,69.0,1.7,21.8,314.0,57.39,44.28
2018,7,18,7,15,725.5,72.5,1.65,22.45,364.5,59.41,45.76
2018,7,18,7,30,759.0,76.0,1.6,23.1,415.0,61.41,47.19
2018,7,18,7,45,784.0,79.0,1.55,23.7,465.0,62.9,48.15
2018,7,18,8,0,809.0,82.0,1.5,24.3,515.0,64.33,49.06
2018,7,18,8,15,827.5,85.0,1.45,24.8,563.0,65.6,49.84
2018,7,18,8,30,846.0,88.0,1.4,25.3,611.0,76.59,58.72
2018,7,18,8,45,860.0,90.5,1.35,25.8,655.5,77.98,59.56
2018,7,18,9,0,874.0,93.0,1.3,26.3,700.0,79.24,60.3
2018,7,18,9,15,881.5,96.5,1.3,26.55,739.0,119.52,65.89
2018,7,18,9,30,889.0,100.0,1.3,26.8,778.0,173.04,94.19
2018,7,18,9,45,893.0,104.0,1.3,27.1,812.0,227.31,132.94
2018,7,18,10,0,897.0,108.0,1.3,27.4,846.0,282.07,176.76
2018,7,18,10,15,903.5,109.5,1.3,27.45,875.0,336.21,222.03
2018,7,18,10,30,910.0,111.0,1.3,27.5,904.0,390.67,267.72
2018,7,18,10,45,901.5,120.5,1.35,27.55,923.0,444.71,312.76
2018,7,18,11,0,893.0,130.0,1.4,27.6,942.0,497.22,355.49
2018,7,18,11,15,808.0,183.0,1.45,27.55,927.5,540.78,390.77
2018,7,18,11,30,723.0,236.0,1.5,27.5,913.0,578.39,420.08
2018,7,18,11,45,647.5,277.5,1.55,27.45,887.5,606.91,441.84
2018,7,18,12,0,572.0,319.0,1.6,27.4,862.0,632.68,460.59
2018,7,18,12,15,581.0,320.0,1.7,27.3,872.0,674.88,491.41
2018,7,18,12,30,590.0,321.0,1.8,27.2,882.0,716.75,521.48
2018,7,18,12,45,680.5,267.0,1.85,27.05,910.0,773.73,562.95
2018,7,18,13,0,771.0,213.0,1.9,26.9,938.0,834.8,606.68
2018,7,18,13,15,796.5,194.5,2.0,26.8,934.0,867.52,630.08
2018,7,18,13,30,822.0,176.0,2.1,26.7,930.0,904.99,655.78
2018,7,18,13,45,830.0,166.0,2.15,26.6,913.0,932.39,674.45
2018,7,18,14,0,838.0,156.0,2.2,26.5,896.0,956.85,691.39
2018,7,18,14,15,868.0,134.0,2.25,26.4,879.5,974.39,704.01
2018,7,18,14,30,898.0,112.0,2.3,26.3,863.0,1001.72,723.11
2018,7,18,14,45,890.5,110.0,2.35,26.2,830.0,1009.56,729.78
2018,7,18,15,0,883.0,108.0,2.4,26.1,797.0,1013.91,734.57
2018,7,18,15,15,870.0,107.0,2.4,26.1,757.0,1010.37,733.69
2018,7,18,15,30,857.0,106.0,2.4,26.1,717.0,1003.45,730.85
2018,7,18,15,45,831.0,104.5,2.3,25.85,667.0,991.86,724.83
2018,7,18,16,0,805.0,103.0,2.2,25.6,617.0,964.75,708.83
2018,7,18,16,15,799.0,96.0,2.2,25.35,574.0,948.03,700.85
2018,7,18,16,30,793.0,89.0,2.2,25.1,531.0,928.14,690.65
2018,7,18,16,45,769.5,84.5,2.15,24.8,480.5,891.22,668.62
2018,7,18,17,0,746.0,80.0,2.1,24.5,430.0,852.04,644.86
2018,7,18,17,15,686.0,80.0,2.15,23.95,373.5,787.63,604.46
2018,7,18,17,30,626.0,80.0,2.2,23.4,317.0,718.71,559.46
2018,7,18,17,45,605.5,72.5,2.25,22.85,274.0,675.58,531.36
2018,7,18,18,0,585.0,65.0,2.3,22.3,231.0,631.5,500.78
2018,7,18,18,15,505.5,57.5,2.3,21.6,181.0,537.51,430.58
2018,7,18,18,30,426.0,50.0,2.3,20.9,131.0,447.3,359.91
2018,7,18,18,45,332.0,40.5,2.3,20.15,92.5,348.17,278.44
2018,7,18,19,0,238.0,31.0,2.3,19.4,54.0,254.18,190.72
2018,7,18,19,15,143.0,19.5,2.25,19.0,31.0,147.65,0.0
2018,7,18,19,30,48.0,8.0,2.2,18.6,8.0,37.32,0.0
2018,7,18,19,45,24.0,4.0,2.2,18.2,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,19,4,45,7.5,1.0,2.0,16.15,1.0,0.0,0.0
2018,7,19,5,0,15.0,2.0,1.9,16.3,2.0,0.0,0.0
2018,7,19,5,15,126.0,14.0,1.8,16.7,22.5,11.95,0.0
2018,7,19,5,30,237.0,26.0,1.7,17.1,43.0,21.74,7.59
2018,7,19,5,45,342.0,36.5,1.6,17.45,81.5,30.03,19.71
2018,7,19,6,0,447.0,47.0,1.5,17.8,120.0,38.16,27.54
2018,7,19,6,15,463.5,58.0,1.5,18.1,156.5,46.05,34.81
2018,7,19,6,30,480.0,69.0,1.5,18.4,193.0,53.55,41.55
2018,7,19,6,45,478.0,83.5,1.5,18.7,229.0,63.28,50.06
2018,7,19,7,0,476.0,98.0,1.5,19.0,265.0,70.93,56.58
2018,7,19,7,15,581.5,97.0,1.4,19.3,333.0,70.56,56.03
2018,7,19,7,30,687.0,96.0,1.3,19.6,401.0,69.26,54.65
2018,7,19,7,45,742.0,94.0,1.25,19.9,459.0,73.35,57.9
2018,7,19,8,0,797.0,92.0,1.2,20.2,517.0,71.21,55.79
2018,7,19,8,15,816.5,95.5,1.1,20.5,565.5,72.56,56.68
2018,7,19,8,30,836.0,99.0,1.0,20.8,614.0,73.82,57.48
2018,7,19,8,45,850.5,101.5,0.9,21.1,659.0,74.24,57.58
2018,7,19,9,0,865.0,104.0,0.8,21.4,704.0,85.52,66.78
2018,7,19,9,15,878.5,106.0,0.8,21.75,745.5,123.4,70.93
2018,7,19,9,30,892.0,108.0,0.8,22.1,787.0,176.73,98.73
2018,7,19,9,45,904.0,108.0,0.75,22.45,823.5,230.24,136.66
2018,7,19,10,0,916.0,108.0,0.7,22.8,860.0,285.01,180.4
2018,7,19,10,15,922.0,109.5,0.75,23.1,889.5,340.12,226.69
2018,7,19,10,30,928.0,111.0,0.8,23.4,919.0,395.49,273.31
2018,7,19,10,45,933.0,111.5,0.8,23.7,941.5,449.84,318.21
2018,7,19,11,0,938.0,112.0,0.8,24.0,964.0,503.9,361.6
2018,7,19,11,15,941.0,113.0,0.9,24.2,980.0,556.84,403.68
2018,7,19,11,30,944.0,114.0,1.0,24.4,996.0,608.92,443.97
2018,7,19,11,45,946.0,114.0,1.1,24.55,1005.0,658.62,481.66
2018,7,19,12,0,948.0,114.0,1.2,24.7,1014.0,706.96,517.49
2018,7,19,12,15,949.0,114.0,1.3,24.85,1015.5,753.08,551.02
2018,7,19,12,30,950.0,114.0,1.4,25.0,1017.0,797.37,582.61
2018,7,19,12,45,950.0,113.0,1.45,25.1,1011.0,838.01,609.23
2018,7,19,13,0,950.0,112.0,1.5,25.2,1005.0,876.26,634.18
2018,7,19,13,15,947.0,111.5,1.55,25.2,990.5,909.85,656.3
2018,7,19,13,30,944.0,111.0,1.6,25.2,976.0,940.49,676.58
2018,7,19,13,45,940.0,110.0,1.65,25.15,955.0,966.67,694.22
2018,7,19,14,0,936.0,109.0,1.7,25.1,934.0,989.59,709.92
2018,7,19,14,15,929.5,108.0,1.75,24.95,906.0,1006.78,722.43
2018,7,19,14,30,923.0,107.0,1.8,24.8,878.0,1020.47,732.96
2018,7,19,14,45,914.5,105.5,1.85,24.7,844.0,1028.14,739.74
2018,7,19,15,0,906.0,104.0,1.9,24.6,810.0,1032.23,744.49
2018,7,19,15,15,895.5,102.5,1.9,24.6,770.5,1030.79,744.99
2018,7,19,15,30,885.0,101.0,1.9,24.6,731.0,1025.86,743.49
2018,7,19,15,45,871.0,98.5,2.0,24.15,687.0,1012.84,739.59
2018,7,19,16,0,857.0,96.0,2.1,23.7,643.0,996.53,733.63
2018,7,19,16,15,839.0,93.5,2.15,23.4,595.0,984.99,729.77
2018,7,19,16,30,821.0,91.0,2.2,23.1,547.0,958.44,715.96
2018,7,19,16,45,798.0,87.0,2.25,22.85,496.5,922.31,695.48
2018,7,19,17,0,775.0,83.0,2.3,22.6,446.0,883.78,673.01
2018,7,19,17,15,742.5,79.5,2.3,22.15,394.5,834.77,642.69
2018,7,19,17,30,710.0,76.0,2.3,21.7,343.0,790.66,614.94
2018,7,19,17,45,665.5,71.0,2.3,21.3,292.0,727.23,571.9
2018,7,19,18,0,621.0,66.0,2.3,20.9,241.0,663.97,527.11
2018,7,19,18,15,557.0,59.0,2.25,20.15,192.5,582.36,466.44
2018,7,19,18,30,493.0,52.0,2.2,19.4,144.0,503.11,404.25
2018,7,19,18,45,396.0,42.5,2.1,18.65,102.5,398.84,318.68
2018,7,19,19,0,299.0,33.0,2.0,17.9,61.0,301.05,225.23
2018,7,19,19,15,177.0,20.5,1.95,17.45,34.5,170.07,0.0
2018,7,19,19,30,55.0,8.0,1.9,17.0,8.0,41.75,0.0
2018,7,19,19,45,27.5,4.0,1.85,16.6,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,0.55,13.15,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,0.6,13.2,2.0,0.0,0.0
2018,7,20,5,15,90.5,14.5,0.7,13.65,20.5,12.38,0.0
2018,7,20,5,30,173.0,27.0,0.8,14.1,39.0,20.98,6.44
2018,7,20,5,45,274.0,39.5,0.9,14.55,75.5,30.54,20.37
2018,7,20,6,0,375.0,52.0,1.0,15.0,112.0,42.28,31.47
2018,7,20,6,15,445.5,61.0,1.05,15.45,157.0,48.55,37.41
2018,7,20,6,30,516.0,70.0,1.1,15.9,202.0,54.71,43.02
2018,7,20,6,45,564.0,78.0,1.15,16.35,251.0,59.75,47.44
2018,7,20,7,0,612.0,86.0,1.2,16.8,300.0,64.63,51.57
2018,7,20,7,15,633.5,94.0,1.2,17.2,346.0,69.02,55.19
2018,7,20,7,30,655.0,102.0,1.2,17.6,392.0,73.17,58.51
2018,7,20,7,45,684.5,108.0,1.2,18.0,442.5,75.78,60.46
2018,7,20,8,0,714.0,114.0,1.2,18.4,493.0,78.25,62.25
2018,7,20,8,15,626.0,143.0,1.2,18.75,498.0,93.6,75.03
2018,7,20,8,30,538.0,172.0,1.2,19.1,503.0,109.45,88.05
2018,7,20,8,45,421.5,221.5,1.2,19.5,492.5,133.14,107.41
2018,7,20,9,0,305.0,271.0,1.2,19.9,482.0,167.05,134.87
2018,7,20,9,15,473.5,234.5,1.15,20.15,584.0,159.16,110.3
2018,7,20,9,30,642.0,198.0,1.1,20.4,686.0,184.39,115.62
2018,7,20,9,45,597.0,228.0,1.1,20.65,698.5,235.86,155.16
2018,7,20,10,0,552.0,258.0,1.1,20.9,711.0,286.41,197.0
2018,7,20,10,15,481.0,306.0,1.1,21.1,710.5,332.89,237.04
2018,7,20,10,30,410.0,354.0,1.1,21.3,710.0,372.83,271.08
2018,7,20,10,45,396.5,369.5,1.1,21.5,721.5,408.11,299.41
2018,7,20,11,0,383.0,385.0,1.1,21.7,733.0,449.63,331.43
2018,7,20,11,15,356.0,406.0,1.1,21.8,733.5,479.08,354.12
2018,7,20,11,30,329.0,427.0,1.1,21.9,734.0,506.43,374.61
2018,7,20,11,45,335.5,431.5,1.1,22.0,747.0,539.64,398.88
2018,7,20,12,0,342.0,436.0,1.1,22.1,760.0,573.33,423.03
2018,7,20,12,15,459.5,377.0,1.1,22.15,813.0,634.69,467.88
2018,7,20,12,30,577.0,318.0,1.1,22.2,866.0,703.77,517.33
2018,7,20,12,45,620.0,291.5,1.1,22.25,876.5,746.05,546.94
2018,7,20,13,0,663.0,265.0,1.1,22.3,887.0,791.71,578.66
2018,7,20,13,15,736.0,220.0,1.15,22.3,901.5,845.33,616.72
2018,7,20,13,30,809.0,175.0,1.2,22.3,916.0,891.71,648.11
2018,7,20,13,45,829.0,158.0,1.25,22.25,902.5,922.9,668.98
2018,7,20,14,0,849.0,141.0,1.3,22.2,889.0,938.99,680.44
2018,7,20,14,15,840.5,139.5,1.35,22.1,860.5,965.46,698.96
2018,7,20,14,30,832.0,138.0,1.4,22.0,832.0,976.28,707.52
2018,7,20,14,45,821.5,135.5,1.5,21.9,798.0,980.63,713.03
2018,7,20,15,0,811.0,133.0,1.6,21.8,764.0,981.48,716.5
2018,7,20,15,15,798.0,131.0,1.6,21.8,725.5,976.95,714.98
2018,7,20,15,30,785.0,129.0,1.6,21.8,687.0,969.05,711.49
2018,7,20,15,45,767.0,125.5,1.65,21.4,643.0,951.13,703.38
2018,7,20,16,0,749.0,122.0,1.7,21.0,599.0,930.08,693.29
2018,7,20,16,15,725.0,119.0,1.75,20.75,552.0,907.69,681.85
2018,7,20,16,30,701.0,116.0,1.8,20.5,505.0,876.16,664.1
2018,7,20,16,45,672.0,111.5,1.8,20.25,456.0,835.53,639.33
2018,7,20,17,0,643.0,107.0,1.8,20.0,407.0,793.05,612.84
2018,7,20,17,15,606.0,101.5,1.8,19.65,358.0,740.2,578.52
2018,7,20,17,30,569.0,96.0,1.8,19.3,309.0,686.45,542.53
2018,7,20,17,45,520.0,88.5,1.8,18.95,261.0,619.0,494.97
2018,7,20,18,0,471.0,81.0,1.8,18.6,213.0,552.06,445.82
2018,7,20,18,15,408.0,70.5,1.75,18.2,168.5,466.63,379.79
2018,7,20,18,30,345.0,60.0,1.7,17.8,124.0,391.34,318.62
2018,7,20,18,45,262.0,47.0,1.7,17.4,87.0,301.33,242.18
2018,7,20,19,0,179.0,34.0,1.7,17.0,50.0,218.69,161.95
2018,7,20,19,15,102.0,20.0,1.65,16.75,28.0,119.76,0.0
2018,7,20,19,30,25.0,6.0,1.6,16.5,6.0,20.99,0.0
2018,7,20,19,45,12.5,3.0,1.6,16.25,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.55,14.15,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,14.2,1.0,0.0,0.0
2018,7,21,5,15,69.0,13.0,0.6,14.6,17.5,11.1,0.0
2018,7,21,5,30,132.0,25.0,0.6,15.0,34.0,19.38,4.54
2018,7,21,5,45,219.5,38.5,0.65,15.35,67.5,29.62,19.45
2018,7,21,6,0,307.0,52.0,0.7,15.7,101.0,39.7,29.11
2018,7,21,6,15,375.0,62.5,0.7,16.1,143.0,47.32,36.22
2018,7,21,6,30,443.0,73.0,0.7,16.5,185.0,56.73,44.69
2018,7,21,6,45,493.5,81.0,0.7,16.9,231.5,61.59,48.95
2018,7,21,7,0,544.0,89.0,0.7,17.3,278.0,66.31,52.94
2018,7,21,7,15,581.0,95.5,0.7,17.7,326.0,69.6,55.58
2018,7,21,7,30,618.0,102.0,0.7,18.1,374.0,72.77,58.03
2018,7,21,7,45,646.0,106.5,0.7,18.45,421.0,74.28,59.04
2018,7,21,8,0,674.0,111.0,0.7,18.8,468.0,75.72,59.97
2018,7,21,8,15,695.5,115.0,0.75,19.2,513.5,76.64,60.45
2018,7,21,8,30,717.0,119.0,0.8,19.6,559.0,77.47,60.86
2018,7,21,8,45,734.5,122.5,0.85,19.95,602.0,85.79,67.61
2018,7,21,9,0,752.0,126.0,0.9,20.3,645.0,86.19,67.65
2018,7,21,9,15,762.0,130.0,0.95,20.6,682.5,117.81,71.02
2018,7,21,9,30,772.0,134.0,1.0,20.9,720.0,166.57,96.56
2018,7,21,9,45,778.5,138.5,1.05,21.2,753.0,216.54,132.38
2018,7,21,10,0,785.0,143.0,1.1,21.5,786.0,267.44,173.49
2018,7,21,10,15,775.0,156.5,1.1,21.75,810.0,320.53,218.48
2018,7,21,10,30,765.0,170.0,1.1,22.0,834.0,372.6,262.56
2018,7,21,10,45,712.5,211.0,1.15,22.2,842.0,421.68,304.32
2018,7,21,11,0,660.0,252.0,1.2,22.4,850.0,470.83,344.33
2018,7,21,11,15,571.5,304.5,1.25,22.5,828.5,509.63,375.41
2018,7,21,11,30,483.0,357.0,1.3,22.6,807.0,536.11,396.17
2018,7,21,11,45,561.5,310.5,1.3,22.7,838.5,582.12,430.83
2018,7,21,12,0,640.0,264.0,1.3,22.8,870.0,629.23,465.98
2018,7,21,12,15,743.0,200.5,1.35,22.8,905.0,683.76,506.99
2018,7,21,12,30,846.0,137.0,1.4,22.8,940.0,738.39,547.87
2018,7,21,12,45,787.5,171.0,1.45,22.8,914.5,768.2,568.09
2018,7,21,13,0,729.0,205.0,1.5,22.8,889.0,792.03,584.06
2018,7,21,13,15,742.5,192.0,1.5,22.7,880.0,818.29,603.06
2018,7,21,13,30,756.0,179.0,1.5,22.6,871.0,848.53,623.42
2018,7,21,13,45,805.0,148.0,1.55,22.5,869.5,891.01,652.31
2018,7,21,14,0,854.0,117.0,1.6,22.4,868.0,920.27,672.41
2018,7,21,14,15,849.0,115.0,1.6,22.25,842.0,936.34,683.68
2018,7,21,14,30,844.0,113.0,1.6,22.1,816.0,949.18,693.12
2018,7,21,14,45,837.0,110.5,1.6,22.0,784.0,956.26,698.89
2018,7,21,15,0,830.0,108.0,1.6,21.9,752.0,960.01,702.73
2018,7,21,15,15,819.0,105.5,1.6,21.9,714.5,956.45,701.76
2018,7,21,15,30,808.0,103.0,1.6,21.9,677.0,949.62,698.9
2018,7,21,15,45,795.5,100.0,1.65,21.5,635.5,949.66,702.44
2018,7,21,16,0,783.0,97.0,1.7,21.1,594.0,934.46,696.0
2018,7,21,16,15,767.0,93.5,1.7,20.85,549.5,912.12,683.97
2018,7,21,16,30,751.0,90.0,1.7,20.6,505.0,887.01,670.08
2018,7,21,16,45,729.0,86.0,1.65,20.4,458.0,852.79,649.16
2018,7,21,17,0,707.0,82.0,1.6,20.2,411.0,816.39,626.51
2018,7,21,17,15,676.0,77.5,1.6,19.85,362.5,774.25,600.24
2018,7,21,17,30,645.0,73.0,1.6,19.5,314.0,726.12,568.87
2018,7,21,17,45,603.0,67.5,1.6,19.2,266.5,666.0,527.46
2018,7,21,18,0,561.0,62.0,1.6,18.9,219.0,606.21,484.46
2018,7,21,18,15,499.5,55.5,1.55,18.5,174.0,529.51,426.19
2018,7,21,18,30,438.0,49.0,1.5,18.1,129.0,455.29,366.89
2018,7,21,18,45,348.5,39.5,1.45,17.75,91.0,359.25,287.04
2018,7,21,19,0,259.0,30.0,1.4,17.4,53.0,269.9,197.94
2018,7,21,19,15,147.5,17.5,1.3,17.15,29.0,145.31,0.0
2018,7,21,19,30,36.0,5.0,1.2,16.9,5.0,27.1,0.0
2018,7,21,19,45,18.0,2.5,1.15,16.65,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
