Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,4,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,14.65,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,14.7,1.0,0.0,0.0
2018,7,22,5,15,76.0,13.0,0.45,14.95,17.5,11.1,0.0
2018,7,22,5,30,145.0,25.0,0.5,15.2,34.0,19.41,3.41
2018,7,22,5,45,238.5,37.5,0.55,15.45,68.0,28.94,18.79
2018,7,22,6,0,332.0,50.0,0.6,15.7,102.0,38.35,27.91
2018,7,22,6,15,272.0,57.5,0.65,16.1,110.0,43.11,32.51
2018,7,22,6,30,212.0,65.0,0.7,16.5,118.0,47.47,36.53
2018,7,22,6,45,193.0,91.5,0.75,16.95,148.0,67.78,54.39
2018,7,22,7,0,174.0,118.0,0.8,17.4,178.0,84.75,68.99
2018,7,22,7,15,382.0,112.0,0.85,17.9,271.5,78.32,63.08
2018,7,22,7,30,590.0,106.0,0.9,18.4,365.0,75.37,60.21
2018,7,22,7,45,661.0,101.0,0.95,18.85,423.5,70.81,55.97
2018,7,22,8,0,732.0,96.0,1.0,19.3,482.0,73.24,57.76
2018,7,22,8,15,754.5,98.5,1.05,19.7,529.0,73.77,57.91
2018,7,22,8,30,777.0,101.0,1.1,20.1,576.0,74.27,58.05
2018,7,22,8,45,670.5,152.5,1.15,20.45,584.0,94.77,75.06
2018,7,22,9,0,564.0,204.0,1.2,20.8,592.0,123.57,98.7
2018,7,22,9,15,659.5,175.0,1.25,21.0,655.0,129.2,82.91
2018,7,22,9,30,755.0,146.0,1.3,21.2,718.0,171.08,100.94
2018,7,22,9,45,808.0,127.5,1.35,21.4,765.5,213.05,128.51
2018,7,22,10,0,861.0,109.0,1.4,21.6,813.0,269.09,172.05
2018,7,22,10,15,869.0,110.0,1.45,21.75,842.0,321.59,216.89
2018,7,22,10,30,877.0,111.0,1.5,21.9,871.0,374.58,262.53
2018,7,22,10,45,883.5,111.0,1.55,22.05,893.5,426.6,306.95
2018,7,22,11,0,890.0,111.0,1.6,22.2,916.0,478.53,350.32
2018,7,22,11,15,894.0,111.0,1.6,22.25,931.5,528.95,391.37
2018,7,22,11,30,898.0,111.0,1.6,22.3,947.0,578.63,430.68
2018,7,22,11,45,901.0,110.5,1.65,22.35,956.0,626.43,467.81
2018,7,22,12,0,904.0,110.0,1.7,22.4,965.0,673.02,503.16
2018,7,22,12,15,905.5,109.0,1.7,22.4,966.0,716.79,535.47
2018,7,22,12,30,907.0,108.0,1.7,22.4,967.0,758.8,565.85
2018,7,22,12,45,908.0,106.5,1.75,22.45,961.5,798.04,592.44
2018,7,22,13,0,909.0,105.0,1.8,22.5,956.0,835.04,617.39
2018,7,22,13,15,885.5,117.0,1.85,22.5,936.5,861.18,635.21
2018,7,22,13,30,862.0,129.0,1.9,22.5,917.0,883.65,650.74
2018,7,22,13,45,809.0,158.5,1.9,22.5,884.5,904.41,664.73
2018,7,22,14,0,756.0,188.0,1.9,22.5,852.0,909.75,668.67
2018,7,22,14,15,787.5,161.5,1.95,22.4,834.5,936.65,687.85
2018,7,22,14,30,819.0,135.0,2.0,22.3,817.0,959.76,704.42
2018,7,22,14,45,844.5,114.5,2.0,22.25,792.5,967.58,710.5
2018,7,22,15,0,870.0,94.0,2.0,22.2,768.0,984.15,722.59
2018,7,22,15,15,859.5,92.0,2.0,22.2,730.0,981.63,722.19
2018,7,22,15,30,849.0,90.0,2.0,22.2,692.0,975.73,719.95
2018,7,22,15,45,835.5,87.5,2.05,21.9,649.0,962.92,714.76
2018,7,22,16,0,822.0,85.0,2.1,21.6,606.0,946.96,707.58
2018,7,22,16,15,805.0,82.0,2.1,21.4,560.0,923.86,694.86
2018,7,22,16,30,788.0,79.0,2.1,21.2,514.0,909.3,687.93
2018,7,22,16,45,765.0,76.5,2.15,21.0,466.0,875.51,668.22
2018,7,22,17,0,742.0,74.0,2.2,20.8,418.0,839.53,646.76
2018,7,22,17,15,712.0,70.0,2.2,20.5,368.5,792.99,617.09
2018,7,22,17,30,682.0,66.0,2.2,20.2,319.0,745.14,585.63
2018,7,22,17,45,639.5,61.5,2.2,19.95,270.5,689.75,547.28
2018,7,22,18,0,597.0,57.0,2.2,19.7,222.0,630.0,503.95
2018,7,22,18,15,536.0,51.0,2.15,19.3,176.5,553.42,445.56
2018,7,22,18,30,475.0,45.0,2.1,18.9,131.0,479.42,386.09
2018,7,22,18,45,382.5,37.0,2.1,18.5,92.5,381.98,304.8
2018,7,22,19,0,290.0,29.0,2.1,18.1,54.0,291.21,211.34
2018,7,22,19,15,166.5,17.0,2.1,17.8,29.5,126.82,0.0
2018,7,22,19,30,43.0,5.0,2.1,17.5,5.0,31.51,0.0
2018,7,22,19,45,21.5,2.5,2.1,17.2,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,23,4,45,1.5,0.0,1.85,14.0,0.0,0.0,0.0
2018,7,23,5,0,3.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,23,5,15,108.0,11.0,1.85,14.6,17.5,9.39,0.0
2018,7,23,5,30,213.0,22.0,1.8,15.1,35.0,18.3,1.57
2018,7,23,5,45,322.5,32.0,1.8,15.6,71.5,26.24,16.36
2018,7,23,6,0,432.0,42.0,1.8,16.1,108.0,34.05,24.05
2018,7,23,6,15,461.0,52.0,1.8,16.7,146.0,41.3,30.79
2018,7,23,6,30,490.0,62.0,1.8,17.3,184.0,48.24,37.05
2018,7,23,6,45,513.5,72.5,1.75,17.9,226.0,55.2,43.15
2018,7,23,7,0,537.0,83.0,1.7,18.5,268.0,61.8,48.77
2018,7,23,7,15,618.5,82.0,1.65,19.0,327.5,60.3,47.24
2018,7,23,7,30,700.0,81.0,1.6,19.5,387.0,64.68,50.77
2018,7,23,7,45,740.0,81.0,1.6,20.0,439.0,63.95,49.84
2018,7,23,8,0,780.0,81.0,1.6,20.5,491.0,63.4,49.09
2018,7,23,8,15,799.0,83.5,1.6,20.9,538.0,64.33,49.63
2018,7,23,8,30,818.0,86.0,1.6,21.3,585.0,74.9,58.33
2018,7,23,8,45,832.5,89.0,1.65,21.7,629.5,76.63,59.5
2018,7,23,9,0,847.0,92.0,1.7,22.1,674.0,78.21,60.56
2018,7,23,9,15,859.5,93.5,1.7,22.4,714.0,108.62,62.45
2018,7,23,9,30,872.0,95.0,1.7,22.7,754.0,160.47,87.87
2018,7,23,9,45,881.5,96.0,1.75,23.05,789.0,213.07,124.85
2018,7,23,10,0,891.0,97.0,1.8,23.4,824.0,266.7,168.14
2018,7,23,10,15,898.0,98.0,1.85,23.6,853.0,320.48,214.02
2018,7,23,10,30,905.0,99.0,1.9,23.8,882.0,374.61,260.62
2018,7,23,10,45,910.0,99.5,1.95,24.0,904.5,427.79,306.0
2018,7,23,11,0,915.0,100.0,2.0,24.2,927.0,480.7,350.14
2018,7,23,11,15,918.5,100.5,2.05,24.4,943.0,532.41,392.2
2018,7,23,11,30,922.0,101.0,2.1,24.6,959.0,583.31,432.44
2018,7,23,11,45,924.0,101.0,2.15,24.75,967.5,631.93,470.04
2018,7,23,12,0,926.0,101.0,2.2,24.9,976.0,679.22,505.7
2018,7,23,12,15,925.5,102.0,2.25,24.95,977.0,724.07,538.99
2018,7,23,12,30,925.0,103.0,2.3,25.0,978.0,767.02,570.17
2018,7,23,12,45,922.0,104.0,2.35,25.0,971.5,805.98,596.65
2018,7,23,13,0,919.0,105.0,2.4,25.0,965.0,842.47,621.39
2018,7,23,13,15,916.0,104.5,2.45,24.85,951.0,874.96,643.8
2018,7,23,13,30,913.0,104.0,2.5,24.7,937.0,904.6,664.36
2018,7,23,13,45,908.0,104.0,2.6,24.6,916.5,929.92,682.45
2018,7,23,14,0,903.0,104.0,2.7,24.5,896.0,952.07,698.59
2018,7,23,14,15,897.0,103.0,2.7,24.25,869.0,969.0,711.01
2018,7,23,14,30,891.0,102.0,2.7,24.0,842.0,982.56,721.41
2018,7,23,14,45,770.5,137.0,2.75,23.8,758.5,930.97,689.3
2018,7,23,15,0,650.0,172.0,2.8,23.6,675.0,869.93,650.82
2018,7,23,15,15,695.5,148.0,2.8,23.6,661.5,898.79,672.19
2018,7,23,15,30,741.0,124.0,2.8,23.6,648.0,918.1,686.45
2018,7,23,15,45,785.5,106.0,2.85,23.2,630.5,946.35,708.46
2018,7,23,16,0,830.0,88.0,2.9,22.8,613.0,958.49,719.78
2018,7,23,16,15,815.0,85.0,2.9,22.55,567.5,949.0,716.02
2018,7,23,16,30,800.0,82.0,2.9,22.3,522.0,924.98,702.63
2018,7,23,16,45,778.5,78.0,2.9,22.1,473.0,890.54,681.89
2018,7,23,17,0,757.0,74.0,2.9,21.9,424.0,853.77,659.26
2018,7,23,17,15,727.0,70.5,2.9,21.55,374.5,807.6,629.79
2018,7,23,17,30,697.0,67.0,2.9,21.2,325.0,760.04,598.43
2018,7,23,17,45,655.5,62.0,2.9,20.9,275.5,699.14,555.88
2018,7,23,18,0,614.0,57.0,2.9,20.6,226.0,644.54,516.19
2018,7,23,18,15,553.0,51.0,2.85,20.05,179.5,567.42,457.29
2018,7,23,18,30,492.0,45.0,2.8,19.5,133.0,492.81,397.18
2018,7,23,18,45,398.5,36.5,2.8,19.0,93.5,393.37,313.78
2018,7,23,19,0,305.0,28.0,2.8,18.5,54.0,299.91,214.86
2018,7,23,19,15,175.5,16.5,2.8,18.15,29.5,132.35,0.0
2018,7,23,19,30,46.0,5.0,2.8,17.8,5.0,4.27,0.0
2018,7,23,19,45,23.0,2.5,2.75,17.45,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,5,15,90.5,11.0,2.8,15.45,16.5,9.39,0.0
2018,7,24,5,30,181.0,22.0,2.8,15.8,33.0,17.19,0.0
2018,7,24,5,45,289.0,33.5,2.8,16.15,69.0,27.54,17.28
2018,7,24,6,0,397.0,45.0,2.8,16.5,105.0,36.56,26.13
2018,7,24,6,15,469.5,52.5,2.75,17.0,149.5,41.83,31.18
2018,7,24,6,30,542.0,60.0,2.7,17.5,194.0,47.07,35.97
2018,7,24,6,45,593.0,65.5,2.7,18.0,242.5,50.52,39.01
2018,7,24,7,0,644.0,71.0,2.7,18.5,291.0,53.93,41.88
2018,7,24,7,15,680.0,75.0,2.7,19.25,341.0,56.05,43.49
2018,7,24,7,30,716.0,79.0,2.7,20.0,391.0,63.41,49.58
2018,7,24,7,45,744.0,82.0,2.65,20.7,440.5,64.78,50.43
2018,7,24,8,0,772.0,85.0,2.6,21.4,490.0,66.13,51.25
2018,7,24,8,15,792.0,88.0,2.65,21.95,537.5,67.31,51.95
2018,7,24,8,30,812.0,91.0,2.7,22.5,585.0,68.4,52.59
2018,7,24,8,45,828.5,92.5,2.7,23.05,629.0,78.71,60.96
2018,7,24,9,0,845.0,94.0,2.7,23.6,673.0,79.39,61.2
2018,7,24,9,15,855.0,96.0,2.8,23.9,712.0,108.31,62.73
2018,7,24,9,30,865.0,98.0,2.9,24.2,751.0,160.04,87.71
2018,7,24,9,45,872.0,101.0,2.95,24.55,785.5,213.2,125.0
2018,7,24,10,0,879.0,104.0,3.0,24.9,820.0,267.16,168.54
2018,7,24,10,15,887.0,105.0,3.05,25.15,849.5,320.71,214.17
2018,7,24,10,30,895.0,106.0,3.1,25.4,879.0,374.75,260.71
2018,7,24,10,45,901.5,105.5,3.15,25.6,901.5,427.45,305.91
2018,7,24,11,0,908.0,105.0,3.2,25.8,924.0,480.03,350.06
2018,7,24,11,15,912.5,104.5,3.25,25.9,940.0,531.3,392.28
2018,7,24,11,30,917.0,104.0,3.3,26.0,956.0,581.83,432.83
2018,7,24,11,45,920.0,103.0,3.3,26.15,964.5,630.17,470.51
2018,7,24,12,0,923.0,102.0,3.3,26.3,973.0,677.22,506.27
2018,7,24,12,15,922.0,103.0,3.35,26.3,974.0,721.68,539.78
2018,7,24,12,30,921.0,104.0,3.4,26.3,975.0,764.2,571.24
2018,7,24,12,45,917.5,106.0,3.45,26.3,968.5,803.55,598.34
2018,7,24,13,0,914.0,108.0,3.5,26.3,962.0,840.46,623.68
2018,7,24,13,15,912.5,106.5,3.5,26.2,948.5,873.26,646.18
2018,7,24,13,30,911.0,105.0,3.5,26.1,935.0,903.25,666.79
2018,7,24,13,45,908.5,103.0,3.55,26.0,915.0,928.89,684.83
2018,7,24,14,0,906.0,101.0,3.6,25.9,895.0,951.38,700.88
2018,7,24,14,15,901.5,99.5,3.6,25.75,868.5,969.23,713.82
2018,7,24,14,30,897.0,98.0,3.6,25.6,842.0,983.73,724.69
2018,7,24,14,45,890.5,96.0,3.55,25.45,809.5,992.32,731.48
2018,7,24,15,0,884.0,94.0,3.5,25.3,777.0,997.44,736.17
2018,7,24,15,15,873.5,92.5,3.5,25.3,738.5,995.66,736.41
2018,7,24,15,30,863.0,91.0,3.5,25.3,700.0,990.48,734.6
2018,7,24,15,45,852.5,87.5,3.45,24.75,657.5,979.57,730.37
2018,7,24,16,0,842.0,84.0,3.4,24.2,615.0,965.38,724.07
2018,7,24,16,15,829.0,80.5,3.4,23.95,569.5,945.54,713.52
2018,7,24,16,30,816.0,77.0,3.4,23.7,524.0,922.76,700.97
2018,7,24,16,45,796.5,73.0,3.4,23.4,475.5,901.19,689.32
2018,7,24,17,0,777.0,69.0,3.4,23.1,427.0,865.99,667.92
2018,7,24,17,15,748.0,65.5,3.35,22.65,377.0,820.38,638.79
2018,7,24,17,30,719.0,62.0,3.3,22.2,327.0,773.32,607.79
2018,7,24,17,45,679.5,57.5,3.25,21.8,277.5,714.39,566.71
2018,7,24,18,0,640.0,53.0,3.2,21.4,228.0,655.29,523.68
2018,7,24,18,15,579.5,47.5,3.15,20.9,181.0,584.05,469.19
2018,7,24,18,30,519.0,42.0,3.1,20.4,134.0,509.9,409.32
2018,7,24,18,45,424.0,34.5,3.05,19.85,94.0,409.96,325.35
2018,7,24,19,0,329.0,27.0,3.0,19.3,54.0,314.54,220.85
2018,7,24,19,15,189.5,16.0,3.0,19.0,29.5,141.23,0.0
2018,7,24,19,30,50.0,5.0,3.0,18.7,5.0,4.27,0.0
2018,7,24,19,45,25.0,2.5,2.95,18.4,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,5,15,124.5,10.0,2.8,17.75,17.0,8.54,0.0
2018,7,25,5,30,249.0,20.0,2.8,18.4,34.0,16.66,0.0
2018,7,25,5,45,367.0,28.5,2.8,19.0,71.5,23.41,13.54
2018,7,25,6,0,485.0,37.0,2.8,19.6,109.0,30.16,20.25
2018,7,25,6,15,553.0,42.5,2.75,20.1,154.5,37.19,26.72
2018,7,25,6,30,621.0,48.0,2.7,20.6,200.0,41.57,30.7
2018,7,25,6,45,666.0,52.0,2.65,21.1,249.0,44.51,33.28
2018,7,25,7,0,711.0,56.0,2.6,21.6,298.0,47.46,35.74
2018,7,25,7,15,743.0,59.0,2.6,22.3,348.0,49.49,37.29
2018,7,25,7,30,775.0,62.0,2.6,23.0,398.0,51.5,38.78
2018,7,25,7,45,798.5,65.5,2.6,23.65,448.0,61.27,46.84
2018,7,25,8,0,822.0,69.0,2.6,24.3,498.0,64.13,48.95
2018,7,25,8,15,839.5,71.0,2.6,24.85,545.5,65.76,50.03
2018,7,25,8,30,857.0,73.0,2.6,25.4,593.0,67.28,51.02
2018,7,25,8,45,871.0,74.5,2.65,26.0,637.0,68.32,51.59
2018,7,25,9,0,885.0,76.0,2.7,26.6,681.0,69.26,52.09
2018,7,25,9,15,887.5,81.5,2.75,26.9,719.0,99.56,55.2
2018,7,25,9,30,890.0,87.0,2.8,27.2,757.0,154.36,81.54
2018,7,25,9,45,888.0,94.5,2.85,27.5,789.5,210.25,120.59
2018,7,25,10,0,886.0,102.0,2.9,27.8,822.0,266.02,165.31
2018,7,25,10,15,892.5,103.0,2.95,27.9,851.0,319.59,210.61
2018,7,25,10,30,899.0,104.0,3.0,28.0,880.0,373.46,256.75
2018,7,25,10,45,903.0,106.0,3.1,28.15,902.5,427.18,302.4
2018,7,25,11,0,907.0,108.0,3.2,28.3,925.0,480.58,346.87
2018,7,25,11,15,909.5,109.0,3.25,28.3,940.5,532.01,388.95
2018,7,25,11,30,912.0,110.0,3.3,28.3,956.0,582.57,429.29
2018,7,25,11,45,913.0,110.5,3.35,28.25,964.0,630.81,467.04
2018,7,25,12,0,914.0,111.0,3.4,28.2,972.0,677.66,502.9
2018,7,25,12,15,916.0,109.5,3.45,28.1,973.5,722.02,536.39
2018,7,25,12,30,918.0,108.0,3.5,28.0,975.0,764.61,568.04
2018,7,25,12,45,918.5,106.5,3.5,27.9,969.0,804.06,595.18
2018,7,25,13,0,919.0,105.0,3.5,27.8,963.0,841.19,620.52
2018,7,25,13,15,916.5,105.0,3.5,27.65,950.0,874.66,643.46
2018,7,25,13,30,914.0,105.0,3.5,27.5,937.0,905.31,664.52
2018,7,25,13,45,909.5,104.0,3.5,27.35,916.0,930.25,681.81
2018,7,25,14,0,905.0,103.0,3.5,27.2,895.0,951.98,697.1
2018,7,25,14,15,899.5,102.0,3.55,27.0,868.0,969.47,710.18
2018,7,25,14,30,894.0,101.0,3.6,26.8,841.0,983.6,721.23
2018,7,25,14,45,886.5,99.0,3.6,26.6,808.0,991.27,727.88
2018,7,25,15,0,879.0,97.0,3.6,26.4,775.0,995.45,732.45
2018,7,25,15,15,868.5,95.5,3.6,26.4,736.5,993.73,732.74
2018,7,25,15,30,858.0,94.0,3.6,26.4,698.0,988.62,730.98
2018,7,25,15,45,844.5,91.5,3.55,25.85,655.0,975.98,725.61
2018,7,25,16,0,831.0,89.0,3.5,25.3,612.0,960.14,718.24
2018,7,25,16,15,814.0,86.0,3.5,24.9,565.5,948.72,713.84
2018,7,25,16,30,797.0,83.0,3.5,24.5,519.0,922.75,699.49
2018,7,25,16,45,773.5,80.0,3.5,24.1,470.0,887.72,678.8
2018,7,25,17,0,750.0,77.0,3.5,23.7,421.0,850.43,656.19
2018,7,25,17,15,719.5,73.0,3.5,23.2,371.0,803.24,626.17
2018,7,25,17,30,689.0,69.0,3.5,22.7,321.0,754.66,594.19
2018,7,25,17,45,645.5,64.0,3.45,22.25,271.5,698.22,554.77
2018,7,25,18,0,602.0,59.0,3.4,21.8,222.0,636.66,509.69
2018,7,25,18,15,538.0,52.5,3.35,21.25,175.5,556.7,448.29
2018,7,25,18,30,474.0,46.0,3.3,20.7,129.0,479.4,385.7
2018,7,25,18,45,375.0,37.5,3.3,20.2,90.0,376.35,298.87
2018,7,25,19,0,276.0,29.0,3.3,19.7,51.0,276.03,189.31
2018,7,25,19,15,155.0,17.5,3.25,19.4,28.0,119.17,0.0
2018,7,25,19,30,34.0,6.0,3.2,19.1,5.0,0.0,0.0
2018,7,25,19,45,17.0,3.0,3.2,18.8,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.25,18.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.45,17.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.5,17.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,26,5,15,58.0,10.0,3.15,16.55,13.0,8.54,0.0
2018,7,26,5,30,116.0,20.0,3.1,17.2,26.0,15.55,0.0
2018,7,26,5,45,197.0,34.5,3.05,17.85,58.0,26.6,16.09
2018,7,26,6,0,278.0,49.0,3.0,18.5,90.0,37.44,26.58
2018,7,26,6,15,335.0,63.5,2.9,19.05,131.5,47.92,36.15
2018,7,26,6,30,392.0,78.0,2.8,19.6,173.0,58.12,45.25
2018,7,26,6,45,428.5,91.5,2.7,20.1,217.5,67.15,53.12
2018,7,26,7,0,465.0,105.0,2.6,20.6,262.0,75.84,60.5
2018,7,26,7,15,496.5,116.5,2.5,21.2,309.0,82.82,66.2
2018,7,26,7,30,528.0,128.0,2.4,21.8,356.0,89.5,71.53
2018,7,26,7,45,548.5,140.0,2.35,22.35,402.0,96.04,76.66
2018,7,26,8,0,569.0,152.0,2.3,22.9,448.0,102.24,81.42
2018,7,26,8,15,590.0,160.5,2.2,23.4,493.5,105.74,83.89
2018,7,26,8,30,611.0,169.0,2.1,23.9,539.0,108.23,85.5
2018,7,26,8,45,626.0,177.5,2.05,24.45,581.0,110.36,86.8
2018,7,26,9,0,641.0,186.0,2.0,25.0,623.0,112.22,87.89
2018,7,26,9,15,685.0,177.5,2.05,25.35,670.0,126.92,81.69
2018,7,26,9,30,729.0,169.0,2.1,25.7,717.0,168.72,99.38
2018,7,26,9,45,777.5,152.5,2.1,26.1,761.5,219.0,132.29
2018,7,26,10,0,826.0,136.0,2.1,26.5,806.0,265.45,167.42
2018,7,26,10,15,836.0,136.5,2.15,26.7,836.0,317.89,211.23
2018,7,26,10,30,846.0,137.0,2.2,26.9,866.0,376.23,259.9
2018,7,26,10,45,854.5,136.5,2.25,27.1,889.5,427.71,303.14
2018,7,26,11,0,863.0,136.0,2.3,27.3,913.0,479.33,345.62
2018,7,26,11,15,869.0,135.5,2.4,27.3,929.5,529.69,386.59
2018,7,26,11,30,875.0,135.0,2.5,27.3,946.0,579.56,426.21
2018,7,26,11,45,880.0,133.0,2.55,27.3,955.0,627.09,463.06
2018,7,26,12,0,885.0,131.0,2.6,27.3,964.0,673.59,498.31
2018,7,26,12,15,885.5,131.5,2.7,27.25,965.5,717.73,531.45
2018,7,26,12,30,886.0,132.0,2.8,27.2,967.0,760.16,562.82
2018,7,26,12,45,884.5,131.5,2.85,27.15,960.5,798.33,589.79
2018,7,26,13,0,883.0,131.0,2.9,27.1,954.0,834.18,614.28
2018,7,26,13,15,884.5,128.0,2.95,27.0,942.0,867.86,637.41
2018,7,26,13,30,886.0,125.0,3.0,26.9,930.0,898.92,658.8
2018,7,26,13,45,887.5,120.5,3.1,26.8,911.0,925.76,677.81
2018,7,26,14,0,889.0,116.0,3.2,26.7,892.0,949.57,694.95
2018,7,26,14,15,886.5,112.0,3.25,26.6,865.5,966.91,707.63
2018,7,26,14,30,884.0,108.0,3.3,26.5,839.0,980.86,718.28
2018,7,26,14,45,881.5,104.0,3.35,26.35,807.5,991.37,726.99
2018,7,26,15,0,879.0,100.0,3.4,26.2,776.0,998.42,733.63
2018,7,26,15,15,868.0,98.0,3.4,26.2,737.0,995.73,733.26
2018,7,26,15,30,857.0,96.0,3.4,26.2,698.0,989.61,730.86
2018,7,26,15,45,847.0,92.5,3.5,25.75,656.0,979.38,727.9
2018,7,26,16,0,837.0,89.0,3.6,25.3,614.0,965.88,722.83
2018,7,26,16,15,823.0,85.0,3.65,25.0,568.0,956.13,719.61
2018,7,26,16,30,809.0,81.0,3.7,24.7,522.0,931.72,706.38
2018,7,26,16,45,786.5,78.0,3.7,24.4,473.0,897.5,686.0
2018,7,26,17,0,764.0,75.0,3.7,24.1,424.0,860.96,663.68
2018,7,26,17,15,732.0,71.0,3.7,23.55,373.0,812.08,632.63
2018,7,26,17,30,700.0,67.0,3.7,23.0,322.0,761.86,599.62
2018,7,26,17,45,654.5,62.5,3.75,22.5,272.0,703.79,559.46
2018,7,26,18,0,609.0,58.0,3.8,22.0,222.0,641.01,513.75
2018,7,26,18,15,543.0,51.5,3.75,21.45,175.0,559.21,450.68
2018,7,26,18,30,477.0,45.0,3.7,20.9,128.0,480.25,386.5
2018,7,26,18,45,375.0,36.5,3.65,20.3,88.5,375.0,297.49
2018,7,26,19,0,273.0,28.0,3.6,19.7,49.0,271.34,181.12
2018,7,26,19,15,153.5,16.5,3.6,19.35,26.5,117.18,0.0
2018,7,26,19,30,34.0,5.0,3.6,19.0,4.0,0.0,0.0
2018,7,26,19,45,17.0,2.5,3.6,18.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.6,17.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.65,17.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,5,15,84.0,10.0,3.5,15.1,14.5,8.54,0.0
2018,7,27,5,30,168.0,20.0,3.5,15.5,29.0,16.66,0.0
2018,7,27,5,45,278.5,32.0,3.45,15.85,64.5,26.4,15.92
2018,7,27,6,0,389.0,44.0,3.4,16.2,100.0,35.88,25.46
2018,7,27,6,15,461.0,52.5,3.4,16.7,144.5,41.99,31.29
2018,7,27,6,30,533.0,61.0,3.4,17.2,189.0,48.01,36.81
2018,7,27,6,45,581.5,68.5,3.4,17.75,238.5,52.92,41.16
2018,7,27,7,0,630.0,76.0,3.4,18.3,288.0,57.7,45.23
2018,7,27,7,15,665.5,82.0,3.4,19.0,338.5,61.09,47.94
2018,7,27,7,30,701.0,88.0,3.4,19.7,389.0,64.35,50.47
2018,7,27,7,45,725.5,93.5,3.35,20.45,438.5,66.98,52.4
2018,7,27,8,0,750.0,99.0,3.3,21.2,488.0,76.05,59.79
2018,7,27,8,15,770.5,103.5,3.3,21.75,536.5,77.88,61.0
2018,7,27,8,30,791.0,108.0,3.3,22.3,585.0,79.59,62.1
2018,7,27,8,45,806.0,111.5,3.3,22.8,629.5,80.4,62.46
2018,7,27,9,0,821.0,115.0,3.3,23.3,674.0,81.11,62.75
2018,7,27,9,15,829.0,120.0,3.35,23.7,713.5,106.14,63.94
2018,7,27,9,30,837.0,125.0,3.4,24.1,753.0,159.3,89.07
2018,7,27,9,45,841.0,130.5,3.45,24.5,787.0,213.42,126.6
2018,7,27,10,0,845.0,136.0,3.5,24.9,821.0,268.22,170.47
2018,7,27,10,15,855.5,137.0,3.55,25.15,852.0,322.25,216.11
2018,7,27,10,30,866.0,138.0,3.6,25.4,883.0,382.2,266.8
2018,7,27,10,45,875.0,137.5,3.6,25.65,907.0,435.05,311.78
2018,7,27,11,0,884.0,137.0,3.6,25.9,931.0,488.07,356.01
2018,7,27,11,15,889.5,136.5,3.7,25.95,947.5,539.38,398.38
2018,7,27,11,30,895.0,136.0,3.8,26.0,964.0,590.11,439.29
2018,7,27,11,45,899.5,135.0,3.85,26.05,973.5,639.14,477.86
2018,7,27,12,0,904.0,134.0,3.9,26.1,983.0,687.11,514.74
2018,7,27,12,15,905.0,133.0,3.95,26.0,984.0,731.42,548.57
2018,7,27,12,30,906.0,132.0,4.0,25.9,985.0,773.95,580.54
2018,7,27,12,45,905.0,132.0,4.1,25.85,979.0,813.78,609.32
2018,7,27,13,0,904.0,132.0,4.2,25.8,973.0,851.3,635.63
2018,7,27,13,15,903.0,130.0,4.2,25.7,959.5,884.57,658.7
2018,7,27,13,30,902.0,128.0,4.2,25.6,946.0,915.06,679.87
2018,7,27,13,45,900.0,125.5,4.25,25.5,926.0,941.24,698.44
2018,7,27,14,0,898.0,123.0,4.3,25.4,906.0,964.26,715.0
2018,7,27,14,15,893.0,120.0,4.3,25.3,878.0,980.7,727.0
2018,7,27,14,30,888.0,117.0,4.3,25.2,850.0,993.67,736.86
2018,7,27,14,45,881.0,115.0,4.3,25.05,817.0,1002.25,744.11
2018,7,27,15,0,874.0,113.0,4.3,24.9,784.0,1007.35,749.23
2018,7,27,15,15,862.5,111.0,4.3,24.9,744.5,1004.49,748.77
2018,7,27,15,30,851.0,109.0,4.3,24.9,705.0,1010.62,754.59
2018,7,27,15,45,827.5,109.5,4.3,24.55,659.0,991.86,744.74
2018,7,27,16,0,804.0,110.0,4.3,24.2,613.0,969.84,732.88
2018,7,27,16,15,761.0,114.5,4.3,23.85,561.0,929.79,708.55
2018,7,27,16,30,718.0,119.0,4.3,23.5,509.0,895.32,687.91
2018,7,27,16,45,669.0,119.5,4.3,23.15,455.5,841.03,652.8
2018,7,27,17,0,620.0,120.0,4.3,22.8,402.0,785.06,615.79
2018,7,27,17,15,573.5,114.5,4.25,22.2,351.0,723.25,573.85
2018,7,27,17,30,527.0,109.0,4.2,21.6,300.0,654.26,525.16
2018,7,27,17,45,466.5,100.0,4.2,20.95,249.5,577.71,469.04
2018,7,27,18,0,406.0,91.0,4.2,20.3,199.0,503.2,412.14
2018,7,27,18,15,344.0,76.0,4.15,19.7,154.0,421.83,346.48
2018,7,27,18,30,282.0,61.0,4.1,19.1,109.0,343.82,280.77
2018,7,27,18,45,205.5,44.0,4.0,18.5,73.0,255.93,203.9
2018,7,27,19,0,129.0,27.0,3.9,17.9,37.0,166.3,106.2
2018,7,27,19,15,68.0,14.5,3.9,17.55,19.5,57.99,0.0
2018,7,27,19,30,7.0,2.0,3.9,17.2,2.0,0.0,0.0
2018,7,27,19,45,3.5,1.0,3.85,16.8,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.0,3.0,14.95,6.0,4.27,0.0
2018,7,28,5,30,32.0,10.0,3.0,15.4,12.0,8.17,0.0
2018,7,28,5,45,66.0,26.5,3.0,15.9,34.5,20.91,11.3
2018,7,28,6,0,100.0,43.0,3.0,16.4,57.0,33.27,23.15
2018,7,28,6,15,133.5,66.0,2.95,16.95,93.0,49.75,38.03
2018,7,28,6,30,167.0,89.0,2.9,17.5,129.0,65.68,52.25
2018,7,28,6,45,196.5,113.5,2.85,18.05,171.0,82.01,66.55
2018,7,28,7,0,226.0,138.0,2.8,18.6,213.0,97.77,80.04
2018,7,28,7,15,253.0,161.0,2.75,19.0,258.5,112.02,92.01
2018,7,28,7,30,280.0,184.0,2.7,19.4,304.0,125.74,103.29
2018,7,28,7,45,303.5,205.5,2.65,19.8,350.0,138.01,113.16
2018,7,28,8,0,327.0,227.0,2.6,20.2,396.0,149.75,122.44
2018,7,28,8,15,348.0,245.0,2.55,20.65,440.5,159.03,129.52
2018,7,28,8,30,369.0,263.0,2.5,21.1,485.0,167.85,136.16
2018,7,28,8,45,385.0,278.5,2.45,21.6,525.5,174.82,141.2
2018,7,28,9,0,401.0,294.0,2.4,22.1,566.0,181.37,145.87
2018,7,28,9,15,423.0,300.0,2.45,22.6,602.5,185.4,134.42
2018,7,28,9,30,445.0,306.0,2.5,23.1,639.0,221.13,152.24
2018,7,28,9,45,470.5,311.5,2.5,23.6,678.5,260.07,178.01
2018,7,28,10,0,496.0,317.0,2.5,24.1,718.0,302.25,209.45
2018,7,28,10,15,501.5,328.0,2.55,24.3,746.0,345.55,244.29
2018,7,28,10,30,507.0,339.0,2.6,24.5,774.0,389.85,280.23
2018,7,28,10,45,508.5,348.5,2.7,24.65,795.0,432.57,314.99
2018,7,28,11,0,510.0,358.0,2.8,24.8,816.0,475.64,349.44
2018,7,28,11,15,511.0,364.5,2.85,24.8,830.0,516.69,381.89
2018,7,28,11,30,512.0,371.0,2.9,24.8,844.0,557.73,413.68
2018,7,28,11,45,509.0,376.0,2.95,24.75,850.0,595.23,442.41
2018,7,28,12,0,506.0,381.0,3.0,24.7,856.0,632.01,470.1
2018,7,28,12,15,562.5,345.5,3.1,24.8,874.0,677.1,504.14
2018,7,28,12,30,619.0,310.0,3.2,24.9,892.0,721.14,537.3
2018,7,28,12,45,692.5,262.5,3.25,24.95,909.5,774.12,576.63
2018,7,28,13,0,766.0,215.0,3.3,25.0,927.0,827.16,615.72
2018,7,28,13,15,746.0,224.0,3.35,24.95,909.0,853.56,634.42
2018,7,28,13,30,726.0,233.0,3.4,24.9,891.0,876.54,650.83
2018,7,28,13,45,698.0,244.0,3.4,24.85,864.5,890.7,660.76
2018,7,28,14,0,670.0,255.0,3.4,24.8,838.0,900.88,668.03
2018,7,28,14,15,654.0,255.0,3.45,24.65,809.5,908.22,674.44
2018,7,28,14,30,638.0,255.0,3.5,24.5,781.0,912.09,678.6
2018,7,28,14,45,617.0,254.0,3.5,24.35,745.5,906.64,676.23
2018,7,28,15,0,596.0,253.0,3.5,24.2,710.0,893.09,668.61
2018,7,28,15,15,580.5,246.0,3.5,24.2,672.0,880.78,661.66
2018,7,28,15,30,565.0,239.0,3.5,24.2,634.0,865.63,652.81
2018,7,28,15,45,548.5,229.0,3.55,23.65,592.5,843.47,640.88
2018,7,28,16,0,532.0,219.0,3.6,23.1,551.0,818.78,627.09
2018,7,28,16,15,517.0,205.0,3.6,22.65,506.5,788.68,608.99
2018,7,28,16,30,502.0,191.0,3.6,22.2,462.0,756.36,589.06
2018,7,28,16,45,481.5,175.5,3.6,21.8,415.5,714.86,561.97
2018,7,28,17,0,461.0,160.0,3.6,21.4,369.0,671.75,533.13
2018,7,28,17,15,434.0,144.5,3.6,20.85,322.0,621.19,498.13
2018,7,28,17,30,407.0,129.0,3.6,20.3,275.0,569.94,461.5
2018,7,28,17,45,373.0,112.0,3.55,19.75,230.0,510.2,416.73
2018,7,28,18,0,339.0,95.0,3.5,19.2,185.0,450.87,370.5
2018,7,28,18,15,292.0,77.5,3.5,18.7,143.0,380.93,313.52
2018,7,28,18,30,245.0,60.0,3.5,18.2,101.0,313.17,255.98
2018,7,28,18,45,184.0,43.0,3.45,17.75,68.0,238.45,189.59
2018,7,28,19,0,123.0,26.0,3.4,17.3,35.0,159.1,96.94
2018,7,28,19,15,65.0,13.5,3.45,17.0,18.0,55.07,0.0
2018,7,28,19,30,7.0,1.0,3.5,16.7,1.0,0.0,0.0
2018,7,28,19,45,3.5,0.5,3.5,16.45,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.5,2.8,15.65,6.5,4.69,0.0
2018,7,29,5,30,39.0,11.0,2.8,16.0,13.0,8.94,0.0
2018,7,29,5,45,81.5,29.0,2.75,16.35,38.5,22.75,12.58
2018,7,29,6,0,124.0,47.0,2.7,16.7,64.0,36.15,25.56
2018,7,29,6,15,166.0,69.0,2.65,17.05,102.0,51.92,39.88
2018,7,29,6,30,208.0,91.0,2.6,17.4,140.0,67.25,53.62
2018,7,29,6,45,245.5,112.5,2.55,17.75,184.0,81.77,66.41
2018,7,29,7,0,283.0,134.0,2.5,18.1,228.0,95.85,78.53
2018,7,29,7,15,318.5,151.0,2.45,18.4,273.5,106.74,87.66
2018,7,29,7,30,354.0,168.0,2.4,18.7,319.0,117.27,96.31
2018,7,29,7,45,385.5,183.5,2.4,19.0,366.5,126.51,103.73
2018,7,29,8,0,417.0,199.0,2.4,19.3,414.0,129.3,105.6
2018,7,29,8,15,445.5,210.5,2.4,19.85,460.0,134.07,109.02
2018,7,29,8,30,474.0,222.0,2.4,20.4,506.0,138.53,112.16
2018,7,29,8,45,499.5,230.0,2.4,20.95,550.0,140.62,113.32
2018,7,29,9,0,525.0,238.0,2.4,21.5,594.0,142.53,114.33
2018,7,29,9,15,580.5,228.0,2.4,22.05,643.5,151.38,105.95
2018,7,29,9,30,636.0,218.0,2.4,22.6,693.0,185.95,118.36
2018,7,29,9,45,693.0,199.5,2.4,23.2,739.5,223.46,140.94
2018,7,29,10,0,750.0,181.0,2.4,23.8,786.0,267.66,173.7
2018,7,29,10,15,760.5,183.0,2.45,24.0,816.0,318.69,216.3
2018,7,29,10,30,771.0,185.0,2.5,24.2,846.0,376.21,264.33
2018,7,29,10,45,770.0,191.5,2.55,24.35,866.5,426.82,307.12
2018,7,29,11,0,769.0,198.0,2.6,24.5,887.0,476.99,348.69
2018,7,29,11,15,766.0,205.0,2.65,24.4,901.5,524.12,387.4
2018,7,29,11,30,763.0,212.0,2.7,24.3,916.0,573.55,426.69
2018,7,29,11,45,742.0,228.0,2.7,24.2,917.5,618.31,461.34
2018,7,29,12,0,721.0,244.0,2.7,24.1,919.0,660.58,493.24
2018,7,29,12,15,710.5,248.0,2.75,23.95,914.0,697.93,521.5
2018,7,29,12,30,700.0,252.0,2.8,23.8,909.0,733.1,547.75
2018,7,29,12,45,680.0,265.0,2.85,23.6,899.5,766.15,571.95
2018,7,29,13,0,660.0,278.0,2.9,23.4,890.0,796.22,593.77
2018,7,29,13,15,642.5,283.5,2.95,23.2,872.0,818.85,610.51
2018,7,29,13,30,625.0,289.0,3.0,23.0,854.0,838.23,624.97
2018,7,29,13,45,635.0,273.5,3.0,22.8,836.0,860.53,641.93
2018,7,29,14,0,645.0,258.0,3.0,22.6,818.0,880.18,657.09
2018,7,29,14,15,671.5,236.5,3.05,22.35,803.5,906.89,677.96
2018,7,29,14,30,698.0,215.0,3.1,22.1,789.0,930.82,696.37
2018,7,29,14,45,673.5,216.5,3.1,21.9,751.5,925.26,694.04
2018,7,29,15,0,649.0,218.0,3.1,21.7,714.0,916.08,689.64
2018,7,29,15,15,642.5,209.0,3.1,21.7,679.0,910.84,687.54
2018,7,29,15,30,636.0,200.0,3.1,21.7,644.0,902.45,683.38
2018,7,29,15,45,612.0,195.0,3.15,21.05,600.0,877.43,669.9
2018,7,29,16,0,588.0,190.0,3.2,20.4,556.0,841.66,648.84
2018,7,29,16,15,556.5,184.0,3.25,20.1,508.5,803.57,625.0
2018,7,29,16,30,525.0,178.0,3.3,19.8,461.0,763.65,599.24
2018,7,29,16,45,475.5,169.0,3.3,19.45,406.5,701.05,555.82
2018,7,29,17,0,426.0,160.0,3.3,19.1,352.0,637.94,511.01
2018,7,29,17,15,394.5,143.5,3.3,18.75,304.5,582.63,471.47
2018,7,29,17,30,363.0,127.0,3.3,18.4,257.0,526.92,430.34
2018,7,29,17,45,331.5,112.5,3.35,18.05,217.0,473.82,389.87
2018,7,29,18,0,300.0,98.0,3.4,17.7,177.0,403.14,334.15
2018,7,29,18,15,251.0,80.0,3.35,17.45,136.0,333.34,276.12
2018,7,29,18,30,202.0,62.0,3.3,17.2,95.0,265.89,218.03
2018,7,29,18,45,145.5,43.0,3.25,16.9,62.5,193.19,153.24
2018,7,29,19,0,89.0,24.0,3.2,16.6,30.0,114.47,64.52
2018,7,29,19,15,46.5,12.5,3.2,16.45,15.5,41.78,0.0
2018,7,29,19,30,4.0,1.0,3.2,16.3,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,3.2,16.2,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,5,15,12.5,4.5,3.1,14.9,5.0,3.84,0.0
2018,7,30,5,30,25.0,9.0,3.1,15.1,10.0,7.36,0.0
2018,7,30,5,45,58.5,26.0,3.1,15.25,33.0,20.49,10.64
2018,7,30,6,0,92.0,43.0,3.1,15.4,56.0,33.19,23.11
2018,7,30,6,15,129.0,67.5,3.05,15.8,93.5,50.69,38.98
2018,7,30,6,30,166.0,92.0,3.0,16.2,131.0,67.58,54.17
2018,7,30,6,45,201.5,116.5,3.0,16.6,175.0,83.91,68.59
2018,7,30,7,0,237.0,141.0,3.0,17.0,219.0,99.68,82.23
2018,7,30,7,15,271.0,161.5,3.0,17.6,265.0,112.52,92.98
2018,7,30,7,30,305.0,182.0,3.0,18.2,311.0,124.91,103.12
2018,7,30,7,45,336.5,199.0,2.95,18.8,358.0,134.81,110.95
2018,7,30,8,0,368.0,216.0,2.9,19.4,405.0,144.32,118.32
2018,7,30,8,15,389.0,230.5,2.85,20.0,447.5,151.88,123.97
2018,7,30,8,30,410.0,245.0,2.8,20.6,490.0,159.07,129.25
2018,7,30,8,45,426.5,259.5,2.8,21.25,531.5,156.33,126.26
2018,7,30,9,0,443.0,274.0,2.8,21.9,573.0,161.14,129.56
2018,7,30,9,15,452.0,285.5,2.8,22.45,607.0,176.76,128.34
2018,7,30,9,30,461.0,297.0,2.8,23.0,641.0,215.81,148.08
2018,7,30,9,45,465.0,310.0,2.8,23.55,671.0,256.59,175.85
2018,7,30,10,0,469.0,323.0,2.8,24.1,701.0,298.41,207.75
2018,7,30,10,15,469.5,335.5,2.9,24.25,725.5,339.97,241.42
2018,7,30,10,30,470.0,348.0,3.0,24.4,750.0,382.02,275.85
2018,7,30,10,45,464.5,361.5,3.1,24.6,767.5,422.9,309.2
2018,7,30,11,0,459.0,375.0,3.2,24.8,785.0,463.54,341.77
2018,7,30,11,15,458.5,382.0,3.25,24.75,798.0,501.93,372.3
2018,7,30,11,30,458.0,389.0,3.3,24.7,811.0,540.28,402.21
2018,7,30,11,45,453.5,395.5,3.35,24.65,816.5,575.76,429.51
2018,7,30,12,0,449.0,402.0,3.4,24.6,822.0,610.56,455.81
2018,7,30,12,15,497.0,374.0,3.45,24.65,839.5,653.83,488.45
2018,7,30,12,30,545.0,346.0,3.5,24.7,857.0,698.68,521.97
2018,7,30,12,45,607.0,308.0,3.55,24.75,873.5,744.9,556.61
2018,7,30,13,0,669.0,270.0,3.6,24.8,890.0,796.25,594.49
2018,7,30,13,15,641.0,283.0,3.65,24.6,869.5,816.77,609.42
2018,7,30,13,30,613.0,296.0,3.7,24.4,849.0,833.44,621.77
2018,7,30,13,45,574.5,310.0,3.7,24.2,819.0,837.6,625.11
2018,7,30,14,0,536.0,324.0,3.7,24.0,789.0,838.69,626.34
2018,7,30,14,15,515.0,322.0,3.7,23.65,757.0,837.23,626.86
2018,7,30,14,30,494.0,320.0,3.7,23.3,725.0,832.61,625.26
2018,7,30,14,45,466.5,317.0,3.65,23.0,687.0,817.63,616.08
2018,7,30,15,0,439.0,314.0,3.6,22.7,649.0,799.65,604.87
2018,7,30,15,15,425.0,302.0,3.6,22.7,612.5,783.29,594.81
2018,7,30,15,30,411.0,290.0,3.6,22.7,576.0,745.0,569.69
2018,7,30,15,45,392.0,276.0,3.55,22.05,534.5,716.53,552.18
2018,7,30,16,0,373.0,262.0,3.5,21.4,493.0,686.22,533.05
2018,7,30,16,15,358.0,243.5,3.5,21.05,451.0,652.85,511.21
2018,7,30,16,30,343.0,225.0,3.5,20.7,409.0,617.88,487.88
2018,7,30,16,45,327.0,205.0,3.5,20.35,366.5,578.63,460.95
2018,7,30,17,0,311.0,185.0,3.5,20.0,324.0,538.18,432.56
2018,7,30,17,15,292.5,165.0,3.5,19.55,283.0,494.41,401.02
2018,7,30,17,30,274.0,145.0,3.5,19.1,242.0,450.03,368.09
2018,7,30,17,45,252.0,122.5,3.5,18.7,201.0,398.41,328.24
2018,7,30,18,0,230.0,100.0,3.5,18.3,160.0,346.41,286.67
2018,7,30,18,15,196.0,78.5,3.5,17.9,121.5,285.78,236.18
2018,7,30,18,30,162.0,57.0,3.5,17.5,83.0,225.54,184.37
2018,7,30,18,45,120.0,39.0,3.55,17.1,54.5,166.26,130.88
2018,7,30,19,0,78.0,21.0,3.6,16.7,26.0,99.45,50.79
2018,7,30,19,15,41.0,11.0,3.6,16.5,13.5,36.78,0.0
2018,7,30,19,30,4.0,1.0,3.6,16.3,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.65,16.1,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,3.15,14.75,4.0,2.99,0.0
2018,7,31,5,30,23.0,7.0,3.2,15.1,8.0,5.97,0.0
2018,7,31,5,45,52.5,21.5,3.2,15.45,27.5,17.13,7.77
2018,7,31,6,0,82.0,36.0,3.2,15.8,47.0,28.14,18.67
2018,7,31,6,15,113.5,58.5,3.1,16.3,81.0,44.46,33.43
2018,7,31,6,30,145.0,81.0,3.0,16.8,115.0,60.21,47.56
2018,7,31,6,45,174.5,106.0,2.95,17.35,156.5,77.02,62.37
2018,7,31,7,0,204.0,131.0,2.9,17.9,198.0,93.22,76.34
2018,7,31,7,15,231.5,155.0,2.85,18.35,243.0,108.2,88.99
2018,7,31,7,30,259.0,179.0,2.8,18.8,288.0,122.6,100.9
2018,7,31,7,45,284.5,200.5,2.75,19.3,334.0,134.97,110.87
2018,7,31,8,0,310.0,222.0,2.7,19.8,380.0,146.83,120.24
2018,7,31,8,15,333.0,240.0,2.7,20.25,425.0,156.21,127.46
2018,7,31,8,30,356.0,258.0,2.7,20.7,470.0,165.14,134.24
2018,7,31,8,45,377.0,271.0,2.7,21.1,511.0,170.98,138.44
2018,7,31,9,0,398.0,284.0,2.7,21.5,552.0,176.48,142.35
2018,7,31,9,15,465.5,273.0,2.7,22.25,605.0,169.42,122.95
2018,7,31,9,30,533.0,262.0,2.7,23.0,658.0,201.93,134.89
2018,7,31,9,45,615.5,232.5,2.7,23.75,711.0,230.34,149.32
2018,7,31,10,0,698.0,203.0,2.7,24.5,764.0,268.34,175.74
2018,7,31,10,15,704.0,208.5,2.75,24.8,792.0,317.91,216.85
2018,7,31,10,30,710.0,214.0,2.8,25.1,820.0,368.25,259.08
2018,7,31,10,45,713.5,219.0,2.85,25.4,842.0,417.91,300.52
2018,7,31,11,0,717.0,224.0,2.9,25.7,864.0,467.75,341.26
2018,7,31,11,15,717.5,228.5,3.0,25.8,878.5,515.79,380.13
2018,7,31,11,30,718.0,233.0,3.1,25.9,893.0,563.37,417.7
2018,7,31,11,45,715.0,238.0,3.15,25.95,900.5,608.66,452.69
2018,7,31,12,0,712.0,243.0,3.2,26.0,908.0,652.84,486.07
2018,7,31,12,15,733.5,230.0,3.3,26.05,915.5,697.94,520.03
2018,7,31,12,30,755.0,217.0,3.4,26.1,923.0,742.71,553.28
2018,7,31,12,45,781.0,198.5,3.45,26.2,924.5,780.66,581.41
2018,7,31,13,0,807.0,180.0,3.5,26.3,926.0,822.09,611.53
2018,7,31,13,15,793.0,185.0,3.55,26.2,909.0,849.66,630.93
2018,7,31,13,30,779.0,190.0,3.6,26.1,892.0,874.0,648.17
2018,7,31,13,45,759.5,196.5,3.65,26.0,868.0,899.24,666.11
2018,7,31,14,0,740.0,203.0,3.7,25.9,844.0,914.39,677.36
2018,7,31,14,15,728.0,202.5,3.75,25.7,816.0,926.01,686.7
2018,7,31,14,30,716.0,202.0,3.8,25.5,788.0,934.26,693.96
2018,7,31,14,45,701.0,199.5,3.85,25.3,753.5,934.14,695.76
2018,7,31,15,0,686.0,197.0,3.9,25.1,719.0,930.6,695.46
2018,7,31,15,15,671.0,192.5,3.9,25.1,681.0,921.61,690.79
2018,7,31,15,30,656.0,188.0,3.9,25.1,643.0,909.38,684.06
2018,7,31,15,45,638.0,180.5,3.95,24.45,599.5,887.8,672.99
2018,7,31,16,0,620.0,173.0,4.0,23.8,556.0,863.25,659.82
2018,7,31,16,15,596.0,165.0,4.0,23.35,509.5,829.38,639.19
2018,7,31,16,30,572.0,157.0,4.0,22.9,463.0,784.34,610.31
2018,7,31,16,45,540.5,148.5,4.0,22.4,415.0,739.08,580.87
2018,7,31,17,0,509.0,140.0,4.0,21.9,367.0,692.6,549.84
2018,7,31,17,15,469.5,129.5,3.95,21.35,318.5,635.25,509.72
2018,7,31,17,30,430.0,119.0,3.9,20.8,270.0,577.87,468.22
2018,7,31,17,45,381.5,104.5,3.85,20.2,222.5,507.68,415.01
2018,7,31,18,0,333.0,90.0,3.8,19.6,175.0,438.88,360.8
2018,7,31,18,15,276.0,73.5,3.75,19.1,133.5,362.25,297.82
2018,7,31,18,30,219.0,57.0,3.7,18.6,92.0,288.72,235.02
2018,7,31,18,45,154.0,39.0,3.6,18.05,59.5,192.74,151.37
2018,7,31,19,0,89.0,21.0,3.5,17.5,27.0,107.16,48.65
2018,7,31,19,15,46.5,11.0,3.5,17.2,14.0,40.41,0.0
2018,7,31,19,30,4.0,1.0,3.5,16.9,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,3.5,16.55,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
