Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,1,5,15,26.5,6.5,3.35,13.95,7.5,5.55,0.0
2018,8,1,5,30,53.0,13.0,3.3,14.3,15.0,11.1,0.0
2018,8,1,5,45,119.5,30.5,3.25,14.7,44.0,23.83,12.74
2018,8,1,6,0,186.0,48.0,3.2,15.1,73.0,36.99,26.31
2018,8,1,6,15,248.0,65.5,3.15,15.55,113.5,49.08,37.55
2018,8,1,6,30,310.0,83.0,3.1,16.0,154.0,61.34,48.69
2018,8,1,6,45,361.0,98.0,3.05,16.5,200.5,71.39,57.62
2018,8,1,7,0,412.0,113.0,3.0,17.0,247.0,81.1,66.02
2018,8,1,7,15,450.5,125.5,3.0,17.65,295.0,88.65,72.29
2018,8,1,7,30,489.0,138.0,3.0,18.3,343.0,95.91,78.16
2018,8,1,7,45,519.5,148.0,2.95,18.9,390.5,101.15,82.2
2018,8,1,8,0,550.0,158.0,2.9,19.5,438.0,106.13,85.96
2018,8,1,8,15,572.0,167.5,2.95,20.15,484.0,110.42,89.08
2018,8,1,8,30,594.0,177.0,3.0,20.8,530.0,114.43,91.93
2018,8,1,8,45,610.0,185.5,3.0,21.5,572.5,116.41,93.04
2018,8,1,9,0,626.0,194.0,3.0,22.2,615.0,118.14,93.97
2018,8,1,9,15,674.5,184.5,3.1,22.65,663.0,122.94,84.04
2018,8,1,9,30,723.0,175.0,3.2,23.1,711.0,163.84,98.64
2018,8,1,9,45,777.5,155.0,3.25,23.6,757.0,212.81,129.35
2018,8,1,10,0,832.0,135.0,3.3,24.1,803.0,258.12,163.21
2018,8,1,10,15,831.0,142.0,3.4,24.35,830.0,312.72,209.58
2018,8,1,10,30,830.0,149.0,3.5,24.6,857.0,367.12,256.46
2018,8,1,10,45,823.5,158.5,3.6,24.9,876.5,420.85,302.44
2018,8,1,11,0,817.0,168.0,3.7,25.2,896.0,473.53,346.58
2018,8,1,11,15,811.0,175.0,3.8,25.2,908.5,523.46,387.96
2018,8,1,11,30,805.0,182.0,3.9,25.2,921.0,572.08,427.29
2018,8,1,11,45,793.5,191.5,4.0,25.25,925.5,617.93,463.5
2018,8,1,12,0,782.0,201.0,4.1,25.3,930.0,661.75,497.33
2018,8,1,12,15,797.0,192.0,4.1,25.25,935.5,706.84,531.68
2018,8,1,12,30,812.0,183.0,4.1,25.2,941.0,751.21,564.94
2018,8,1,12,45,830.0,170.0,4.15,25.2,940.5,793.34,596.33
2018,8,1,13,0,848.0,157.0,4.2,25.2,940.0,833.94,625.54
2018,8,1,13,15,833.0,163.0,4.25,25.05,922.5,862.71,646.0
2018,8,1,13,30,818.0,169.0,4.3,24.9,905.0,888.15,664.3
2018,8,1,13,45,796.5,176.5,4.3,24.75,879.5,905.76,677.12
2018,8,1,14,0,775.0,184.0,4.3,24.6,854.0,919.55,687.51
2018,8,1,14,15,760.0,186.0,4.3,24.35,825.0,938.92,702.11
2018,8,1,14,30,745.0,188.0,4.3,24.1,796.0,947.3,709.35
2018,8,1,14,45,725.0,187.5,4.3,23.8,759.0,944.68,709.47
2018,8,1,15,0,705.0,187.0,4.3,23.5,722.0,938.5,707.38
2018,8,1,15,15,690.0,182.5,4.3,23.5,683.5,929.58,702.74
2018,8,1,15,30,675.0,178.0,4.3,23.5,645.0,917.4,695.99
2018,8,1,15,45,652.5,173.5,4.25,22.75,601.0,894.51,683.66
2018,8,1,16,0,630.0,169.0,4.2,22.0,557.0,868.64,669.24
2018,8,1,16,15,603.5,163.0,4.2,21.5,510.5,834.37,648.29
2018,8,1,16,30,577.0,157.0,4.2,21.0,464.0,789.04,619.08
2018,8,1,16,45,547.0,148.0,4.15,20.5,416.0,744.57,589.78
2018,8,1,17,0,517.0,139.0,4.1,20.0,368.0,698.8,558.88
2018,8,1,17,15,484.5,127.5,4.1,19.4,321.0,646.58,522.62
2018,8,1,17,30,452.0,116.0,4.1,18.8,274.0,593.94,484.84
2018,8,1,17,45,410.5,102.0,4.05,18.25,228.0,529.99,436.47
2018,8,1,18,0,369.0,88.0,4.0,17.7,182.0,466.98,386.57
2018,8,1,18,15,314.0,72.0,3.95,17.15,139.5,391.5,324.2
2018,8,1,18,30,259.0,56.0,3.9,16.6,97.0,318.96,261.67
2018,8,1,18,45,188.5,39.5,3.85,16.1,63.5,237.85,187.65
2018,8,1,19,0,118.0,23.0,3.8,15.6,30.0,145.76,57.39
2018,8,1,19,15,61.0,12.0,3.75,15.35,15.5,50.87,0.0
2018,8,1,19,30,4.0,1.0,3.7,15.1,1.0,0.0,0.0
2018,8,1,19,45,2.0,0.5,3.7,14.85,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,5,15,23.5,6.5,3.45,13.6,7.5,0.0,0.0
2018,8,2,5,30,47.0,13.0,3.4,13.9,15.0,11.1,0.0
2018,8,2,5,45,117.0,31.0,3.4,14.15,44.0,24.14,12.62
2018,8,2,6,0,187.0,49.0,3.4,14.4,73.0,37.63,26.89
2018,8,2,6,15,247.5,65.5,3.45,14.85,112.5,49.11,37.65
2018,8,2,6,30,308.0,82.0,3.5,15.3,152.0,60.65,48.21
2018,8,2,6,45,355.5,98.0,3.5,15.7,198.0,71.39,57.81
2018,8,2,7,0,403.0,114.0,3.5,16.1,244.0,81.75,66.84
2018,8,2,7,15,442.5,127.5,3.55,16.65,293.0,89.97,73.75
2018,8,2,7,30,482.0,141.0,3.6,17.2,342.0,97.85,80.22
2018,8,2,7,45,511.5,153.0,3.65,17.8,390.5,104.31,85.32
2018,8,2,8,0,541.0,165.0,3.7,18.4,439.0,110.44,90.08
2018,8,2,8,15,564.0,173.5,3.7,18.85,484.5,114.02,92.66
2018,8,2,8,30,587.0,182.0,3.7,19.3,530.0,117.38,95.03
2018,8,2,8,45,604.5,190.5,3.7,19.75,573.0,119.86,96.66
2018,8,2,9,0,622.0,199.0,3.7,20.2,616.0,121.51,97.6
2018,8,2,9,15,662.0,194.5,3.75,20.65,663.0,127.4,89.36
2018,8,2,9,30,702.0,190.0,3.8,21.1,710.0,169.82,105.3
2018,8,2,9,45,745.5,178.0,3.85,21.5,754.0,213.1,132.15
2018,8,2,10,0,789.0,166.0,3.9,21.9,798.0,268.59,174.53
2018,8,2,10,15,786.0,175.5,3.95,22.05,824.5,322.34,220.4
2018,8,2,10,30,783.0,185.0,4.0,22.2,851.0,375.75,266.69
2018,8,2,10,45,774.0,196.0,4.05,22.4,869.5,422.97,308.03
2018,8,2,11,0,765.0,207.0,4.1,22.6,888.0,474.65,351.7
2018,8,2,11,15,757.5,217.0,4.15,22.55,901.0,525.16,393.66
2018,8,2,11,30,750.0,227.0,4.2,22.5,914.0,574.49,433.64
2018,8,2,11,45,736.5,238.5,4.25,22.45,918.5,620.18,469.92
2018,8,2,12,0,723.0,250.0,4.3,22.4,923.0,663.93,503.9
2018,8,2,12,15,739.0,240.0,4.3,22.4,928.5,708.48,538.01
2018,8,2,12,30,755.0,230.0,4.3,22.4,934.0,752.39,571.11
2018,8,2,12,45,774.0,216.5,4.35,22.4,934.0,794.54,602.78
2018,8,2,13,0,793.0,203.0,4.4,22.4,934.0,829.52,629.28
2018,8,2,13,15,774.0,212.0,4.35,22.3,916.5,863.49,653.46
2018,8,2,13,30,755.0,221.0,4.3,22.2,899.0,888.31,671.16
2018,8,2,13,45,727.5,231.5,4.25,22.15,872.0,903.43,681.83
2018,8,2,14,0,700.0,242.0,4.2,22.1,845.0,914.55,689.73
2018,8,2,14,15,684.0,241.0,4.15,21.95,814.5,921.6,695.59
2018,8,2,14,30,668.0,240.0,4.1,21.8,784.0,925.08,699.08
2018,8,2,14,45,646.0,240.0,4.1,21.65,748.0,920.13,697.03
2018,8,2,15,0,624.0,240.0,4.1,21.5,712.0,911.56,692.6
2018,8,2,15,15,608.0,233.0,4.1,21.5,673.0,892.97,681.36
2018,8,2,15,30,592.0,226.0,4.1,21.5,634.0,877.31,672.09
2018,8,2,15,45,568.0,219.5,4.05,20.95,590.0,851.41,656.63
2018,8,2,16,0,544.0,213.0,4.0,20.4,546.0,823.02,639.31
2018,8,2,16,15,517.5,202.5,4.05,20.0,499.0,785.32,615.25
2018,8,2,16,30,491.0,192.0,4.1,19.6,452.0,745.69,589.39
2018,8,2,16,45,461.5,179.5,4.15,19.15,404.5,699.18,558.0
2018,8,2,17,0,432.0,167.0,4.2,18.7,357.0,651.49,524.97
2018,8,2,17,15,401.0,151.0,4.15,18.2,310.0,597.41,486.03
2018,8,2,17,30,370.0,135.0,4.1,17.7,263.0,542.92,445.6
2018,8,2,17,45,331.5,116.5,4.05,17.2,217.5,460.78,382.15
2018,8,2,18,0,293.0,98.0,4.0,16.7,172.0,398.36,331.88
2018,8,2,18,15,247.0,78.5,3.9,16.25,131.0,329.37,273.93
2018,8,2,18,30,201.0,59.0,3.8,15.8,90.0,262.23,215.47
2018,8,2,18,45,143.0,40.5,3.75,15.4,58.5,190.11,148.99
2018,8,2,19,0,85.0,22.0,3.7,15.0,27.0,106.51,30.22
2018,8,2,19,15,42.5,11.0,3.65,14.8,13.5,37.65,0.0
2018,8,2,19,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,3,5,15,10.5,3.5,3.1,13.6,4.0,0.0,0.0
2018,8,3,5,30,21.0,7.0,3.1,14.0,8.0,5.97,0.0
2018,8,3,5,45,54.5,22.5,3.1,14.35,28.5,17.83,7.51
2018,8,3,6,0,88.0,38.0,3.1,14.7,49.0,29.55,19.84
2018,8,3,6,15,127.0,61.5,3.0,15.3,85.5,46.52,35.29
2018,8,3,6,30,166.0,85.0,2.9,15.9,122.0,62.93,50.07
2018,8,3,6,45,202.5,109.0,2.85,16.5,166.0,79.11,64.39
2018,8,3,7,0,239.0,133.0,2.8,17.1,210.0,94.76,77.92
2018,8,3,7,15,273.5,154.5,2.75,17.65,257.0,108.35,89.39
2018,8,3,7,30,308.0,176.0,2.7,18.2,304.0,121.47,100.21
2018,8,3,7,45,339.5,194.0,2.6,18.7,351.5,132.06,108.68
2018,8,3,8,0,371.0,212.0,2.5,19.2,399.0,142.23,116.67
2018,8,3,8,15,396.5,226.5,2.45,19.9,444.5,149.96,122.41
2018,8,3,8,30,422.0,241.0,2.4,20.6,490.0,157.32,127.79
2018,8,3,8,45,444.0,251.0,2.4,21.25,531.5,152.42,123.01
2018,8,3,9,0,466.0,261.0,2.4,21.9,573.0,155.03,124.51
2018,8,3,9,15,533.5,248.0,2.35,22.55,626.0,154.96,112.48
2018,8,3,9,30,601.0,235.0,2.3,23.2,679.0,189.62,123.46
2018,8,3,9,45,681.0,206.5,2.3,23.9,732.5,220.2,138.67
2018,8,3,10,0,761.0,178.0,2.3,24.6,786.0,261.94,167.9
2018,8,3,10,15,755.0,188.0,2.3,24.9,810.0,314.71,211.96
2018,8,3,10,30,749.0,198.0,2.3,25.2,834.0,366.97,256.09
2018,8,3,10,45,736.0,211.5,2.3,25.5,850.5,418.38,299.13
2018,8,3,11,0,723.0,225.0,2.3,25.8,867.0,468.39,339.98
2018,8,3,11,15,712.0,236.0,2.4,25.85,877.5,516.1,378.53
2018,8,3,11,30,701.0,247.0,2.5,25.9,888.0,562.37,414.99
2018,8,3,11,45,676.5,264.5,2.6,26.0,888.0,604.11,447.09
2018,8,3,12,0,652.0,282.0,2.7,26.1,888.0,643.09,476.35
2018,8,3,12,15,647.5,285.5,2.8,26.05,887.5,681.95,505.46
2018,8,3,12,30,643.0,289.0,2.9,26.0,887.0,719.24,532.99
2018,8,3,12,45,631.5,293.0,3.05,25.9,877.0,749.84,555.84
2018,8,3,13,0,620.0,297.0,3.2,25.8,867.0,777.9,576.73
2018,8,3,13,15,610.0,297.5,3.3,25.7,851.5,801.58,594.34
2018,8,3,13,30,600.0,298.0,3.4,25.6,836.0,822.41,609.94
2018,8,3,13,45,586.5,298.0,3.5,25.45,813.5,835.72,620.52
2018,8,3,14,0,573.0,298.0,3.6,25.3,791.0,846.74,629.58
2018,8,3,14,15,567.5,290.0,3.65,25.1,765.0,854.47,636.66
2018,8,3,14,30,562.0,282.0,3.7,24.9,739.0,859.34,641.89
2018,8,3,14,45,551.5,274.5,3.75,24.75,707.0,857.0,642.08
2018,8,3,15,0,541.0,267.0,3.8,24.6,675.0,851.78,640.42
2018,8,3,15,15,525.0,258.0,3.8,24.6,637.0,836.69,631.37
2018,8,3,15,30,509.0,249.0,3.8,24.6,599.0,818.84,620.51
2018,8,3,15,45,495.5,236.5,3.9,23.95,558.5,797.11,609.05
2018,8,3,16,0,482.0,224.0,4.0,23.3,518.0,772.92,595.71
2018,8,3,16,15,470.0,208.5,4.0,22.9,476.0,744.55,578.36
2018,8,3,16,30,458.0,193.0,4.0,22.5,434.0,714.0,559.21
2018,8,3,16,45,437.5,176.5,4.0,22.1,388.5,672.02,531.18
2018,8,3,17,0,417.0,160.0,4.0,21.7,343.0,628.53,501.45
2018,8,3,17,15,391.5,143.0,4.0,21.15,297.5,578.54,466.18
2018,8,3,17,30,366.0,126.0,4.0,20.6,252.0,527.89,429.27
2018,8,3,17,45,334.0,108.5,3.95,20.1,209.0,470.54,385.42
2018,8,3,18,0,302.0,91.0,3.9,19.6,166.0,413.62,340.16
2018,8,3,18,15,252.0,72.5,3.9,19.2,125.5,323.55,266.32
2018,8,3,18,30,202.0,54.0,3.9,18.8,85.0,254.06,206.43
2018,8,3,18,45,141.5,36.0,3.85,18.4,54.0,179.78,138.4
2018,8,3,19,0,81.0,18.0,3.8,18.0,23.0,107.43,16.27
2018,8,3,19,15,40.5,9.0,3.75,17.8,11.5,34.56,0.0
2018,8,3,19,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.65,17.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.35,16.8,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,5,15,15.5,4.0,3.15,16.05,4.5,0.0,0.0
2018,8,4,5,30,31.0,8.0,3.2,16.4,9.0,6.83,0.0
2018,8,4,5,45,83.0,25.0,3.25,16.75,34.0,19.7,8.31
2018,8,4,6,0,135.0,42.0,3.3,17.1,59.0,32.52,22.1
2018,8,4,6,15,189.0,63.0,3.3,17.55,98.5,47.82,36.05
2018,8,4,6,30,243.0,84.0,3.3,18.0,138.0,62.75,49.47
2018,8,4,6,45,291.0,102.5,3.25,18.5,183.5,75.64,60.86
2018,8,4,7,0,339.0,121.0,3.2,19.0,229.0,88.21,71.68
2018,8,4,7,15,383.5,136.0,3.2,19.6,278.5,95.18,77.39
2018,8,4,7,30,428.0,151.0,3.2,20.2,328.0,103.91,84.47
2018,8,4,7,45,468.0,161.0,3.2,20.8,377.5,109.0,88.32
2018,8,4,8,0,508.0,171.0,3.2,21.4,427.0,113.87,91.92
2018,8,4,8,15,542.0,177.5,3.2,21.8,475.0,116.29,93.48
2018,8,4,8,30,576.0,184.0,3.2,22.2,523.0,118.58,94.94
2018,8,4,8,45,606.5,188.0,3.25,22.65,570.0,118.61,94.51
2018,8,4,9,0,637.0,192.0,3.3,23.1,617.0,117.67,93.3
2018,8,4,9,15,683.0,185.0,3.35,23.4,666.0,119.65,83.73
2018,8,4,9,30,729.0,178.0,3.4,23.7,715.0,162.27,97.95
2018,8,4,9,45,780.5,161.0,3.45,24.0,761.0,213.33,129.62
2018,8,4,10,0,832.0,144.0,3.5,24.3,807.0,260.1,164.39
2018,8,4,10,15,804.5,165.5,3.55,24.35,826.5,318.02,214.08
2018,8,4,10,30,777.0,187.0,3.6,24.4,846.0,373.08,261.99
2018,8,4,10,45,736.5,216.0,3.65,24.45,854.0,420.67,303.82
2018,8,4,11,0,696.0,245.0,3.7,24.5,862.0,469.98,345.52
2018,8,4,11,15,674.5,263.0,3.7,24.4,869.5,516.59,383.83
2018,8,4,11,30,653.0,281.0,3.7,24.3,877.0,560.89,419.3
2018,8,4,11,45,621.0,303.0,3.75,24.2,874.0,599.64,449.8
2018,8,4,12,0,589.0,325.0,3.8,24.1,871.0,638.75,479.6
2018,8,4,12,15,624.5,303.5,3.85,24.1,883.0,679.78,511.12
2018,8,4,12,30,660.0,282.0,3.9,24.1,895.0,725.42,545.5
2018,8,4,12,45,704.5,253.0,3.9,24.1,903.5,771.84,580.13
2018,8,4,13,0,749.0,224.0,3.9,24.1,912.0,817.91,614.2
2018,8,4,13,15,714.0,240.5,3.95,23.9,888.0,838.41,629.2
2018,8,4,13,30,679.0,257.0,4.0,23.7,864.0,854.59,641.21
2018,8,4,13,45,631.0,277.0,4.0,23.45,830.5,857.84,643.9
2018,8,4,14,0,583.0,297.0,4.0,23.2,797.0,854.66,642.21
2018,8,4,14,15,571.5,292.0,4.0,22.9,769.0,859.93,647.62
2018,8,4,14,30,560.0,287.0,4.0,22.6,741.0,862.18,650.95
2018,8,4,14,45,545.0,281.0,4.0,22.25,707.5,857.06,649.37
2018,8,4,15,0,530.0,275.0,4.0,21.9,674.0,849.0,645.84
2018,8,4,15,15,514.0,265.5,4.0,21.9,635.5,833.43,636.35
2018,8,4,15,30,498.0,256.0,4.0,21.9,597.0,815.12,625.01
2018,8,4,15,45,514.5,232.0,3.95,21.45,564.0,811.01,625.65
2018,8,4,16,0,531.0,208.0,3.9,21.0,531.0,803.74,624.07
2018,8,4,16,15,571.5,176.5,3.85,20.8,498.5,808.14,630.45
2018,8,4,16,30,612.0,145.0,3.8,20.6,466.0,817.93,639.73
2018,8,4,16,45,632.0,123.5,3.8,20.4,426.0,806.52,634.0
2018,8,4,17,0,652.0,102.0,3.8,20.2,386.0,790.78,625.16
2018,8,4,17,15,626.0,92.5,3.8,19.85,337.0,743.03,592.78
2018,8,4,17,30,600.0,83.0,3.8,19.5,288.0,693.93,558.47
2018,8,4,17,45,565.0,73.0,3.75,19.15,240.5,635.23,515.21
2018,8,4,18,0,530.0,63.0,3.7,18.8,193.0,576.48,469.82
2018,8,4,18,15,453.0,54.0,3.65,18.3,147.0,484.89,396.31
2018,8,4,18,30,376.0,45.0,3.6,17.8,101.0,396.96,322.18
2018,8,4,18,45,263.5,33.0,3.55,17.3,65.0,284.62,219.68
2018,8,4,19,0,151.0,21.0,3.5,16.8,29.0,162.05,0.48
2018,8,4,19,15,75.5,10.5,3.45,16.5,14.5,58.99,0.0
2018,8,4,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,5,5,15,9.5,4.0,2.7,12.75,4.5,0.0,0.0
2018,8,5,5,30,19.0,8.0,2.7,13.1,9.0,6.83,0.0
2018,8,5,5,45,60.5,26.0,2.75,13.4,32.5,20.35,8.39
2018,8,5,6,0,102.0,44.0,2.8,13.7,56.0,33.76,23.45
2018,8,5,6,15,153.5,67.0,2.75,14.2,95.5,50.29,38.7
2018,8,5,6,30,205.0,90.0,2.7,14.7,135.0,66.37,53.31
2018,8,5,6,45,255.0,110.5,2.65,15.2,181.0,80.43,65.86
2018,8,5,7,0,305.0,131.0,2.6,15.7,227.0,94.11,77.78
2018,8,5,7,15,346.5,147.5,2.55,16.3,275.0,104.9,86.86
2018,8,5,7,30,388.0,164.0,2.5,16.9,323.0,115.35,95.44
2018,8,5,7,45,424.5,176.5,2.45,17.55,371.5,118.45,97.53
2018,8,5,8,0,461.0,189.0,2.4,18.2,420.0,124.53,102.12
2018,8,5,8,15,487.5,200.0,2.45,18.9,466.0,129.23,105.47
2018,8,5,8,30,514.0,211.0,2.5,19.6,512.0,133.64,108.54
2018,8,5,8,45,535.0,219.0,2.5,20.25,554.5,135.92,109.84
2018,8,5,9,0,556.0,227.0,2.5,20.9,597.0,138.01,110.98
2018,8,5,9,15,593.5,225.0,2.6,21.4,642.0,141.88,103.62
2018,8,5,9,30,631.0,223.0,2.7,21.9,687.0,180.77,116.82
2018,8,5,9,45,652.0,222.5,2.75,22.4,722.0,223.96,143.93
2018,8,5,10,0,673.0,222.0,2.8,22.9,757.0,269.97,178.8
2018,8,5,10,15,592.0,267.5,2.9,23.1,751.0,325.2,227.03
2018,8,5,10,30,511.0,313.0,3.0,23.3,745.0,368.75,265.8
2018,8,5,10,45,426.5,332.5,3.05,23.55,700.0,386.44,284.0
2018,8,5,11,0,342.0,352.0,3.1,23.8,655.0,401.79,298.94
2018,8,5,11,15,315.0,382.0,3.15,23.85,664.5,435.88,326.07
2018,8,5,11,30,288.0,412.0,3.2,23.9,674.0,468.18,351.0
2018,8,5,11,45,227.5,428.5,3.25,23.95,637.0,472.59,354.89
2018,8,5,12,0,167.0,445.0,3.3,24.0,600.0,466.59,350.63
2018,8,5,12,15,334.5,399.0,3.3,24.05,709.0,560.41,421.6
2018,8,5,12,30,502.0,353.0,3.3,24.1,818.0,671.04,503.19
2018,8,5,12,45,612.0,297.0,3.35,24.15,860.0,737.44,552.48
2018,8,5,13,0,722.0,241.0,3.4,24.2,902.0,810.85,606.41
2018,8,5,13,15,697.0,250.5,3.4,24.1,881.0,832.7,621.8
2018,8,5,13,30,672.0,260.0,3.4,24.0,860.0,850.79,634.8
2018,8,5,13,45,637.0,272.5,3.45,23.95,830.0,858.82,640.82
2018,8,5,14,0,602.0,285.0,3.5,23.9,800.0,862.42,643.86
2018,8,5,14,15,582.0,285.0,3.5,23.75,769.5,862.57,645.13
2018,8,5,14,30,562.0,285.0,3.5,23.6,739.0,861.79,645.77
2018,8,5,14,45,535.5,284.0,3.5,23.45,702.0,850.57,639.22
2018,8,5,15,0,509.0,283.0,3.5,23.3,665.0,836.25,630.63
2018,8,5,15,15,492.5,273.5,3.5,23.3,627.0,820.15,620.88
2018,8,5,15,30,476.0,264.0,3.5,23.3,589.0,801.36,609.28
2018,8,5,15,45,457.5,252.0,3.45,22.85,547.5,775.38,593.45
2018,8,5,16,0,439.0,240.0,3.4,22.4,506.0,747.06,575.89
2018,8,5,16,15,426.0,222.5,3.35,22.05,463.5,716.04,556.24
2018,8,5,16,30,413.0,205.0,3.3,21.7,421.0,682.94,534.85
2018,8,5,16,45,396.5,187.0,3.25,21.35,377.0,623.36,493.97
2018,8,5,17,0,380.0,169.0,3.2,21.0,333.0,583.41,466.52
2018,8,5,17,15,360.5,149.0,3.15,20.5,288.5,536.81,433.42
2018,8,5,17,30,341.0,129.0,3.1,20.0,244.0,489.33,398.63
2018,8,5,17,45,316.0,109.5,3.05,19.5,202.0,437.08,358.66
2018,8,5,18,0,291.0,90.0,3.0,19.0,160.0,384.76,316.97
2018,8,5,18,15,244.0,71.0,2.95,18.5,120.5,315.36,259.2
2018,8,5,18,30,197.0,52.0,2.9,18.0,81.0,247.75,200.78
2018,8,5,18,45,137.0,35.0,2.85,17.55,51.5,176.59,133.5
2018,8,5,19,0,77.0,18.0,2.8,17.1,22.0,91.21,0.0
2018,8,5,19,15,38.5,9.0,2.8,16.85,11.0,33.15,0.0
2018,8,5,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,2.65,14.6,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,2.6,15.1,8.0,5.97,0.0
2018,8,6,5,45,62.5,23.5,2.6,15.6,30.5,18.52,6.4
2018,8,6,6,0,105.0,40.0,2.6,16.1,53.0,30.95,20.73
2018,8,6,6,15,156.5,62.5,2.55,16.9,91.5,47.26,35.6
2018,8,6,6,30,208.0,85.0,2.5,17.7,130.0,63.11,49.81
2018,8,6,6,45,256.5,104.5,2.4,18.5,175.0,76.61,61.67
2018,8,6,7,0,305.0,124.0,2.3,19.3,220.0,89.75,72.9
2018,8,6,7,15,347.0,140.0,2.3,20.0,267.5,100.31,81.66
2018,8,6,7,30,389.0,156.0,2.3,20.7,315.0,106.9,86.82
2018,8,6,7,45,426.0,168.5,2.25,21.45,363.5,113.44,91.81
2018,8,6,8,0,463.0,181.0,2.2,22.2,412.0,119.67,96.44
2018,8,6,8,15,489.0,190.5,2.25,22.75,456.5,123.58,99.16
2018,8,6,8,30,515.0,200.0,2.3,23.3,501.0,127.25,101.66
2018,8,6,8,45,536.0,209.5,2.3,23.9,544.5,130.59,103.85
2018,8,6,9,0,557.0,219.0,2.3,24.5,588.0,133.67,105.84
2018,8,6,9,15,574.0,226.5,2.35,24.85,627.5,140.96,111.37
2018,8,6,9,30,591.0,234.0,2.4,25.2,667.0,184.78,119.98
2018,8,6,9,45,603.5,240.5,2.45,25.55,701.5,227.67,146.93
2018,8,6,10,0,616.0,247.0,2.5,25.9,736.0,273.87,181.65
2018,8,6,10,15,617.0,256.5,2.6,26.1,762.0,320.92,220.0
2018,8,6,10,30,618.0,266.0,2.7,26.3,788.0,368.37,259.34
2018,8,6,10,45,612.5,277.0,2.75,26.5,806.0,414.72,297.7
2018,8,6,11,0,607.0,288.0,2.8,26.7,824.0,460.56,334.91
2018,8,6,11,15,601.0,297.5,2.9,26.7,836.0,504.51,370.24
2018,8,6,11,30,595.0,307.0,3.0,26.7,848.0,551.16,406.6
2018,8,6,11,45,583.0,317.0,3.1,26.75,851.5,590.37,436.8
2018,8,6,12,0,571.0,327.0,3.2,26.8,855.0,627.99,465.2
2018,8,6,12,15,608.0,304.5,3.3,26.85,867.0,668.52,495.98
2018,8,6,12,30,645.0,282.0,3.4,26.9,879.0,713.73,529.65
2018,8,6,12,45,692.0,251.0,3.5,27.0,887.5,759.7,563.69
2018,8,6,13,0,739.0,220.0,3.6,27.1,896.0,805.35,597.28
2018,8,6,13,15,710.0,233.5,3.65,27.0,874.5,827.86,613.35
2018,8,6,13,30,681.0,247.0,3.7,26.9,853.0,846.44,626.72
2018,8,6,13,45,640.5,263.0,3.7,26.75,822.5,853.02,631.57
2018,8,6,14,0,600.0,279.0,3.7,26.6,792.0,854.88,633.24
2018,8,6,14,15,580.0,279.5,3.75,26.35,762.0,854.87,634.9
2018,8,6,14,30,560.0,280.0,3.8,26.1,732.0,854.5,636.3
2018,8,6,14,45,533.5,279.5,3.8,25.85,695.0,843.71,630.3
2018,8,6,15,0,507.0,279.0,3.8,25.6,658.0,829.86,622.27
2018,8,6,15,15,490.5,269.5,3.8,25.6,620.0,813.68,612.49
2018,8,6,15,30,474.0,260.0,3.8,25.6,582.0,794.83,600.87
2018,8,6,15,45,467.5,244.0,3.75,25.0,544.0,776.48,591.16
2018,8,6,16,0,461.0,228.0,3.7,24.4,506.0,755.62,579.62
2018,8,6,16,15,475.5,203.5,3.65,24.1,469.5,743.58,574.3
2018,8,6,16,30,490.0,179.0,3.6,23.8,433.0,728.38,566.68
2018,8,6,16,45,498.0,158.0,3.55,23.45,393.5,707.85,555.0
2018,8,6,17,0,506.0,137.0,3.5,23.1,354.0,684.37,540.31
2018,8,6,17,15,490.5,121.0,3.4,22.65,309.0,642.49,511.46
2018,8,6,17,30,475.0,105.0,3.3,22.2,264.0,599.14,480.68
2018,8,6,17,45,455.0,89.0,3.25,21.7,220.5,550.58,444.84
2018,8,6,18,0,435.0,73.0,3.2,21.2,177.0,501.3,406.61
2018,8,6,18,15,366.5,60.5,3.15,20.65,133.5,417.41,338.95
2018,8,6,18,30,298.0,48.0,3.1,20.1,90.0,337.86,271.14
2018,8,6,18,45,202.0,33.0,3.05,19.5,56.5,239.31,178.26
2018,8,6,19,0,106.0,18.0,3.0,18.9,23.0,122.49,0.0
2018,8,6,19,15,53.0,9.0,3.0,18.6,11.5,42.67,0.0
2018,8,6,19,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,7,5,15,25.5,5.5,2.85,15.2,6.0,0.0,0.0
2018,8,7,5,30,51.0,11.0,2.8,15.8,12.0,9.39,0.0
2018,8,7,5,45,138.0,27.0,2.75,16.4,40.5,20.9,7.06
2018,8,7,6,0,225.0,43.0,2.7,17.0,69.0,32.98,22.28
2018,8,7,6,15,300.5,57.0,2.65,17.55,110.5,43.29,32.02
2018,8,7,6,30,376.0,71.0,2.6,18.1,152.0,53.37,41.21
2018,8,7,6,45,431.0,83.0,2.5,18.7,199.0,61.66,48.59
2018,8,7,7,0,486.0,95.0,2.4,19.3,246.0,69.71,55.53
2018,8,7,7,15,528.5,104.0,2.4,19.9,295.5,77.31,61.89
2018,8,7,7,30,571.0,113.0,2.4,20.5,345.0,82.08,65.66
2018,8,7,7,45,603.0,120.5,2.35,21.1,394.5,85.39,68.11
2018,8,7,8,0,635.0,128.0,2.3,21.7,444.0,88.53,70.36
2018,8,7,8,15,660.5,134.5,2.35,22.2,492.5,90.69,71.8
2018,8,7,8,30,686.0,141.0,2.4,22.7,541.0,92.7,73.09
2018,8,7,8,45,705.0,146.0,2.4,23.2,585.5,93.46,73.35
2018,8,7,9,0,724.0,151.0,2.4,23.7,630.0,94.12,73.54
2018,8,7,9,15,704.0,171.5,2.45,23.9,661.0,108.05,84.82
2018,8,7,9,30,684.0,192.0,2.5,24.1,692.0,163.25,101.03
2018,8,7,9,45,649.0,221.5,2.55,24.25,714.5,220.72,140.61
2018,8,7,10,0,614.0,251.0,2.6,24.4,737.0,275.17,183.83
2018,8,7,10,15,629.0,253.5,2.7,24.5,767.5,321.1,221.11
2018,8,7,10,30,644.0,256.0,2.8,24.6,798.0,368.92,260.84
2018,8,7,10,45,657.5,256.5,2.85,24.65,823.0,416.5,300.48
2018,8,7,11,0,671.0,257.0,2.9,24.7,848.0,465.36,340.57
2018,8,7,11,15,681.0,257.5,2.95,24.75,866.5,513.62,379.51
2018,8,7,11,30,691.0,258.0,3.0,24.8,885.0,562.33,417.94
2018,8,7,11,45,699.5,255.5,3.05,24.85,895.5,608.18,453.52
2018,8,7,12,0,708.0,253.0,3.1,24.9,906.0,653.75,488.17
2018,8,7,12,15,697.5,259.5,3.15,24.85,903.5,693.15,517.77
2018,8,7,12,30,687.0,266.0,3.2,24.8,901.0,730.43,545.33
2018,8,7,12,45,669.5,275.0,3.25,24.75,890.0,762.16,568.5
2018,8,7,13,0,652.0,284.0,3.3,24.7,879.0,790.93,589.3
2018,8,7,13,15,652.5,279.0,3.35,24.6,866.5,819.64,610.47
2018,8,7,13,30,653.0,274.0,3.4,24.5,854.0,845.92,629.87
2018,8,7,13,45,653.0,267.0,3.45,24.4,835.0,867.37,645.99
2018,8,7,14,0,653.0,260.0,3.5,24.3,816.0,885.99,660.23
2018,8,7,14,15,648.5,252.5,3.55,24.15,789.5,896.98,669.46
2018,8,7,14,30,644.0,245.0,3.6,24.0,763.0,904.77,676.67
2018,8,7,14,45,638.5,236.5,3.65,23.8,731.5,907.42,680.66
2018,8,7,15,0,633.0,228.0,3.7,23.6,700.0,906.83,682.59
2018,8,7,15,15,617.0,221.5,3.7,23.6,661.0,894.51,675.61
2018,8,7,15,30,601.0,215.0,3.7,23.6,622.0,872.45,662.22
2018,8,7,15,45,587.0,204.5,3.75,23.05,580.0,851.93,651.57
2018,8,7,16,0,573.0,194.0,3.8,22.5,538.0,828.72,638.86
2018,8,7,16,15,556.5,181.5,3.8,22.1,493.0,798.16,620.14
2018,8,7,16,30,540.0,169.0,3.8,21.7,448.0,765.32,599.56
2018,8,7,16,45,514.0,156.5,3.8,21.3,400.0,721.23,570.37
2018,8,7,17,0,488.0,144.0,3.8,20.9,352.0,675.71,539.5
2018,8,7,17,15,451.0,130.5,3.75,20.4,303.5,617.6,498.13
2018,8,7,17,30,414.0,117.0,3.7,19.9,255.0,559.34,455.18
2018,8,7,17,45,367.5,101.5,3.6,19.4,208.5,490.4,402.02
2018,8,7,18,0,321.0,86.0,3.5,18.9,162.0,422.82,347.81
2018,8,7,18,15,260.5,67.5,3.45,18.4,119.5,341.5,280.15
2018,8,7,18,30,200.0,49.0,3.4,17.9,77.0,263.37,212.53
2018,8,7,18,45,130.5,31.0,3.3,17.35,46.5,183.2,134.39
2018,8,7,19,0,61.0,13.0,3.2,16.8,16.0,53.71,0.0
2018,8,7,19,15,30.5,6.5,3.2,16.6,8.0,25.65,0.0
2018,8,7,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,8,5,15,9.0,3.0,2.25,15.15,3.0,0.0,0.0
2018,8,8,5,30,18.0,6.0,2.2,15.5,6.0,5.12,0.0
2018,8,8,5,45,53.5,20.0,2.1,15.9,25.0,15.88,3.25
2018,8,8,6,0,89.0,34.0,2.0,16.3,44.0,26.58,16.87
2018,8,8,6,15,129.0,57.0,1.95,16.9,80.0,43.33,32.13
2018,8,8,6,30,169.0,80.0,1.9,17.5,116.0,59.53,46.69
2018,8,8,6,45,205.5,104.5,1.8,18.15,160.0,76.16,61.35
2018,8,8,7,0,242.0,129.0,1.7,18.8,204.0,92.25,75.19
2018,8,8,7,15,276.5,149.5,1.7,19.25,250.0,105.35,86.21
2018,8,8,7,30,311.0,170.0,1.7,19.7,296.0,118.01,96.62
2018,8,8,7,45,342.0,187.0,1.65,20.15,342.5,128.14,104.68
2018,8,8,8,0,373.0,204.0,1.6,20.6,389.0,137.88,112.29
2018,8,8,8,15,400.0,219.0,1.55,21.1,435.5,146.05,118.47
2018,8,8,8,30,427.0,234.0,1.5,21.6,482.0,146.27,118.0
2018,8,8,8,45,451.0,245.5,1.45,22.1,526.0,150.2,120.63
2018,8,8,9,0,475.0,257.0,1.4,22.6,570.0,153.84,123.0
2018,8,8,9,15,494.0,266.0,1.35,23.0,609.5,158.48,126.24
2018,8,8,9,30,513.0,275.0,1.3,23.4,649.0,199.45,134.89
2018,8,8,9,45,529.5,282.0,1.3,23.8,684.5,241.61,161.04
2018,8,8,10,0,546.0,289.0,1.3,24.2,720.0,286.03,193.56
2018,8,8,10,15,558.5,293.5,1.3,24.5,749.0,330.07,228.21
2018,8,8,10,30,571.0,298.0,1.3,24.8,778.0,375.61,264.69
2018,8,8,10,45,581.0,301.5,1.35,25.1,801.5,420.97,301.09
2018,8,8,11,0,591.0,305.0,1.4,25.4,825.0,467.25,337.59
2018,8,8,11,15,598.0,306.0,1.45,25.55,840.0,511.13,371.89
2018,8,8,11,30,605.0,307.0,1.5,25.7,855.0,551.82,403.24
2018,8,8,11,45,610.5,305.5,1.55,25.85,863.0,593.3,434.43
2018,8,8,12,0,616.0,304.0,1.6,26.0,871.0,634.49,464.74
2018,8,8,12,15,621.5,301.0,1.7,26.05,873.5,673.99,493.83
2018,8,8,12,30,627.0,298.0,1.8,26.1,876.0,712.61,521.9
2018,8,8,12,45,632.5,292.0,1.9,26.15,871.5,747.63,547.26
2018,8,8,13,0,638.0,286.0,2.0,26.2,867.0,781.05,571.32
2018,8,8,13,15,635.0,283.0,2.1,26.15,853.5,808.11,591.05
2018,8,8,13,30,632.0,280.0,2.2,26.1,840.0,832.63,609.04
2018,8,8,13,45,626.5,275.5,2.3,26.1,819.5,850.91,622.76
2018,8,8,14,0,621.0,271.0,2.4,26.1,799.0,866.2,634.57
2018,8,8,14,15,612.5,266.0,2.5,25.95,772.0,875.18,642.61
2018,8,8,14,30,604.0,261.0,2.6,25.8,745.0,880.94,648.65
2018,8,8,14,45,593.0,253.5,2.7,25.65,712.0,874.13,646.56
2018,8,8,15,0,582.0,246.0,2.8,25.5,679.0,868.58,645.32
2018,8,8,15,15,566.0,238.0,2.8,25.5,640.0,854.58,637.31
2018,8,8,15,30,550.0,230.0,2.8,25.5,601.0,837.75,627.46
2018,8,8,15,45,532.0,220.0,2.95,25.0,559.0,814.01,615.07
2018,8,8,16,0,514.0,210.0,3.1,24.5,517.0,787.8,600.72
2018,8,8,16,15,492.0,197.5,3.15,24.1,471.5,752.48,578.92
2018,8,8,16,30,470.0,185.0,3.2,23.7,426.0,715.18,555.35
2018,8,8,16,45,441.5,171.0,3.25,23.3,379.0,668.14,524.07
2018,8,8,17,0,413.0,157.0,3.3,22.9,332.0,619.94,491.15
2018,8,8,17,15,376.5,140.5,3.35,22.25,284.0,560.45,449.05
2018,8,8,17,30,340.0,124.0,3.4,21.6,236.0,481.49,390.85
2018,8,8,17,45,296.5,105.0,3.4,20.95,190.5,413.67,338.53
2018,8,8,18,0,253.0,86.0,3.4,20.3,145.0,346.99,284.92
2018,8,8,18,15,201.0,65.5,3.35,19.75,105.0,272.16,222.38
2018,8,8,18,30,149.0,45.0,3.3,19.2,65.0,198.79,159.06
2018,8,8,18,45,95.0,27.5,3.25,18.65,38.5,130.98,92.62
2018,8,8,19,0,41.0,10.0,3.2,18.1,12.0,37.11,0.0
2018,8,8,19,15,20.5,5.0,3.1,17.85,6.0,4.27,0.0
2018,8,8,19,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.65,15.75,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.6,16.2,5.0,4.27,0.0
2018,8,9,5,45,58.0,18.0,2.55,16.6,23.5,14.39,1.51
2018,8,9,6,0,96.0,31.0,2.5,17.0,42.0,24.41,14.9
2018,8,9,6,15,138.0,53.0,2.4,17.75,77.5,40.59,29.6
2018,8,9,6,30,180.0,75.0,2.3,18.5,113.0,56.26,43.62
2018,8,9,6,45,218.0,98.5,2.2,19.3,156.5,72.39,57.79
2018,8,9,7,0,256.0,122.0,2.1,20.1,200.0,88.01,71.17
2018,8,9,7,15,289.0,143.0,2.0,20.7,246.5,101.52,82.48
2018,8,9,7,30,322.0,164.0,1.9,21.3,293.0,114.58,93.14
2018,8,9,7,45,351.0,182.0,1.8,21.95,340.0,125.36,101.65
2018,8,9,8,0,380.0,200.0,1.7,22.6,387.0,135.72,109.66
2018,8,9,8,15,404.5,215.0,1.65,23.2,432.5,143.92,115.77
2018,8,9,8,30,429.0,230.0,1.6,23.8,478.0,144.07,115.22
2018,8,9,8,45,450.0,243.0,1.6,24.4,521.5,148.9,118.53
2018,8,9,9,0,471.0,256.0,1.6,25.0,565.0,153.38,121.55
2018,8,9,9,15,496.0,262.5,1.6,25.4,606.5,155.58,122.81
2018,8,9,9,30,521.0,269.0,1.6,25.8,648.0,195.71,130.94
2018,8,9,9,45,545.0,271.5,1.6,26.2,685.5,236.67,155.49
2018,8,9,10,0,569.0,274.0,1.6,26.6,723.0,280.6,187.14
2018,8,9,10,15,579.5,279.5,1.6,26.85,751.5,325.84,222.77
2018,8,9,10,30,590.0,285.0,1.6,27.1,780.0,372.38,260.11
2018,8,9,10,45,598.0,288.5,1.65,27.35,802.0,417.85,296.73
2018,8,9,11,0,606.0,292.0,1.7,27.6,824.0,460.91,331.1
2018,8,9,11,15,612.5,294.0,1.8,27.65,840.0,505.67,366.42
2018,8,9,11,30,619.0,296.0,1.9,27.7,856.0,550.74,401.21
2018,8,9,11,45,623.5,296.0,2.0,27.8,864.5,593.31,433.48
2018,8,9,12,0,628.0,296.0,2.1,27.9,873.0,635.49,464.85
2018,8,9,12,15,641.0,289.0,2.2,27.85,878.0,677.34,495.87
2018,8,9,12,30,654.0,282.0,2.3,27.8,883.0,718.74,526.18
2018,8,9,12,45,669.0,270.0,2.4,27.8,881.0,756.72,553.85
2018,8,9,13,0,684.0,258.0,2.5,27.8,879.0,793.42,580.44
2018,8,9,13,15,684.0,254.0,2.6,27.75,867.0,823.14,601.99
2018,8,9,13,30,684.0,250.0,2.7,27.7,855.0,850.39,621.82
2018,8,9,13,45,683.0,244.5,2.8,27.6,836.0,872.71,638.51
2018,8,9,14,0,682.0,239.0,2.9,27.5,817.0,892.14,653.34
2018,8,9,14,15,678.0,231.5,2.95,27.35,790.0,903.84,662.93
2018,8,9,14,30,674.0,224.0,3.0,27.2,763.0,912.31,670.53
2018,8,9,14,45,669.5,215.0,3.05,27.05,731.0,915.53,674.5
2018,8,9,15,0,665.0,206.0,3.1,26.9,699.0,915.45,676.45
2018,8,9,15,15,649.0,200.0,3.1,26.9,659.5,903.77,670.06
2018,8,9,15,30,633.0,194.0,3.1,26.9,620.0,888.8,661.65
2018,8,9,15,45,622.0,183.5,3.15,26.45,578.5,871.01,652.9
2018,8,9,16,0,611.0,173.0,3.2,26.0,537.0,850.19,642.06
2018,8,9,16,15,599.0,161.0,3.15,25.65,493.0,823.91,626.55
2018,8,9,16,30,587.0,149.0,3.1,25.3,449.0,794.92,609.03
2018,8,9,16,45,564.5,137.5,3.05,24.95,401.5,745.63,576.81
2018,8,9,17,0,542.0,126.0,3.0,24.6,354.0,703.43,549.12
2018,8,9,17,15,508.5,114.0,2.95,24.1,305.5,649.01,511.91
2018,8,9,17,30,475.0,102.0,2.9,23.6,257.0,594.15,473.12
2018,8,9,17,45,431.0,88.5,2.85,23.05,210.5,528.02,424.15
2018,8,9,18,0,387.0,75.0,2.8,22.5,164.0,463.01,373.76
2018,8,9,18,15,321.5,60.0,2.75,21.9,121.5,380.02,306.37
2018,8,9,18,30,256.0,45.0,2.7,21.3,79.0,301.02,238.62
2018,8,9,18,45,171.0,30.0,2.65,20.7,48.5,210.29,145.52
2018,8,9,19,0,86.0,15.0,2.6,20.1,18.0,72.61,0.0
2018,8,9,19,15,43.0,7.5,2.6,19.75,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,19.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.5,18.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,10,5,15,30.5,4.5,2.7,16.1,5.0,0.0,0.0
2018,8,10,5,30,61.0,9.0,2.7,16.7,10.0,7.68,0.0
2018,8,10,5,45,172.5,23.0,2.7,17.3,39.0,17.93,1.92
2018,8,10,6,0,284.0,37.0,2.7,17.9,68.0,30.51,19.82
2018,8,10,6,15,365.0,48.5,2.6,18.45,110.0,39.24,28.31
2018,8,10,6,30,446.0,60.0,2.5,19.0,152.0,47.74,36.11
2018,8,10,6,45,501.0,69.0,2.45,19.6,199.5,53.77,41.52
2018,8,10,7,0,556.0,78.0,2.4,20.2,247.0,59.63,46.58
2018,8,10,7,15,596.0,85.5,2.35,20.9,297.0,64.0,50.17
2018,8,10,7,30,636.0,93.0,2.3,21.6,347.0,68.21,53.5
2018,8,10,7,45,663.5,99.5,2.3,22.3,396.0,71.38,55.87
2018,8,10,8,0,691.0,106.0,2.3,23.0,445.0,74.37,58.05
2018,8,10,8,15,713.5,111.0,2.3,23.75,492.5,76.13,59.14
2018,8,10,8,30,736.0,116.0,2.3,24.5,540.0,77.76,60.12
2018,8,10,8,45,752.5,120.5,2.35,25.2,584.5,86.8,67.27
2018,8,10,9,0,769.0,125.0,2.4,25.9,629.0,87.98,67.84
2018,8,10,9,15,782.0,128.5,2.45,26.25,669.0,88.78,68.22
2018,8,10,9,30,795.0,132.0,2.5,26.6,709.0,139.66,79.35
2018,8,10,9,45,804.5,135.5,2.55,26.95,744.0,191.92,110.99
2018,8,10,10,0,814.0,139.0,2.6,27.3,779.0,245.45,151.32
2018,8,10,10,15,823.0,141.0,2.65,27.4,809.0,298.93,195.37
2018,8,10,10,30,832.0,143.0,2.7,27.5,839.0,353.21,241.25
2018,8,10,10,45,839.5,143.0,2.8,27.65,862.0,406.12,286.11
2018,8,10,11,0,847.0,143.0,2.9,27.8,885.0,461.58,332.05
2018,8,10,11,15,852.5,142.5,3.0,27.8,900.5,511.98,373.59
2018,8,10,11,30,858.0,142.0,3.1,27.8,916.0,561.82,413.74
2018,8,10,11,45,862.0,141.0,3.2,27.75,925.0,609.69,451.62
2018,8,10,12,0,866.0,140.0,3.3,27.7,934.0,656.45,487.86
2018,8,10,12,15,861.0,143.5,3.35,27.65,933.0,699.35,520.36
2018,8,10,12,30,856.0,147.0,3.4,27.6,932.0,740.15,550.73
2018,8,10,12,45,847.5,150.5,3.45,27.5,923.0,776.06,577.31
2018,8,10,13,0,839.0,154.0,3.5,27.4,914.0,818.49,607.14
2018,8,10,13,15,839.0,150.5,3.55,27.25,900.5,850.81,629.73
2018,8,10,13,30,839.0,147.0,3.6,27.1,887.0,880.36,650.54
2018,8,10,13,45,838.0,143.0,3.65,26.95,867.0,905.58,668.53
2018,8,10,14,0,837.0,139.0,3.7,26.8,847.0,927.67,684.55
2018,8,10,14,15,832.0,136.0,3.75,26.6,819.5,943.83,696.9
2018,8,10,14,30,827.0,133.0,3.8,26.4,792.0,956.57,707.17
2018,8,10,14,45,821.0,128.0,3.8,26.15,758.5,962.7,713.06
2018,8,10,15,0,815.0,123.0,3.8,25.9,725.0,965.29,716.81
2018,8,10,15,15,801.5,120.5,3.8,25.9,685.5,959.77,714.6
2018,8,10,15,30,788.0,118.0,3.8,25.9,646.0,950.79,710.28
2018,8,10,15,45,774.5,113.0,3.8,25.25,602.5,935.56,703.67
2018,8,10,16,0,761.0,108.0,3.8,24.6,559.0,917.08,694.89
2018,8,10,16,15,743.5,103.5,3.75,24.2,513.0,892.15,680.69
2018,8,10,16,30,726.0,99.0,3.7,23.8,467.0,870.77,668.9
2018,8,10,16,45,699.5,93.5,3.65,23.35,418.0,830.86,643.92
2018,8,10,17,0,673.0,88.0,3.6,22.9,369.0,788.99,617.08
2018,8,10,17,15,635.0,82.0,3.6,22.45,319.0,734.12,580.15
2018,8,10,17,30,597.0,76.0,3.6,22.0,269.0,678.48,541.28
2018,8,10,17,45,544.0,68.0,3.55,21.5,220.0,606.72,488.28
2018,8,10,18,0,491.0,60.0,3.5,21.0,171.0,535.97,433.46
2018,8,10,18,15,411.5,50.5,3.45,20.5,127.0,443.43,358.54
2018,8,10,18,30,332.0,41.0,3.4,20.0,83.0,354.87,282.61
2018,8,10,18,45,220.0,28.0,3.35,19.55,51.0,240.73,162.22
2018,8,10,19,0,108.0,15.0,3.3,19.1,19.0,87.74,0.0
2018,8,10,19,15,54.0,7.5,3.25,18.9,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
