Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,16,45,478.0,147.0,2.2,20.8,353.0,668.9,527.5
2018,8,20,17,0,434.0,137.0,2.2,20.2,302.0,610.46,486.91
2018,8,20,17,15,384.5,122.5,2.15,19.5,252.5,541.31,436.67
2018,8,20,17,30,335.0,108.0,2.1,18.8,203.0,472.9,384.98
2018,8,20,17,45,275.5,89.0,2.1,18.1,156.5,373.52,306.98
2018,8,20,18,0,216.0,70.0,2.1,17.4,110.0,294.99,242.08
2018,8,20,18,15,156.5,48.5,2.0,16.9,73.0,213.99,172.46
2018,8,20,18,30,97.0,27.0,1.9,16.4,36.0,133.18,95.76
2018,8,20,18,45,53.0,14.5,1.85,15.9,19.0,50.22,0.0
2018,8,20,19,0,9.0,2.0,1.8,15.4,2.0,1.71,0.0
2018,8,20,19,15,4.5,1.0,1.75,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,21,5,15,1.5,0.5,1.15,13.0,0.5,0.0,0.0
2018,8,21,5,30,3.0,1.0,1.2,13.2,1.0,0.0,0.0
2018,8,21,5,45,22.5,10.0,1.2,13.4,11.5,8.54,0.0
2018,8,21,6,0,42.0,19.0,1.2,13.6,22.0,15.75,6.02
2018,8,21,6,15,56.5,40.5,1.2,13.95,48.5,32.04,22.14
2018,8,21,6,30,71.0,62.0,1.2,14.3,75.0,47.73,36.57
2018,8,21,6,45,81.0,83.5,1.2,14.65,102.5,62.97,50.41
2018,8,21,7,0,91.0,105.0,1.2,15.0,130.0,77.82,63.62
2018,8,21,7,15,82.5,125.0,1.2,15.35,151.5,93.8,77.53
2018,8,21,7,30,74.0,145.0,1.2,15.7,173.0,107.6,89.24
2018,8,21,7,45,76.0,167.5,1.2,16.1,199.5,122.65,101.8
2018,8,21,8,0,78.0,190.0,1.2,16.5,226.0,137.36,113.83
2018,8,21,8,15,83.0,212.0,1.25,16.85,254.5,151.47,125.22
2018,8,21,8,30,88.0,234.0,1.3,17.2,283.0,165.23,136.17
2018,8,21,8,45,83.5,253.5,1.3,17.55,303.0,177.15,145.44
2018,8,21,9,0,79.0,273.0,1.3,17.9,323.0,188.71,154.34
2018,8,21,9,15,83.5,293.5,1.3,18.15,349.5,200.59,163.5
2018,8,21,9,30,88.0,314.0,1.3,18.4,376.0,219.48,168.31
2018,8,21,9,45,107.0,333.5,1.35,18.7,412.5,243.89,184.48
2018,8,21,10,0,126.0,353.0,1.4,19.0,449.0,259.53,194.85
2018,8,21,10,15,179.0,365.5,1.4,19.2,508.0,293.98,219.17
2018,8,21,10,30,232.0,378.0,1.4,19.4,567.0,334.78,249.05
2018,8,21,10,45,308.0,384.0,1.4,19.65,642.0,377.17,280.19
2018,8,21,11,0,384.0,390.0,1.4,19.9,717.0,437.82,325.36
2018,8,21,11,15,390.0,396.5,1.45,20.0,734.0,475.07,354.49
2018,8,21,11,30,396.0,403.0,1.5,20.1,751.0,512.82,383.64
2018,8,21,11,45,404.5,407.0,1.5,20.2,765.0,550.49,412.0
2018,8,21,12,0,413.0,411.0,1.5,20.3,779.0,588.54,440.1
2018,8,21,12,15,453.0,395.5,1.5,20.35,799.5,633.27,472.98
2018,8,21,12,30,493.0,380.0,1.5,20.4,820.0,680.57,507.21
2018,8,21,12,45,513.5,364.5,1.5,20.4,819.0,714.69,531.91
2018,8,21,13,0,534.0,349.0,1.5,20.4,818.0,748.06,555.97
2018,8,21,13,15,530.5,344.0,1.45,20.3,803.5,770.04,571.36
2018,8,21,13,30,527.0,339.0,1.4,20.2,789.0,789.62,585.07
2018,8,21,13,45,530.5,331.0,1.4,20.1,773.5,810.1,600.03
2018,8,21,14,0,534.0,323.0,1.4,20.0,758.0,828.28,613.45
2018,8,21,14,15,525.5,315.0,1.35,19.8,730.5,832.95,617.36
2018,8,21,14,30,517.0,307.0,1.3,19.6,703.0,834.7,619.53
2018,8,21,14,45,505.5,297.5,1.3,19.45,669.5,829.19,617.46
2018,8,21,15,0,494.0,288.0,1.3,19.3,636.0,820.77,613.59
2018,8,21,15,15,476.5,277.0,1.3,19.3,596.5,802.12,602.5
2018,8,21,15,30,459.0,266.0,1.3,19.3,557.0,780.74,589.64
2018,8,21,15,45,441.0,251.5,1.25,18.85,514.5,752.63,572.62
2018,8,21,16,0,423.0,237.0,1.2,18.4,472.0,703.82,541.45
2018,8,21,16,15,401.0,220.0,1.15,18.1,426.5,665.06,516.28
2018,8,21,16,30,379.0,203.0,1.1,17.8,381.0,624.85,489.49
2018,8,21,16,45,349.5,184.5,1.1,17.5,334.0,574.42,454.91
2018,8,21,17,0,320.0,166.0,1.1,17.2,287.0,523.44,418.94
2018,8,21,17,15,281.5,144.5,1.05,16.8,239.0,459.77,371.77
2018,8,21,17,30,243.0,123.0,1.0,16.4,191.0,396.52,323.24
2018,8,21,17,45,199.0,98.5,1.0,16.0,146.5,324.38,265.79
2018,8,21,18,0,155.0,74.0,1.0,15.6,102.0,252.86,206.53
2018,8,21,18,15,109.5,50.0,0.95,15.3,66.5,181.25,144.84
2018,8,21,18,30,64.0,26.0,0.9,15.0,31.0,105.87,72.63
2018,8,21,18,45,34.5,14.0,0.9,14.7,16.5,36.51,0.0
2018,8,21,19,0,5.0,2.0,0.9,14.4,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,0.9,14.25,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,22,5,15,0.5,0.5,0.8,12.9,0.5,0.0,0.0
2018,8,22,5,30,1.0,1.0,0.8,13.1,1.0,0.0,0.0
2018,8,22,5,45,1.5,8.0,0.8,13.3,8.0,6.83,0.0
2018,8,22,6,0,2.0,15.0,0.8,13.5,15.0,12.36,3.22
2018,8,22,6,15,1.0,28.0,0.75,13.95,28.0,23.13,14.41
2018,8,22,6,30,0.0,41.0,0.7,14.4,41.0,33.84,24.34
2018,8,22,6,45,0.0,59.0,0.7,14.85,59.0,47.98,37.15
2018,8,22,7,0,0.0,77.0,0.7,15.3,77.0,61.97,49.6
2018,8,22,7,15,0.0,91.5,0.7,15.75,91.5,73.35,59.51
2018,8,22,7,30,0.0,106.0,0.7,16.2,106.0,84.66,69.14
2018,8,22,7,45,0.5,121.0,0.7,16.65,121.0,96.25,78.81
2018,8,22,8,0,1.0,136.0,0.7,17.1,136.0,107.74,88.23
2018,8,22,8,15,4.0,155.0,0.7,17.5,157.0,121.92,99.81
2018,8,22,8,30,7.0,174.0,0.7,17.9,178.0,135.95,111.08
2018,8,22,8,45,10.5,192.5,0.75,18.3,199.0,149.5,121.84
2018,8,22,9,0,14.0,211.0,0.8,18.7,220.0,162.88,132.35
2018,8,22,9,15,20.0,236.5,0.85,19.1,250.0,180.69,146.39
2018,8,22,9,30,26.0,262.0,0.9,19.5,280.0,187.21,143.85
2018,8,22,9,45,34.5,286.0,0.9,19.9,311.5,208.29,158.86
2018,8,22,10,0,43.0,310.0,0.9,20.3,343.0,230.97,175.17
2018,8,22,10,15,85.5,341.0,0.95,20.6,409.5,267.49,200.95
2018,8,22,10,30,128.0,372.0,1.0,20.9,476.0,300.67,224.57
2018,8,22,10,45,231.0,370.5,1.05,21.2,564.5,341.54,253.22
2018,8,22,11,0,334.0,369.0,1.1,21.5,653.0,403.32,298.32
2018,8,22,11,15,386.5,360.0,1.15,21.65,694.0,447.68,331.87
2018,8,22,11,30,439.0,351.0,1.2,21.8,735.0,494.16,367.07
2018,8,22,11,45,468.0,345.0,1.25,21.95,758.0,538.41,400.37
2018,8,22,12,0,497.0,339.0,1.3,22.1,781.0,584.49,434.53
2018,8,22,12,15,555.5,314.0,1.35,22.1,808.0,636.23,472.9
2018,8,22,12,30,614.0,289.0,1.4,22.1,835.0,689.96,512.25
2018,8,22,12,45,681.5,254.0,1.4,22.1,855.0,745.99,552.53
2018,8,22,13,0,749.0,219.0,1.4,22.1,875.0,802.97,592.95
2018,8,22,13,15,745.0,217.0,1.45,21.95,860.0,832.61,614.26
2018,8,22,13,30,741.0,215.0,1.5,21.8,845.0,859.38,633.82
2018,8,22,13,45,735.0,211.5,1.5,21.65,822.5,879.98,648.68
2018,8,22,14,0,729.0,208.0,1.5,21.5,800.0,897.33,661.09
2018,8,22,14,15,719.5,204.5,1.45,21.25,771.0,908.16,668.87
2018,8,22,14,30,710.0,201.0,1.4,21.0,742.0,915.53,674.58
2018,8,22,14,45,697.0,196.5,1.35,20.8,707.0,915.07,675.22
2018,8,22,15,0,684.0,192.0,1.3,20.6,672.0,911.1,673.79
2018,8,22,15,15,666.5,186.5,1.3,20.6,631.0,898.24,666.92
2018,8,22,15,30,649.0,181.0,1.3,20.6,590.0,882.0,658.01
2018,8,22,15,45,627.0,174.5,1.25,20.0,546.0,857.04,644.13
2018,8,22,16,0,605.0,168.0,1.2,19.4,502.0,829.01,628.17
2018,8,22,16,15,576.5,160.0,1.15,19.0,454.5,783.82,599.79
2018,8,22,16,30,548.0,152.0,1.1,18.6,407.0,744.34,575.05
2018,8,22,16,45,511.5,141.5,1.1,18.25,357.5,692.6,541.4
2018,8,22,17,0,475.0,131.0,1.1,17.9,308.0,639.95,506.11
2018,8,22,17,15,427.0,117.5,1.05,17.4,258.5,572.6,458.09
2018,8,22,17,30,379.0,104.0,1.0,16.9,209.0,505.85,408.42
2018,8,22,17,45,318.0,87.0,1.0,16.45,162.5,424.6,345.23
2018,8,22,18,0,257.0,70.0,1.0,16.0,116.0,346.03,281.07
2018,8,22,18,15,185.5,50.0,0.95,15.55,77.5,242.61,194.04
2018,8,22,18,30,114.0,30.0,0.9,15.1,39.0,153.32,102.45
2018,8,22,18,45,60.0,16.0,0.9,14.7,20.5,56.23,0.0
2018,8,22,19,0,6.0,2.0,0.9,14.3,2.0,0.0,0.0
2018,8,22,19,15,3.0,1.0,0.9,14.15,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,5,15,0.5,0.5,0.8,12.45,0.5,0.0,0.0
2018,8,23,5,30,1.0,1.0,0.8,12.9,1.0,0.0,0.0
2018,8,23,5,45,6.5,7.5,0.85,13.3,8.0,6.4,0.0
2018,8,23,6,0,12.0,14.0,0.9,13.7,15.0,11.85,2.49
2018,8,23,6,15,6.0,26.5,0.9,14.2,27.0,21.9,13.28
2018,8,23,6,30,0.0,39.0,0.9,14.7,39.0,32.26,22.88
2018,8,23,6,45,0.0,54.5,0.9,15.2,54.5,44.63,34.1
2018,8,23,7,0,0.0,70.0,0.9,15.7,70.0,56.87,45.01
2018,8,23,7,15,0.0,79.0,0.9,16.1,79.0,64.29,51.48
2018,8,23,7,30,0.0,88.0,0.9,16.5,88.0,71.65,57.74
2018,8,23,7,45,0.0,97.5,0.9,16.9,97.5,79.32,64.13
2018,8,23,8,0,0.0,107.0,0.9,17.3,107.0,86.92,70.37
2018,8,23,8,15,0.0,115.5,0.95,17.6,115.5,93.74,75.87
2018,8,23,8,30,0.0,124.0,1.0,17.9,124.0,100.49,81.27
2018,8,23,8,45,0.0,134.5,1.0,18.2,134.5,108.65,87.81
2018,8,23,9,0,0.0,145.0,1.0,18.5,145.0,116.74,94.24
2018,8,23,9,15,1.5,157.0,1.0,18.75,158.0,125.87,101.5
2018,8,23,9,30,3.0,169.0,1.0,19.0,171.0,135.41,104.2
2018,8,23,9,45,4.5,179.5,1.05,19.2,183.0,144.36,110.86
2018,8,23,10,0,6.0,190.0,1.1,19.4,195.0,153.57,117.74
2018,8,23,10,15,7.5,201.0,1.15,19.6,207.0,163.41,125.13
2018,8,23,10,30,9.0,212.0,1.2,19.8,219.0,173.53,132.76
2018,8,23,10,45,11.0,231.5,1.25,19.95,240.5,190.59,145.8
2018,8,23,11,0,13.0,251.0,1.3,20.1,262.0,208.11,159.14
2018,8,23,11,15,14.5,264.5,1.3,20.15,277.0,221.26,169.1
2018,8,23,11,30,16.0,278.0,1.3,20.2,292.0,234.77,179.34
2018,8,23,11,45,20.0,302.0,1.35,20.3,319.5,258.39,197.27
2018,8,23,12,0,24.0,326.0,1.4,20.4,347.0,283.29,216.04
2018,8,23,12,15,47.5,360.0,1.45,20.35,402.0,331.67,252.75
2018,8,23,12,30,71.0,394.0,1.5,20.3,457.0,383.56,291.66
2018,8,23,12,45,135.0,401.0,1.5,20.3,519.5,452.88,343.7
2018,8,23,13,0,199.0,408.0,1.5,20.3,582.0,521.9,394.77
2018,8,23,13,15,293.0,375.5,1.55,20.2,626.5,594.6,449.21
2018,8,23,13,30,387.0,343.0,1.6,20.1,671.0,673.91,507.58
2018,8,23,13,45,392.5,333.5,1.6,20.0,658.5,690.67,519.81
2018,8,23,14,0,398.0,324.0,1.6,19.9,646.0,705.63,531.4
2018,8,23,14,15,532.0,274.0,1.65,19.75,688.0,797.52,599.57
2018,8,23,14,30,666.0,224.0,1.7,19.6,730.0,896.15,670.29
2018,8,23,14,45,653.5,218.5,1.7,19.45,695.0,894.7,669.97
2018,8,23,15,0,641.0,213.0,1.7,19.3,660.0,889.78,668.56
2018,8,23,15,15,623.0,206.0,1.7,19.3,619.5,874.61,659.97
2018,8,23,15,30,605.0,199.0,1.7,19.3,579.0,849.62,644.81
2018,8,23,15,45,582.0,191.0,1.75,18.9,534.0,822.77,629.9
2018,8,23,16,0,559.0,183.0,1.8,18.5,489.0,793.38,613.01
2018,8,23,16,15,526.5,174.5,1.85,18.2,441.5,751.92,586.75
2018,8,23,16,30,494.0,166.0,1.9,17.9,394.0,708.73,558.67
2018,8,23,16,45,453.0,154.5,1.9,17.6,344.5,652.55,519.86
2018,8,23,17,0,412.0,143.0,1.9,17.3,295.0,595.75,479.44
2018,8,23,17,15,362.5,127.5,1.95,16.9,246.0,508.38,414.89
2018,8,23,17,30,313.0,112.0,2.0,16.5,197.0,441.75,363.44
2018,8,23,17,45,253.0,92.0,2.05,16.1,151.0,360.83,298.0
2018,8,23,18,0,193.0,72.0,2.1,15.7,105.0,282.51,231.99
2018,8,23,18,15,135.0,49.0,2.1,15.4,68.5,202.28,161.76
2018,8,23,18,30,77.0,26.0,2.1,15.1,32.0,115.17,71.03
2018,8,23,18,45,40.0,13.5,2.1,14.8,16.5,39.81,0.0
2018,8,23,19,0,3.0,1.0,2.1,14.5,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.1,14.4,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.85,12.0,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.9,12.3,1.0,0.0,0.0
2018,8,24,5,45,3.0,9.5,2.0,12.65,9.5,8.11,0.0
2018,8,24,6,0,3.0,18.0,2.1,13.0,18.0,14.86,4.02
2018,8,24,6,15,4.5,36.0,2.05,13.4,36.5,29.16,19.49
2018,8,24,6,30,6.0,54.0,2.0,13.8,55.0,43.17,32.52
2018,8,24,6,45,17.0,75.0,2.0,14.25,79.5,59.21,47.1
2018,8,24,7,0,28.0,96.0,2.0,14.7,104.0,73.35,59.75
2018,8,24,7,15,24.5,111.5,1.95,15.15,119.5,84.74,69.7
2018,8,24,7,30,21.0,127.0,1.9,15.6,135.0,99.14,82.03
2018,8,24,7,45,19.5,143.0,1.85,16.05,151.0,111.34,92.22
2018,8,24,8,0,18.0,159.0,1.8,16.5,167.0,123.44,102.13
2018,8,24,8,15,25.0,181.0,1.75,16.95,193.5,139.46,115.24
2018,8,24,8,30,32.0,203.0,1.7,17.4,220.0,146.89,120.88
2018,8,24,8,45,46.5,230.5,1.7,17.85,258.0,163.85,134.5
2018,8,24,9,0,61.0,258.0,1.7,18.3,296.0,180.26,147.47
2018,8,24,9,15,103.5,285.0,1.7,18.65,354.5,196.4,160.13
2018,8,24,9,30,146.0,312.0,1.7,19.0,413.0,207.95,158.15
2018,8,24,9,45,194.5,327.5,1.7,19.35,470.0,237.48,176.08
2018,8,24,10,0,243.0,343.0,1.7,19.7,527.0,261.55,191.31
2018,8,24,10,15,330.0,337.5,1.75,20.0,597.5,300.38,218.13
2018,8,24,10,30,417.0,332.0,1.8,20.3,668.0,340.88,247.91
2018,8,24,10,45,499.0,315.5,1.8,20.6,729.0,390.57,285.94
2018,8,24,11,0,581.0,299.0,1.8,20.9,790.0,448.37,330.52
2018,8,24,11,15,592.5,299.0,1.85,21.1,807.5,493.56,366.79
2018,8,24,11,30,604.0,299.0,1.9,21.3,825.0,539.28,402.76
2018,8,24,11,45,609.5,299.0,1.95,21.5,833.5,580.07,434.46
2018,8,24,12,0,615.0,299.0,2.0,21.7,842.0,622.51,466.6
2018,8,24,12,15,616.0,298.0,2.05,21.8,842.0,660.62,495.22
2018,8,24,12,30,617.0,297.0,2.1,21.9,842.0,697.4,522.4
2018,8,24,12,45,615.0,296.0,2.15,22.0,835.0,730.39,546.53
2018,8,24,13,0,613.0,295.0,2.2,22.1,828.0,761.32,568.94
2018,8,24,13,15,611.5,289.5,2.25,22.05,813.5,786.64,587.74
2018,8,24,13,30,610.0,284.0,2.3,22.0,799.0,809.42,604.74
2018,8,24,13,45,606.5,277.5,2.35,21.95,778.0,824.56,616.6
2018,8,24,14,0,603.0,271.0,2.4,21.9,757.0,838.56,627.72
2018,8,24,14,15,597.0,263.0,2.45,21.75,729.5,845.91,634.63
2018,8,24,14,30,591.0,255.0,2.5,21.6,702.0,850.25,639.64
2018,8,24,14,45,583.5,245.0,2.5,21.45,668.5,848.08,639.99
2018,8,24,15,0,576.0,235.0,2.5,21.3,635.0,842.89,638.41
2018,8,24,15,15,558.0,226.5,2.5,21.3,595.0,826.15,628.41
2018,8,24,15,30,540.0,218.0,2.5,21.3,555.0,806.56,616.53
2018,8,24,15,45,525.5,205.0,2.55,20.85,512.5,782.67,603.19
2018,8,24,16,0,511.0,192.0,2.6,20.4,470.0,756.21,587.87
2018,8,24,16,15,494.5,177.5,2.6,20.0,425.5,723.7,567.56
2018,8,24,16,30,478.0,163.0,2.6,19.6,381.0,689.08,545.34
2018,8,24,16,45,450.0,147.5,2.6,19.25,333.5,640.53,511.96
2018,8,24,17,0,422.0,132.0,2.6,18.9,286.0,590.81,476.77
2018,8,24,17,15,381.0,116.0,2.6,18.3,238.5,527.94,430.36
2018,8,24,17,30,340.0,100.0,2.6,17.7,191.0,465.41,382.26
2018,8,24,17,45,287.5,81.5,2.6,17.15,147.0,390.62,321.87
2018,8,24,18,0,235.0,63.0,2.6,16.6,103.0,317.88,260.47
2018,8,24,18,15,166.5,43.5,2.5,16.1,67.0,216.33,172.7
2018,8,24,18,30,98.0,24.0,2.4,15.6,31.0,125.6,70.39
2018,8,24,18,45,51.0,12.5,2.35,15.1,16.0,46.62,0.0
2018,8,24,19,0,4.0,1.0,2.3,14.6,1.0,0.0,0.0
2018,8,24,19,15,2.0,0.5,2.25,14.35,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,12.9,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,13.0,1.0,0.0,0.0
2018,8,25,5,45,33.5,10.5,1.0,13.1,12.5,8.96,0.0
2018,8,25,6,0,64.0,20.0,1.0,13.2,24.0,15.92,4.0
2018,8,25,6,15,113.0,41.0,0.95,13.65,56.5,31.66,21.57
2018,8,25,6,30,162.0,62.0,0.9,14.1,89.0,46.94,35.78
2018,8,25,6,45,169.0,81.0,0.9,14.55,118.0,60.25,47.95
2018,8,25,7,0,176.0,100.0,0.9,15.0,147.0,73.1,59.44
2018,8,25,7,15,165.0,121.0,0.85,15.5,172.5,89.29,73.53
2018,8,25,7,30,154.0,142.0,0.8,16.0,198.0,103.02,85.16
2018,8,25,7,45,167.5,164.5,0.75,16.5,233.5,117.43,97.11
2018,8,25,8,0,181.0,187.0,0.7,17.0,269.0,131.41,108.45
2018,8,25,8,15,216.0,206.5,0.7,17.6,315.5,143.62,118.08
2018,8,25,8,30,251.0,226.0,0.7,18.2,362.0,147.5,120.6
2018,8,25,8,45,337.5,235.0,0.65,18.8,435.0,152.8,124.3
2018,8,25,9,0,424.0,244.0,0.6,19.4,508.0,148.74,120.23
2018,8,25,9,15,488.0,246.0,0.6,19.95,569.0,147.94,119.0
2018,8,25,9,30,552.0,248.0,0.6,20.5,630.0,170.41,118.54
2018,8,25,9,45,587.5,246.5,0.6,21.1,672.0,212.17,139.07
2018,8,25,10,0,623.0,245.0,0.6,21.7,714.0,257.1,169.17
2018,8,25,10,15,635.0,249.5,0.7,22.0,744.0,304.83,206.58
2018,8,25,10,30,647.0,254.0,0.8,22.3,774.0,354.13,246.7
2018,8,25,10,45,656.5,256.5,0.85,22.6,797.0,402.55,286.29
2018,8,25,11,0,666.0,259.0,0.9,22.9,820.0,451.81,325.95
2018,8,25,11,15,672.0,260.5,1.0,23.05,835.0,499.41,364.08
2018,8,25,11,30,678.0,262.0,1.1,23.2,850.0,547.0,401.35
2018,8,25,11,45,681.5,262.5,1.2,23.3,858.0,592.24,436.21
2018,8,25,12,0,685.0,263.0,1.3,23.4,866.0,636.73,469.81
2018,8,25,12,15,688.5,260.5,1.4,23.4,866.5,677.86,500.68
2018,8,25,12,30,692.0,258.0,1.5,23.4,867.0,717.62,530.14
2018,8,25,12,45,694.5,254.0,1.6,23.4,860.5,753.77,556.78
2018,8,25,13,0,697.0,250.0,1.7,23.4,854.0,787.91,581.81
2018,8,25,13,15,693.5,246.5,1.8,23.3,838.5,815.41,602.36
2018,8,25,13,30,690.0,243.0,1.9,23.2,823.0,840.11,621.0
2018,8,25,13,45,684.5,238.5,1.95,23.1,801.0,859.22,635.43
2018,8,25,14,0,679.0,234.0,2.0,23.0,779.0,875.17,647.81
2018,8,25,14,15,669.5,229.0,2.05,22.8,749.5,883.74,655.59
2018,8,25,14,30,660.0,224.0,2.1,22.6,720.0,888.89,661.24
2018,8,25,14,45,647.5,217.5,2.15,22.4,685.0,886.3,661.85
2018,8,25,15,0,635.0,211.0,2.2,22.2,650.0,880.24,660.29
2018,8,25,15,15,616.5,204.0,2.2,22.2,609.0,864.45,651.22
2018,8,25,15,30,598.0,197.0,2.2,22.2,568.0,838.93,635.66
2018,8,25,15,45,576.0,188.0,2.3,21.65,523.0,811.88,621.1
2018,8,25,16,0,554.0,179.0,2.4,21.1,478.0,782.27,604.45
2018,8,25,16,15,525.0,168.0,2.4,20.7,430.0,741.24,578.21
2018,8,25,16,30,496.0,157.0,2.4,20.3,382.0,698.36,550.08
2018,8,25,16,45,459.0,144.5,2.45,19.85,333.0,644.67,513.47
2018,8,25,17,0,422.0,132.0,2.5,19.4,284.0,590.22,475.06
2018,8,25,17,15,375.0,116.0,2.5,18.8,235.0,522.03,424.57
2018,8,25,17,30,328.0,100.0,2.5,18.2,186.0,454.52,372.46
2018,8,25,17,45,270.0,80.5,2.45,17.65,141.0,356.66,293.91
2018,8,25,18,0,212.0,61.0,2.4,17.1,96.0,279.04,228.33
2018,8,25,18,15,147.5,41.5,2.35,16.6,61.5,198.52,156.98
2018,8,25,18,30,83.0,22.0,2.3,16.1,27.0,109.28,50.98
2018,8,25,18,45,43.0,11.5,2.25,15.6,14.0,40.03,0.0
2018,8,25,19,0,3.0,1.0,2.2,15.1,1.0,0.0,0.0
2018,8,25,19,15,1.5,0.5,2.15,14.9,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.5,11.9,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.5,12.2,1.0,0.0,0.0
2018,8,26,5,45,34.5,11.0,1.45,12.5,13.0,9.39,0.0
2018,8,26,6,0,66.0,21.0,1.4,12.8,25.0,16.64,3.53
2018,8,26,6,15,124.0,41.0,1.35,13.25,58.0,31.66,21.5
2018,8,26,6,30,182.0,61.0,1.3,13.7,91.0,46.32,35.24
2018,8,26,6,45,158.0,78.5,1.3,14.15,111.0,58.5,46.45
2018,8,26,7,0,134.0,96.0,1.3,14.6,131.0,72.24,58.77
2018,8,26,7,15,130.0,118.0,1.25,15.0,158.0,87.09,71.78
2018,8,26,7,30,126.0,140.0,1.2,15.4,185.0,101.48,84.1
2018,8,26,7,45,136.5,158.5,1.15,15.85,214.5,113.57,94.15
2018,8,26,8,0,147.0,177.0,1.1,16.3,244.0,125.31,103.71
2018,8,26,8,15,228.5,190.0,1.1,16.7,307.0,127.7,105.2
2018,8,26,8,30,310.0,203.0,1.1,17.1,370.0,135.56,111.34
2018,8,26,8,45,429.5,199.5,1.1,17.55,453.0,125.73,102.48
2018,8,26,9,0,549.0,196.0,1.1,18.0,536.0,123.34,100.02
2018,8,26,9,15,626.0,183.5,1.15,18.4,596.0,113.11,91.02
2018,8,26,9,30,703.0,171.0,1.2,18.8,656.0,129.12,84.21
2018,8,26,9,45,757.0,154.0,1.2,19.2,701.0,170.26,101.37
2018,8,26,10,0,811.0,137.0,1.2,19.6,746.0,224.09,138.2
2018,8,26,10,15,821.5,138.5,1.25,19.85,776.0,278.27,182.39
2018,8,26,10,30,832.0,140.0,1.3,20.1,806.0,333.38,229.32
2018,8,26,10,45,841.0,139.5,1.35,20.3,829.0,387.25,275.64
2018,8,26,11,0,850.0,139.0,1.4,20.5,852.0,441.36,321.46
2018,8,26,11,15,855.5,138.5,1.5,20.65,867.5,495.31,366.35
2018,8,26,11,30,861.0,138.0,1.6,20.8,883.0,545.94,407.72
2018,8,26,11,45,865.5,136.5,1.65,20.9,891.0,594.42,446.3
2018,8,26,12,0,870.0,135.0,1.7,21.0,899.0,641.69,483.0
2018,8,26,12,15,865.5,137.5,1.8,21.05,897.5,684.85,516.26
2018,8,26,12,30,861.0,140.0,1.9,21.1,896.0,725.76,547.27
2018,8,26,12,45,853.5,142.5,1.95,21.1,886.0,762.08,574.28
2018,8,26,13,0,846.0,145.0,2.0,21.1,876.0,803.69,603.96
2018,8,26,13,15,843.5,143.0,2.1,21.05,861.0,835.36,626.46
2018,8,26,13,30,841.0,141.0,2.2,21.0,846.0,864.07,647.11
2018,8,26,13,45,837.0,137.5,2.25,20.95,823.0,886.89,663.44
2018,8,26,14,0,833.0,134.0,2.3,20.9,800.0,906.36,677.7
2018,8,26,14,15,720.5,162.0,2.35,20.8,722.5,861.59,648.87
2018,8,26,14,30,608.0,190.0,2.4,20.7,645.0,805.07,612.1
2018,8,26,14,45,439.0,225.0,2.45,20.55,545.5,687.45,528.42
2018,8,26,15,0,270.0,260.0,2.5,20.4,446.0,552.25,429.05
2018,8,26,15,15,519.5,187.5,2.5,20.4,517.5,743.45,575.92
2018,8,26,15,30,769.0,115.0,2.5,20.4,589.0,913.96,695.52
2018,8,26,15,45,705.0,120.0,2.6,20.05,529.0,867.44,665.49
2018,8,26,16,0,641.0,125.0,2.7,19.7,469.0,812.23,630.71
2018,8,26,16,15,660.5,110.5,2.7,19.45,435.0,811.68,633.4
2018,8,26,16,30,680.0,96.0,2.7,19.2,401.0,807.39,632.99
2018,8,26,16,45,615.5,94.0,2.75,18.9,344.5,736.79,584.74
2018,8,26,17,0,551.0,92.0,2.8,18.6,288.0,665.42,534.7
2018,8,26,17,15,523.5,82.0,2.8,18.15,244.0,617.59,500.61
2018,8,26,17,30,496.0,72.0,2.8,17.7,200.0,568.79,463.8
2018,8,26,17,45,417.0,62.5,2.8,17.2,153.5,476.33,390.51
2018,8,26,18,0,338.0,53.0,2.8,16.7,107.0,386.19,315.56
2018,8,26,18,15,234.5,38.5,2.75,16.25,69.5,279.18,220.48
2018,8,26,18,30,131.0,24.0,2.7,15.8,32.0,162.63,58.31
2018,8,26,18,45,65.5,12.0,2.7,15.4,16.0,56.11,0.0
2018,8,26,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,27,5,45,42.0,11.5,1.9,12.75,14.0,9.82,0.0
2018,8,27,6,0,84.0,23.0,1.9,13.1,28.0,18.1,3.09
2018,8,27,6,15,163.5,42.0,1.9,13.55,64.0,32.44,22.02
2018,8,27,6,30,243.0,61.0,1.9,14.0,100.0,45.99,34.85
2018,8,27,6,45,185.0,75.5,1.85,14.45,111.5,56.65,44.73
2018,8,27,7,0,127.0,90.0,1.8,14.9,123.0,68.35,55.26
2018,8,27,7,15,80.5,110.0,1.7,15.45,132.5,81.69,66.94
2018,8,27,7,30,34.0,130.0,1.6,16.0,142.0,97.63,80.6
2018,8,27,7,45,33.5,148.0,1.5,16.55,161.5,110.15,91.02
2018,8,27,8,0,33.0,166.0,1.4,17.1,181.0,122.41,101.0
2018,8,27,8,15,61.0,190.0,1.35,17.55,221.5,138.27,113.93
2018,8,27,8,30,89.0,214.0,1.3,18.0,262.0,153.78,126.34
2018,8,27,8,45,132.0,229.5,1.25,18.45,307.5,155.92,127.45
2018,8,27,9,0,175.0,245.0,1.2,18.9,353.0,165.19,134.5
2018,8,27,9,15,281.5,248.0,1.2,19.25,435.5,156.31,126.6
2018,8,27,9,30,388.0,251.0,1.2,19.6,518.0,162.23,117.18
2018,8,27,9,45,541.0,220.5,1.2,20.0,613.5,190.03,125.2
2018,8,27,10,0,694.0,190.0,1.2,20.4,709.0,230.79,147.83
2018,8,27,10,15,704.0,193.5,1.25,20.6,738.0,281.15,188.34
2018,8,27,10,30,714.0,197.0,1.3,20.8,767.0,332.61,231.49
2018,8,27,10,45,721.0,199.5,1.35,21.05,789.0,383.29,274.3
2018,8,27,11,0,728.0,202.0,1.4,21.3,811.0,434.32,316.78
2018,8,27,11,15,732.5,204.0,1.45,21.4,826.0,484.02,357.54
2018,8,27,11,30,737.0,206.0,1.5,21.5,841.0,533.38,397.0
2018,8,27,11,45,738.5,207.0,1.6,21.6,848.0,579.76,433.6
2018,8,27,12,0,740.0,208.0,1.7,21.7,855.0,625.03,468.57
2018,8,27,12,15,757.0,197.5,1.75,21.65,859.5,669.41,502.42
2018,8,27,12,30,774.0,187.0,1.8,21.6,864.0,710.32,533.37
2018,8,27,12,45,794.0,173.0,1.85,21.6,862.0,751.36,563.94
2018,8,27,13,0,814.0,159.0,1.9,21.6,860.0,790.95,593.15
2018,8,27,13,15,811.5,156.5,1.95,21.5,844.5,821.36,614.83
2018,8,27,13,30,809.0,154.0,2.0,21.4,829.0,848.87,634.33
2018,8,27,13,45,804.5,151.5,2.0,21.3,807.0,871.61,650.25
2018,8,27,14,0,800.0,149.0,2.0,21.2,785.0,891.13,664.14
2018,8,27,14,15,792.0,146.0,2.0,21.1,756.0,903.62,673.49
2018,8,27,14,30,784.0,143.0,2.0,21.0,727.0,912.61,680.73
2018,8,27,14,45,773.5,139.5,2.05,20.85,692.0,915.2,684.56
2018,8,27,15,0,763.0,136.0,2.1,20.7,657.0,914.25,686.25
2018,8,27,15,15,746.5,132.0,2.1,20.7,616.0,910.34,685.24
2018,8,27,15,30,730.0,128.0,2.1,20.7,575.0,896.56,677.74
2018,8,27,15,45,709.5,123.5,2.1,20.3,530.0,875.05,666.15
2018,8,27,16,0,689.0,119.0,2.1,19.9,485.0,850.53,652.49
2018,8,27,16,15,660.5,113.5,2.1,19.55,437.0,814.27,630.33
2018,8,27,16,30,632.0,108.0,2.1,19.2,389.0,775.62,606.12
2018,8,27,16,45,593.0,101.5,2.1,18.85,339.5,723.81,571.74
2018,8,27,17,0,554.0,95.0,2.1,18.5,290.0,670.56,535.24
2018,8,27,17,15,498.5,86.5,2.1,17.95,240.5,599.12,483.85
2018,8,27,17,30,443.0,78.0,2.1,17.4,191.0,523.38,426.74
2018,8,27,17,45,366.5,66.5,2.1,16.85,145.5,434.84,356.51
2018,8,27,18,0,290.0,55.0,2.1,16.3,100.0,350.53,285.53
2018,8,27,18,15,197.0,38.5,2.05,15.85,64.0,250.86,195.83
2018,8,27,18,30,104.0,22.0,2.0,15.4,28.0,137.0,23.92
2018,8,27,18,45,52.0,11.0,2.0,14.95,14.0,45.68,0.0
2018,8,27,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,28,5,45,0.0,4.0,1.3,13.2,4.0,3.41,0.0
2018,8,28,6,0,0.0,8.0,1.3,13.4,8.0,6.57,0.0
2018,8,28,6,15,0.0,17.5,1.3,13.9,17.5,14.41,6.6
2018,8,28,6,30,0.0,27.0,1.3,14.4,27.0,22.27,13.98
2018,8,28,6,45,0.0,40.5,1.3,14.85,40.5,33.48,24.18
2018,8,28,7,0,0.0,54.0,1.3,15.3,54.0,44.71,34.28
2018,8,28,7,15,0.0,66.0,1.3,15.7,66.0,54.44,42.88
2018,8,28,7,30,0.0,78.0,1.3,16.1,78.0,64.05,51.21
2018,8,28,7,45,0.0,88.5,1.3,16.55,88.5,72.48,58.34
2018,8,28,8,0,0.0,99.0,1.3,17.0,99.0,80.85,65.29
2018,8,28,8,15,0.0,115.0,1.3,17.35,115.0,93.21,75.62
2018,8,28,8,30,0.0,131.0,1.3,17.7,131.0,105.45,85.69
2018,8,28,8,45,0.5,142.5,1.3,18.1,143.0,114.32,92.78
2018,8,28,9,0,1.0,154.0,1.3,18.5,155.0,123.12,99.75
2018,8,28,9,15,3.5,172.5,1.35,18.8,175.0,136.83,110.82
2018,8,28,9,30,6.0,191.0,1.4,19.1,195.0,150.98,116.68
2018,8,28,9,45,7.5,199.5,1.4,19.45,205.0,158.91,122.32
2018,8,28,10,0,9.0,208.0,1.4,19.8,215.0,167.04,128.19
2018,8,28,10,15,13.0,232.5,1.45,20.05,243.0,187.67,143.84
2018,8,28,10,30,17.0,257.0,1.5,20.3,271.0,209.06,160.0
2018,8,28,10,45,30.5,287.5,1.55,20.6,313.0,231.42,176.6
2018,8,28,11,0,44.0,318.0,1.6,20.9,355.0,263.81,200.93
2018,8,28,11,15,128.0,329.5,1.6,21.05,439.0,313.1,237.55
2018,8,28,11,30,212.0,341.0,1.6,21.2,523.0,373.25,282.69
2018,8,28,11,45,185.0,341.0,1.65,21.35,501.0,378.71,287.34
2018,8,28,12,0,158.0,341.0,1.7,21.5,479.0,377.92,287.26
2018,8,28,12,15,100.0,347.0,1.7,21.5,434.5,359.03,273.04
2018,8,28,12,30,42.0,353.0,1.7,21.5,390.0,329.0,250.01
2018,8,28,12,45,56.0,366.5,1.75,21.5,415.0,357.43,271.88
2018,8,28,13,0,70.0,380.0,1.8,21.5,440.0,387.54,294.69
2018,8,28,13,15,195.5,358.5,1.8,21.35,522.0,488.56,372.25
2018,8,28,13,30,321.0,337.0,1.8,21.2,604.0,599.47,454.82
2018,8,28,13,45,473.5,272.5,1.8,21.1,654.0,701.67,530.49
2018,8,28,14,0,626.0,208.0,1.8,21.0,704.0,800.31,602.36
2018,8,28,14,15,733.0,163.5,1.75,20.8,723.0,872.92,652.21
2018,8,28,14,30,840.0,119.0,1.7,20.6,742.0,938.11,695.73
2018,8,28,14,45,828.0,117.5,1.7,20.35,706.0,941.87,699.43
2018,8,28,15,0,816.0,116.0,1.7,20.1,670.0,942.0,701.62
2018,8,28,15,15,800.5,113.0,1.7,20.1,628.5,933.42,697.6
2018,8,28,15,30,785.0,110.0,1.7,20.1,587.0,921.32,691.45
2018,8,28,15,45,763.5,107.5,1.6,19.5,541.5,900.55,679.93
2018,8,28,16,0,742.0,105.0,1.5,18.9,496.0,883.09,670.7
2018,8,28,16,15,713.0,101.0,1.45,18.45,447.0,847.78,649.4
2018,8,28,16,30,684.0,97.0,1.4,18.0,398.0,810.03,626.22
2018,8,28,16,45,646.0,91.0,1.35,17.6,347.0,759.13,593.03
2018,8,28,17,0,608.0,85.0,1.3,17.2,296.0,706.76,557.81
2018,8,28,17,15,553.5,78.0,1.25,16.65,246.0,637.27,508.78
2018,8,28,17,30,499.0,71.0,1.2,16.1,196.0,567.78,457.4
2018,8,28,17,45,419.5,61.5,1.15,15.6,149.5,474.9,384.99
2018,8,28,18,0,340.0,52.0,1.1,15.1,103.0,386.11,311.92
2018,8,28,18,15,234.5,37.0,1.05,14.85,66.0,277.88,213.97
2018,8,28,18,30,129.0,22.0,1.0,14.6,29.0,153.61,0.0
2018,8,28,18,45,64.5,11.0,0.9,14.3,14.5,54.25,0.0
2018,8,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,29,5,45,98.5,11.5,1.0,13.3,17.0,9.82,0.0
2018,8,29,6,0,197.0,23.0,1.0,13.7,34.0,19.28,0.03
2018,8,29,6,15,323.5,33.0,1.05,14.25,74.0,27.12,17.24
2018,8,29,6,30,450.0,43.0,1.1,14.8,114.0,34.91,25.0
2018,8,29,6,45,467.5,54.5,1.1,15.35,152.0,43.26,32.76
2018,8,29,7,0,485.0,66.0,1.1,15.9,190.0,51.2,39.93
2018,8,29,7,15,601.5,66.0,1.1,16.35,254.5,50.71,39.47
2018,8,29,7,30,718.0,66.0,1.1,16.8,319.0,55.26,43.36
2018,8,29,7,45,751.0,69.5,1.15,17.25,370.5,57.4,45.02
2018,8,29,8,0,784.0,73.0,1.2,17.7,422.0,59.52,46.62
2018,8,29,8,15,807.5,76.0,1.2,18.1,471.5,61.11,47.76
2018,8,29,8,30,831.0,79.0,1.2,18.5,521.0,62.66,48.84
2018,8,29,8,45,848.0,82.0,1.25,18.85,567.5,73.1,57.55
2018,8,29,9,0,865.0,85.0,1.3,19.2,614.0,75.1,58.98
2018,8,29,9,15,878.5,86.5,1.35,19.5,655.5,75.98,59.48
2018,8,29,9,30,892.0,88.0,1.4,19.8,697.0,101.09,59.83
2018,8,29,9,45,902.5,89.0,1.4,20.1,733.0,157.25,85.9
2018,8,29,10,0,913.0,90.0,1.4,20.4,769.0,214.5,126.2
2018,8,29,10,15,920.0,92.0,1.45,20.6,799.0,272.55,173.74
2018,8,29,10,30,927.0,94.0,1.5,20.8,829.0,330.91,223.98
2018,8,29,10,45,932.0,94.5,1.55,21.0,851.5,387.6,273.35
2018,8,29,11,0,937.0,95.0,1.6,21.2,874.0,443.89,321.64
2018,8,29,11,15,940.0,96.0,1.6,21.3,889.5,499.04,367.82
2018,8,29,11,30,943.0,97.0,1.6,21.4,905.0,553.14,411.79
2018,8,29,11,45,944.5,97.0,1.65,21.45,912.0,604.36,452.7
2018,8,29,12,0,946.0,97.0,1.7,21.5,919.0,653.92,491.28
2018,8,29,12,15,941.0,100.0,1.65,21.45,917.5,699.98,525.81
2018,8,29,12,30,936.0,103.0,1.6,21.4,916.0,743.54,557.62
2018,8,29,12,45,927.0,107.5,1.6,21.35,906.0,782.87,585.88
2018,8,29,13,0,918.0,112.0,1.6,21.3,896.0,819.16,610.38
2018,8,29,13,15,913.5,111.5,1.6,21.15,879.5,851.27,632.25
2018,8,29,13,30,909.0,111.0,1.6,21.0,863.0,880.23,652.05
2018,8,29,13,45,901.5,110.5,1.55,20.85,839.0,903.35,667.42
2018,8,29,14,0,894.0,110.0,1.5,20.7,815.0,922.98,680.6
2018,8,29,14,15,884.0,109.0,1.45,20.45,784.0,936.28,690.0
2018,8,29,14,30,874.0,108.0,1.4,20.2,753.0,945.93,697.22
2018,8,29,14,45,861.5,106.5,1.4,20.0,716.0,949.05,700.99
2018,8,29,15,0,849.0,105.0,1.4,19.8,679.0,959.7,709.93
2018,8,29,15,15,834.0,103.0,1.4,19.8,637.0,952.84,707.01
2018,8,29,15,30,819.0,101.0,1.4,19.8,595.0,942.4,702.09
2018,8,29,15,45,797.0,98.0,1.25,19.3,548.0,920.48,688.77
2018,8,29,16,0,775.0,95.0,1.1,18.8,501.0,895.3,673.32
2018,8,29,16,15,743.5,92.5,1.1,18.45,450.5,858.55,651.96
2018,8,29,16,30,712.0,90.0,1.1,18.1,400.0,826.07,633.19
2018,8,29,16,45,671.5,85.5,1.05,17.8,348.5,774.44,599.66
2018,8,29,17,0,631.0,81.0,1.0,17.5,297.0,721.38,564.21
2018,8,29,17,15,574.0,74.5,0.95,17.1,246.0,649.96,514.1
2018,8,29,17,30,517.0,68.0,0.9,16.7,195.0,578.66,461.71
2018,8,29,17,45,433.5,58.5,0.9,16.3,147.5,482.3,387.58
2018,8,29,18,0,350.0,49.0,0.9,15.9,100.0,389.15,311.68
2018,8,29,18,15,235.0,34.0,0.85,15.65,62.5,273.35,206.37
2018,8,29,18,30,120.0,19.0,0.8,15.4,25.0,139.49,0.0
2018,8,29,18,45,60.0,9.5,0.8,15.15,12.5,49.7,0.0
2018,8,29,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,30,5,45,82.5,11.5,0.7,13.3,16.0,9.82,0.0
2018,8,30,6,0,165.0,23.0,0.7,13.6,32.0,17.94,0.0
2018,8,30,6,15,277.5,35.5,0.7,14.0,70.0,29.32,19.0
2018,8,30,6,30,390.0,48.0,0.7,14.4,108.0,39.06,28.66
2018,8,30,6,45,463.5,57.5,0.7,14.8,155.5,45.84,35.1
2018,8,30,7,0,537.0,67.0,0.7,15.2,203.0,52.49,41.19
2018,8,30,7,15,586.0,74.5,0.7,15.7,253.5,57.21,45.34
2018,8,30,7,30,635.0,82.0,0.7,16.2,304.0,61.82,49.24
2018,8,30,7,45,669.0,88.0,0.7,16.65,354.5,65.02,51.81
2018,8,30,8,0,703.0,94.0,0.7,17.1,405.0,68.12,54.23
2018,8,30,8,15,730.0,98.5,0.7,17.5,454.5,69.98,55.55
2018,8,30,8,30,757.0,103.0,0.7,17.9,504.0,78.63,62.71
2018,8,30,8,45,776.5,106.5,0.7,18.35,549.5,79.72,63.3
2018,8,30,9,0,796.0,110.0,0.7,18.8,595.0,80.76,63.87
2018,8,30,9,15,806.5,114.5,0.75,19.2,635.0,82.24,64.83
2018,8,30,9,30,817.0,119.0,0.8,19.6,675.0,105.61,65.57
2018,8,30,9,45,823.0,124.0,0.85,19.95,709.0,160.83,91.92
2018,8,30,10,0,829.0,129.0,0.9,20.3,743.0,216.9,131.3
2018,8,30,10,15,837.5,131.0,1.0,20.6,772.5,272.11,175.88
2018,8,30,10,30,846.0,133.0,1.1,20.9,802.0,327.98,223.27
2018,8,30,10,45,852.0,134.5,1.2,21.15,824.5,383.1,270.57
2018,8,30,11,0,858.0,136.0,1.3,21.4,847.0,438.16,317.17
2018,8,30,11,15,861.5,137.5,1.45,21.55,862.0,493.28,363.07
2018,8,30,11,30,865.0,139.0,1.6,21.7,877.0,544.76,405.22
2018,8,30,11,45,866.0,139.0,1.7,21.85,883.5,592.74,443.6
2018,8,30,12,0,867.0,139.0,1.8,22.0,890.0,639.2,479.91
2018,8,30,12,15,869.0,137.5,1.9,22.0,890.0,683.4,514.09
2018,8,30,12,30,871.0,136.0,2.0,22.0,890.0,725.71,546.3
2018,8,30,12,45,872.5,133.5,2.1,22.0,882.5,764.71,575.72
2018,8,30,13,0,874.0,131.0,2.2,22.0,875.0,801.33,602.24
2018,8,30,13,15,869.0,130.5,2.25,21.85,858.5,831.97,623.95
2018,8,30,13,30,864.0,130.0,2.3,21.7,842.0,859.56,643.69
2018,8,30,13,45,856.5,129.5,2.35,21.6,818.5,881.84,659.84
2018,8,30,14,0,849.0,129.0,2.4,21.5,795.0,911.22,680.92
2018,8,30,14,15,838.5,127.5,2.45,21.25,764.5,923.57,691.03
