Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,16,15,821.5,65.0,4.65,21.75,418.5,877.8,688.21
2018,9,9,16,30,796.0,61.0,4.6,21.3,367.0,841.3,664.73
2018,9,9,16,45,757.0,57.0,4.55,20.85,314.0,790.17,629.67
2018,9,9,17,0,718.0,53.0,4.5,20.4,261.0,737.48,591.9
2018,9,9,17,15,657.0,48.0,4.4,19.7,209.0,663.29,535.85
2018,9,9,17,30,596.0,43.0,4.3,19.0,157.0,589.31,476.57
2018,9,9,17,45,492.5,36.0,4.2,18.3,110.5,489.34,392.65
2018,9,9,18,0,389.0,29.0,4.1,17.6,64.0,386.94,287.57
2018,9,9,18,15,225.0,17.5,4.05,17.1,35.0,180.01,0.0
2018,9,9,18,30,61.0,6.0,4.0,16.6,6.0,5.12,0.0
2018,9,9,18,45,30.5,3.0,4.0,16.1,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,10,5,45,61.0,7.0,3.7,12.85,8.5,0.0,0.0
2018,9,10,6,0,122.0,14.0,3.7,13.1,17.0,11.95,0.0
2018,9,10,6,15,261.5,26.5,3.65,13.75,52.5,22.13,9.21
2018,9,10,6,30,401.0,39.0,3.6,14.4,88.0,32.22,22.06
2018,9,10,6,45,485.5,47.5,3.6,15.1,135.5,38.46,28.22
2018,9,10,7,0,570.0,56.0,3.6,15.8,183.0,44.68,34.0
2018,9,10,7,15,623.5,62.5,3.5,16.45,234.5,49.01,37.91
2018,9,10,7,30,677.0,69.0,3.4,17.1,286.0,53.3,41.6
2018,9,10,7,45,713.0,74.5,3.3,17.75,337.5,56.59,44.29
2018,9,10,8,0,749.0,80.0,3.2,18.4,389.0,65.21,51.56
2018,9,10,8,15,775.0,84.0,3.2,19.2,438.5,67.35,53.06
2018,9,10,8,30,801.0,88.0,3.2,20.0,488.0,69.43,54.5
2018,9,10,8,45,820.0,91.5,3.15,20.8,534.5,70.99,55.47
2018,9,10,9,0,839.0,95.0,3.1,21.6,581.0,72.49,56.38
2018,9,10,9,15,861.0,95.0,3.1,22.2,624.5,71.69,55.4
2018,9,10,9,30,883.0,95.0,3.1,22.8,668.0,87.64,68.5
2018,9,10,9,45,902.5,92.5,3.15,23.35,706.0,142.47,77.37
2018,9,10,10,0,922.0,90.0,3.2,23.9,744.0,199.23,113.33
2018,9,10,10,15,929.0,91.5,3.25,24.25,773.0,257.9,159.79
2018,9,10,10,30,936.0,93.0,3.3,24.6,802.0,316.8,209.97
2018,9,10,10,45,940.5,94.0,3.35,24.9,824.0,374.53,260.28
2018,9,10,11,0,945.0,95.0,3.4,25.2,846.0,431.72,309.7
2018,9,10,11,15,947.5,96.0,3.5,25.4,860.0,487.3,357.05
2018,9,10,11,30,950.0,97.0,3.6,25.6,874.0,541.69,402.26
2018,9,10,11,45,951.5,97.0,3.7,25.75,880.5,593.32,444.3
2018,9,10,12,0,953.0,97.0,3.8,25.9,887.0,643.18,483.94
2018,9,10,12,15,951.0,98.0,3.95,25.9,885.0,689.74,520.68
2018,9,10,12,30,949.0,99.0,4.1,25.9,883.0,733.87,554.94
2018,9,10,12,45,944.5,99.5,4.2,25.85,872.5,773.14,585.15
2018,9,10,13,0,940.0,100.0,4.3,25.8,862.0,809.43,611.34
2018,9,10,13,15,937.0,98.5,4.4,25.65,845.0,841.83,634.88
2018,9,10,13,30,934.0,97.0,4.5,25.5,828.0,870.99,656.23
2018,9,10,13,45,930.0,95.0,4.6,25.35,803.5,895.43,674.76
2018,9,10,14,0,926.0,93.0,4.7,25.2,779.0,916.36,691.07
2018,9,10,14,15,918.0,91.5,4.8,24.95,747.5,930.68,703.33
2018,9,10,14,30,910.0,90.0,4.9,24.7,716.0,941.27,713.28
2018,9,10,14,45,899.5,87.5,4.95,24.45,678.0,944.67,718.13
2018,9,10,15,0,889.0,85.0,5.0,24.2,640.0,944.3,720.59
2018,9,10,15,15,873.5,83.0,5.0,24.2,596.5,936.15,716.75
2018,9,10,15,30,858.0,81.0,5.0,24.2,553.0,924.44,710.58
2018,9,10,15,45,837.0,77.5,5.0,23.45,504.5,912.59,706.53
2018,9,10,16,0,816.0,74.0,5.0,22.7,456.0,887.09,692.67
2018,9,10,16,15,786.5,70.5,5.0,22.15,405.0,850.62,670.06
2018,9,10,16,30,757.0,67.0,5.0,21.6,354.0,811.57,644.93
2018,9,10,16,45,714.5,62.5,4.95,21.1,301.5,757.2,606.97
2018,9,10,17,0,672.0,58.0,4.9,20.6,249.0,701.36,566.26
2018,9,10,17,15,607.0,52.0,4.85,19.85,198.0,630.79,512.37
2018,9,10,17,30,542.0,46.0,4.8,19.1,147.0,554.99,450.99
2018,9,10,17,45,432.5,38.0,4.8,18.35,102.5,442.6,356.44
2018,9,10,18,0,323.0,30.0,4.8,17.6,58.0,334.32,242.09
2018,9,10,18,15,181.5,18.0,4.75,17.05,31.5,147.95,0.0
2018,9,10,18,30,40.0,6.0,4.7,16.5,5.0,0.0,0.0
2018,9,10,18,45,20.0,3.0,4.65,16.0,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,11,5,45,66.5,7.0,4.2,11.85,8.5,0.0,0.0
2018,9,11,6,0,133.0,14.0,4.2,12.0,17.0,11.95,0.0
2018,9,11,6,15,287.0,25.0,4.2,12.45,53.0,20.89,7.58
2018,9,11,6,30,441.0,36.0,4.2,12.9,89.0,29.78,20.03
2018,9,11,6,45,530.5,43.0,4.2,13.35,137.5,34.97,25.31
2018,9,11,7,0,620.0,50.0,4.2,13.8,186.0,40.21,30.29
2018,9,11,7,15,675.0,54.5,4.2,14.45,238.5,47.07,36.48
2018,9,11,7,30,730.0,59.0,4.2,15.1,291.0,50.41,39.37
2018,9,11,7,45,767.5,62.5,4.2,15.7,343.5,52.79,41.32
2018,9,11,8,0,805.0,66.0,4.2,16.3,396.0,55.18,43.2
2018,9,11,8,15,830.5,68.5,4.2,16.95,446.0,56.66,44.23
2018,9,11,8,30,856.0,71.0,4.2,17.6,496.0,65.94,52.03
2018,9,11,8,45,874.5,73.0,4.15,18.2,542.5,67.66,53.21
2018,9,11,9,0,893.0,75.0,4.1,18.8,589.0,69.29,54.31
2018,9,11,9,15,906.5,76.5,4.1,19.3,630.5,70.42,55.0
2018,9,11,9,30,920.0,78.0,4.1,19.8,672.0,76.51,59.93
2018,9,11,9,45,930.5,79.5,4.1,20.25,708.5,134.96,71.82
2018,9,11,10,0,941.0,81.0,4.1,20.7,745.0,194.46,110.42
2018,9,11,10,15,948.0,82.0,4.2,21.0,774.0,253.73,158.05
2018,9,11,10,30,955.0,83.0,4.3,21.3,803.0,313.19,209.71
2018,9,11,10,45,960.0,83.0,4.35,21.6,824.5,371.21,261.36
2018,9,11,11,0,965.0,83.0,4.4,21.9,846.0,428.67,312.17
2018,9,11,11,15,967.5,84.0,4.45,22.0,860.5,485.08,361.4
2018,9,11,11,30,970.0,85.0,4.5,22.1,875.0,540.24,408.41
2018,9,11,11,45,970.5,85.5,4.6,22.15,881.0,592.46,452.22
2018,9,11,12,0,971.0,86.0,4.7,22.2,887.0,642.79,493.53
2018,9,11,12,15,970.0,86.0,4.75,22.15,885.0,689.63,531.36
2018,9,11,12,30,969.0,86.0,4.8,22.1,883.0,734.0,566.61
2018,9,11,12,45,966.5,85.5,4.85,22.0,873.0,774.2,598.18
2018,9,11,13,0,964.0,85.0,4.9,21.9,863.0,811.44,625.48
2018,9,11,13,15,959.0,85.0,4.95,21.65,845.0,844.12,649.95
2018,9,11,13,30,954.0,85.0,5.0,21.4,827.0,873.43,672.15
2018,9,11,13,45,947.0,84.5,5.0,21.15,801.5,897.07,690.16
2018,9,11,14,0,940.0,84.0,5.0,20.9,776.0,917.06,705.78
2018,9,11,14,15,902.5,92.5,5.0,20.65,734.0,916.19,706.87
2018,9,11,14,30,865.0,101.0,5.0,20.4,692.0,910.86,705.1
2018,9,11,14,45,835.0,103.0,5.0,20.1,648.0,911.3,707.75
2018,9,11,15,0,805.0,105.0,5.0,19.8,604.0,898.0,700.72
2018,9,11,15,15,814.0,94.5,5.0,19.8,568.5,902.71,706.0
2018,9,11,15,30,823.0,84.0,5.0,19.8,533.0,903.61,708.6
2018,9,11,15,45,824.5,76.5,4.9,19.25,492.5,897.48,707.14
2018,9,11,16,0,826.0,69.0,4.8,18.7,452.0,887.69,703.1
2018,9,11,16,15,796.0,66.0,4.75,18.25,400.5,851.33,679.55
2018,9,11,16,30,766.0,63.0,4.7,17.8,349.0,812.41,653.62
2018,9,11,16,45,722.0,59.0,4.65,17.35,296.5,757.32,614.5
2018,9,11,17,0,678.0,55.0,4.6,16.9,244.0,700.86,572.62
2018,9,11,17,15,611.0,50.0,4.5,16.4,193.5,629.62,516.69
2018,9,11,17,30,544.0,45.0,4.4,15.9,143.0,553.75,453.76
2018,9,11,17,45,431.5,36.5,4.35,15.4,98.5,438.68,355.23
2018,9,11,18,0,319.0,28.0,4.3,14.9,54.0,324.9,226.59
2018,9,11,18,15,171.5,16.0,4.25,14.65,28.5,138.41,0.0
2018,9,11,18,30,24.0,4.0,4.2,14.4,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.15,14.15,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,5,45,10.5,4.5,3.1,12.2,4.5,0.0,0.0
2018,9,12,6,0,21.0,9.0,3.1,12.3,9.0,7.68,0.0
2018,9,12,6,15,18.5,23.5,3.2,12.65,24.5,18.97,5.4
2018,9,12,6,30,16.0,38.0,3.3,13.0,40.0,30.36,20.45
2018,9,12,6,45,33.0,58.0,3.35,13.35,64.5,45.39,34.47
2018,9,12,7,0,50.0,78.0,3.4,13.7,89.0,60.19,48.04
2018,9,12,7,15,122.5,99.0,3.4,14.1,135.0,74.07,60.53
2018,9,12,7,30,195.0,120.0,3.4,14.5,181.0,86.23,71.23
2018,9,12,7,45,321.0,123.5,3.4,14.9,245.0,89.74,74.09
2018,9,12,8,0,447.0,127.0,3.4,15.3,309.0,88.57,72.74
2018,9,12,8,15,563.0,119.5,3.35,15.55,378.0,84.17,68.59
2018,9,12,8,30,679.0,112.0,3.3,15.8,447.0,78.16,63.07
2018,9,12,8,45,688.0,119.0,3.25,16.1,486.0,81.02,65.27
2018,9,12,9,0,697.0,126.0,3.2,16.4,525.0,83.69,67.29
2018,9,12,9,15,696.5,138.5,3.2,16.55,561.5,89.49,72.04
2018,9,12,9,30,696.0,151.0,3.2,16.7,598.0,97.95,79.06
2018,9,12,9,45,728.0,149.0,3.2,16.85,639.5,145.36,88.56
2018,9,12,10,0,760.0,147.0,3.2,17.0,681.0,196.55,121.43
2018,9,12,10,15,781.0,146.0,3.2,17.1,714.0,256.15,168.81
2018,9,12,10,30,802.0,145.0,3.2,17.2,747.0,310.31,215.22
2018,9,12,10,45,847.5,128.5,3.15,17.3,781.0,362.54,260.68
2018,9,12,11,0,893.0,112.0,3.1,17.4,815.0,422.25,312.18
2018,9,12,11,15,733.5,189.5,3.1,17.5,774.0,459.92,348.41
2018,9,12,11,30,574.0,267.0,3.1,17.6,733.0,488.53,374.62
2018,9,12,11,45,440.0,317.0,3.1,17.7,675.5,493.47,380.78
2018,9,12,12,0,306.0,367.0,3.1,17.8,618.0,484.18,374.6
2018,9,12,12,15,490.5,298.0,3.15,17.9,700.0,570.73,442.49
2018,9,12,12,30,675.0,229.0,3.2,18.0,782.0,668.11,517.56
2018,9,12,12,45,778.0,174.5,3.25,18.05,804.5,725.32,562.32
2018,9,12,13,0,881.0,120.0,3.3,18.1,827.0,780.94,605.6
2018,9,12,13,15,619.0,215.5,3.35,18.05,707.0,713.14,553.95
2018,9,12,13,30,357.0,311.0,3.4,18.0,587.0,599.4,467.32
2018,9,12,13,45,255.0,327.0,3.45,18.0,521.0,547.18,427.9
2018,9,12,14,0,153.0,343.0,3.5,18.0,455.0,473.28,370.98
2018,9,12,14,15,195.0,321.0,3.5,17.95,457.5,498.17,392.42
2018,9,12,14,30,237.0,299.0,3.5,17.9,460.0,541.46,427.08
2018,9,12,14,45,275.0,275.5,3.55,17.85,452.0,561.31,444.4
2018,9,12,15,0,313.0,252.0,3.6,17.8,444.0,579.9,461.03
2018,9,12,15,15,405.5,211.5,3.6,17.8,442.0,648.72,516.4
2018,9,12,15,30,498.0,171.0,3.6,17.8,440.0,695.66,555.35
2018,9,12,15,45,411.0,172.5,3.7,17.5,381.0,619.79,499.01
2018,9,12,16,0,324.0,174.0,3.8,17.2,322.0,522.33,425.48
2018,9,12,16,15,322.0,152.5,3.8,16.85,285.5,495.97,407.65
2018,9,12,16,30,320.0,131.0,3.8,16.5,249.0,467.59,387.4
2018,9,12,16,45,274.5,114.0,3.75,16.15,204.5,404.74,337.61
2018,9,12,17,0,229.0,97.0,3.7,15.8,160.0,342.27,286.66
2018,9,12,17,15,200.5,79.5,3.65,15.4,126.0,294.4,246.48
2018,9,12,17,30,172.0,62.0,3.6,15.0,92.0,247.01,205.02
2018,9,12,17,45,129.0,44.5,3.5,14.6,62.5,188.88,152.34
2018,9,12,18,0,86.0,27.0,3.4,14.2,33.0,126.22,79.67
2018,9,12,18,15,51.0,14.5,3.35,14.0,17.5,49.31,0.0
2018,9,12,18,30,16.0,2.0,3.3,13.8,2.0,0.0,0.0
2018,9,12,18,45,8.0,1.0,3.2,13.6,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,13,5,45,53.5,6.0,2.9,11.4,7.0,0.0,0.0
2018,9,13,6,0,107.0,12.0,2.9,11.5,14.0,10.24,0.0
2018,9,13,6,15,258.5,23.0,2.95,11.95,47.5,19.17,4.34
2018,9,13,6,30,410.0,34.0,3.0,12.4,81.0,28.07,18.45
2018,9,13,6,45,493.5,42.0,3.05,12.8,127.5,34.07,24.54
2018,9,13,7,0,577.0,50.0,3.1,13.2,174.0,40.05,30.21
2018,9,13,7,15,639.5,55.0,3.1,13.7,226.5,47.33,36.83
2018,9,13,7,30,702.0,60.0,3.1,14.2,279.0,51.08,40.13
2018,9,13,7,45,740.0,64.0,3.1,14.75,330.5,53.79,42.38
2018,9,13,8,0,778.0,68.0,3.1,15.3,382.0,56.48,44.54
2018,9,13,8,15,804.5,71.0,3.1,15.75,432.0,58.25,45.87
2018,9,13,8,30,831.0,74.0,3.1,16.2,482.0,60.0,47.15
2018,9,13,8,45,851.0,76.5,3.05,16.7,528.5,69.62,55.26
2018,9,13,9,0,871.0,79.0,3.0,17.2,575.0,71.55,56.63
2018,9,13,9,15,883.5,81.5,3.0,17.55,616.0,73.24,57.84
2018,9,13,9,30,896.0,84.0,3.0,17.9,657.0,76.78,60.63
2018,9,13,9,45,905.0,86.5,2.95,18.25,692.5,134.51,73.74
2018,9,13,10,0,914.0,89.0,2.9,18.6,728.0,193.15,111.45
2018,9,13,10,15,922.0,90.5,2.9,18.8,757.5,251.59,158.21
2018,9,13,10,30,930.0,92.0,2.9,19.0,787.0,310.36,209.14
2018,9,13,10,45,936.0,92.0,2.9,19.2,808.5,367.49,259.95
2018,9,13,11,0,942.0,92.0,2.9,19.4,830.0,424.19,310.03
2018,9,13,11,15,945.5,92.5,2.9,19.5,844.5,479.57,358.17
2018,9,13,11,30,949.0,93.0,2.9,19.6,859.0,533.82,404.13
2018,9,13,11,45,951.0,93.0,2.9,19.7,865.5,585.52,446.86
2018,9,13,12,0,953.0,93.0,2.9,19.8,872.0,635.48,487.08
2018,9,13,12,15,954.5,91.5,2.95,19.8,870.5,681.84,524.04
2018,9,13,12,30,956.0,90.0,3.0,19.8,869.0,725.91,558.54
2018,9,13,12,45,955.5,89.0,3.05,19.8,860.0,766.55,589.92
2018,9,13,13,0,955.0,88.0,3.1,19.8,851.0,804.39,617.08
2018,9,13,13,15,951.0,87.5,3.15,19.75,833.5,837.03,640.56
2018,9,13,13,30,947.0,87.0,3.2,19.7,816.0,866.36,661.81
2018,9,13,13,45,941.0,86.0,3.2,19.6,790.5,890.08,679.08
2018,9,13,14,0,935.0,85.0,3.2,19.5,765.0,910.18,694.0
2018,9,13,14,15,926.0,84.0,3.2,19.35,733.0,923.97,704.89
2018,9,13,14,30,917.0,83.0,3.2,19.2,701.0,934.0,713.41
2018,9,13,14,45,905.5,81.0,3.2,19.05,662.5,936.8,717.18
2018,9,13,15,0,894.0,79.0,3.2,18.9,624.0,935.82,718.59
2018,9,13,15,15,878.0,76.5,3.2,18.9,580.0,926.32,713.87
2018,9,13,15,30,862.0,74.0,3.2,18.9,536.0,913.23,706.82
2018,9,13,15,45,840.5,71.5,3.2,18.45,488.0,891.6,695.01
2018,9,13,16,0,819.0,69.0,3.2,18.0,440.0,876.93,688.08
2018,9,13,16,15,789.0,66.0,3.15,17.65,389.5,840.64,664.75
2018,9,13,16,30,759.0,63.0,3.1,17.3,339.0,801.82,639.06
2018,9,13,16,45,715.5,58.5,3.05,16.95,286.5,746.72,600.24
2018,9,13,17,0,672.0,54.0,3.0,16.6,234.0,690.25,558.59
2018,9,13,17,15,603.0,48.0,2.9,16.15,183.5,609.27,495.6
2018,9,13,17,30,534.0,42.0,2.8,15.7,133.0,538.27,436.63
2018,9,13,17,45,417.5,34.0,2.7,15.2,90.0,421.98,336.58
2018,9,13,18,0,301.0,26.0,2.6,14.7,47.0,299.8,173.35
2018,9,13,18,15,160.5,14.5,2.5,14.35,24.5,128.11,0.0
2018,9,13,18,30,20.0,3.0,2.4,14.0,2.0,0.0,0.0
2018,9,13,18,45,10.0,1.5,2.35,13.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,14,5,45,54.0,5.0,1.95,10.45,6.0,0.0,0.0
2018,9,14,6,0,108.0,10.0,2.0,10.7,12.0,8.54,0.0
2018,9,14,6,15,272.5,21.5,2.05,11.3,47.0,17.91,2.3
2018,9,14,6,30,437.0,33.0,2.1,11.9,82.0,27.35,17.8
2018,9,14,6,45,528.0,39.5,2.15,12.55,129.5,32.21,22.9
2018,9,14,7,0,619.0,46.0,2.2,13.2,177.0,40.41,30.53
2018,9,14,7,15,674.5,51.0,2.15,13.85,229.0,44.25,34.06
2018,9,14,7,30,730.0,56.0,2.1,14.5,281.0,48.1,37.44
2018,9,14,7,45,766.5,59.5,2.1,15.15,333.0,50.56,39.47
2018,9,14,8,0,803.0,63.0,2.1,15.8,385.0,53.02,41.42
2018,9,14,8,15,829.0,65.5,2.05,16.45,435.0,61.52,48.62
2018,9,14,8,30,855.0,68.0,2.0,17.1,485.0,63.84,50.33
2018,9,14,8,45,873.5,70.5,2.0,17.75,531.5,65.95,51.86
2018,9,14,9,0,892.0,73.0,2.0,18.4,578.0,67.96,53.28
2018,9,14,9,15,860.5,89.0,1.95,18.85,605.5,77.59,61.26
2018,9,14,9,30,829.0,105.0,1.9,19.3,633.0,77.28,60.71
2018,9,14,9,45,725.0,151.5,1.9,19.75,631.5,144.53,87.61
2018,9,14,10,0,621.0,198.0,1.9,20.2,630.0,209.02,135.46
2018,9,14,10,15,707.0,174.0,1.9,20.45,685.0,251.75,165.42
2018,9,14,10,30,793.0,150.0,1.9,20.7,740.0,309.39,210.65
2018,9,14,10,45,770.5,166.0,1.9,21.0,753.0,358.79,254.31
2018,9,14,11,0,748.0,182.0,1.9,21.3,766.0,411.25,299.44
2018,9,14,11,15,782.0,170.5,2.0,21.45,790.5,467.0,345.49
2018,9,14,11,30,816.0,159.0,2.1,21.6,815.0,520.61,389.3
2018,9,14,11,45,790.5,170.5,2.15,21.7,810.0,563.18,424.13
2018,9,14,12,0,765.0,182.0,2.2,21.8,805.0,602.24,455.3
2018,9,14,12,15,786.0,171.5,2.3,21.8,810.0,647.64,490.99
2018,9,14,12,30,807.0,161.0,2.4,21.8,815.0,692.69,525.84
2018,9,14,12,45,788.0,168.0,2.5,21.75,800.5,724.22,550.2
2018,9,14,13,0,769.0,175.0,2.6,21.7,786.0,755.91,574.25
2018,9,14,13,15,778.0,166.5,2.7,21.55,773.0,784.06,596.6
2018,9,14,13,30,787.0,158.0,2.8,21.4,760.0,813.57,619.06
2018,9,14,13,45,753.5,164.0,2.85,21.25,725.5,824.49,627.83
2018,9,14,14,0,720.0,170.0,2.9,21.1,691.0,826.58,630.77
2018,9,14,14,15,702.0,166.0,3.0,20.85,655.5,827.61,633.74
2018,9,14,14,30,684.0,162.0,3.1,20.6,620.0,824.94,634.25
2018,9,14,14,45,676.0,153.0,3.15,20.35,584.0,822.37,634.72
2018,9,14,15,0,668.0,144.0,3.2,20.1,548.0,816.4,632.91
2018,9,14,15,15,588.5,153.0,3.2,20.1,490.0,760.58,594.61
2018,9,14,15,30,509.0,162.0,3.2,20.1,432.0,693.11,547.19
2018,9,14,15,45,535.0,140.0,3.2,19.45,400.5,694.55,552.01
2018,9,14,16,0,561.0,118.0,3.2,18.8,369.0,702.72,561.14
2018,9,14,16,15,584.0,99.5,3.2,18.4,334.0,699.36,561.08
2018,9,14,16,30,607.0,81.0,3.2,18.0,299.0,691.91,557.74
2018,9,14,16,45,598.0,69.0,3.15,17.6,255.5,660.57,535.51
2018,9,14,17,0,589.0,57.0,3.1,17.2,212.0,626.83,510.14
2018,9,14,17,15,520.5,50.0,3.05,16.6,164.5,548.12,448.18
2018,9,14,17,30,452.0,43.0,3.0,16.0,117.0,471.06,384.07
2018,9,14,17,45,317.0,33.0,2.95,15.4,76.0,340.44,271.72
2018,9,14,18,0,182.0,23.0,2.9,14.8,35.0,202.78,95.85
2018,9,14,18,15,91.0,11.5,2.85,14.4,17.5,75.15,0.0
2018,9,14,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,15,5,45,12.5,3.5,2.85,11.55,3.5,0.0,0.0
2018,9,15,6,0,25.0,7.0,2.9,11.7,7.0,5.97,0.0
2018,9,15,6,15,121.5,22.0,3.0,12.05,34.0,17.08,0.22
2018,9,15,6,30,218.0,37.0,3.1,12.4,61.0,28.5,18.6
2018,9,15,6,45,292.0,50.5,3.2,12.75,100.5,38.52,28.38
2018,9,15,7,0,366.0,64.0,3.3,13.1,140.0,48.32,37.54
2018,9,15,7,15,501.5,66.0,3.3,13.55,201.5,51.27,40.35
2018,9,15,7,30,637.0,68.0,3.3,14.0,263.0,52.54,41.46
2018,9,15,7,45,698.5,69.5,3.3,14.4,318.5,57.89,46.1
2018,9,15,8,0,760.0,71.0,3.3,14.8,374.0,58.7,46.61
2018,9,15,8,15,788.0,74.0,3.3,15.15,423.5,60.38,47.88
2018,9,15,8,30,816.0,77.0,3.3,15.5,473.0,62.05,49.12
2018,9,15,8,45,836.5,79.5,3.3,15.85,519.0,63.25,49.92
2018,9,15,9,0,857.0,82.0,3.3,16.2,565.0,73.28,58.4
2018,9,15,9,15,874.0,83.5,3.3,16.5,607.0,74.38,59.1
2018,9,15,9,30,891.0,85.0,3.3,16.8,649.0,75.41,59.76
2018,9,15,9,45,905.5,84.5,3.3,17.05,685.0,130.35,71.65
2018,9,15,10,0,920.0,84.0,3.3,17.3,721.0,187.73,107.69
2018,9,15,10,15,928.5,84.5,3.3,17.5,750.0,245.84,154.2
2018,9,15,10,30,937.0,85.0,3.3,17.7,779.0,304.26,205.19
2018,9,15,10,45,943.5,85.0,3.35,17.85,801.0,361.78,256.87
2018,9,15,11,0,950.0,85.0,3.4,18.0,823.0,418.9,307.97
2018,9,15,11,15,954.0,85.0,3.4,18.1,837.0,474.35,356.81
2018,9,15,11,30,958.0,85.0,3.4,18.2,851.0,528.66,403.48
2018,9,15,11,45,960.0,85.0,3.4,18.25,857.5,580.57,447.1
2018,9,15,12,0,962.0,85.0,3.4,18.3,864.0,630.69,488.16
2018,9,15,12,15,963.0,84.0,3.45,18.3,862.5,677.3,525.87
2018,9,15,12,30,964.0,83.0,3.5,18.3,861.0,721.57,561.03
2018,9,15,12,45,963.0,82.0,3.5,18.35,851.0,761.88,592.33
2018,9,15,13,0,962.0,81.0,3.5,18.4,841.0,799.32,619.16
2018,9,15,13,15,959.0,80.0,3.5,18.3,823.5,832.16,642.96
2018,9,15,13,30,956.0,79.0,3.5,18.2,806.0,861.7,664.47
2018,9,15,13,45,951.0,77.5,3.5,18.15,781.0,885.62,681.98
2018,9,15,14,0,946.0,76.0,3.5,18.1,756.0,905.9,697.1
2018,9,15,14,15,938.5,75.0,3.5,17.95,724.5,920.88,708.96
2018,9,15,14,30,931.0,74.0,3.5,17.8,693.0,932.09,718.42
2018,9,15,14,45,920.5,72.0,3.5,17.65,654.5,935.62,722.75
2018,9,15,15,0,910.0,70.0,3.5,17.5,616.0,935.32,724.65
2018,9,15,15,15,894.5,68.5,3.5,17.5,572.5,927.3,720.92
2018,9,15,15,30,879.0,67.0,3.5,17.5,529.0,915.69,714.84
2018,9,15,15,45,859.0,64.0,3.4,17.05,481.0,894.49,702.56
2018,9,15,16,0,839.0,61.0,3.3,16.6,433.0,870.08,687.9
2018,9,15,16,15,811.0,58.0,3.25,16.25,382.5,835.45,665.57
2018,9,15,16,30,783.0,55.0,3.2,15.9,332.0,808.03,647.9
2018,9,15,16,45,740.5,51.0,3.15,15.55,279.5,754.31,609.59
2018,9,15,17,0,698.0,47.0,3.1,15.2,227.0,699.31,568.46
2018,9,15,17,15,629.5,42.0,3.0,14.7,176.5,620.19,506.1
2018,9,15,17,30,561.0,37.0,2.9,14.2,126.0,541.79,440.31
2018,9,15,17,45,430.5,29.5,2.75,13.75,83.0,424.02,335.18
2018,9,15,18,0,300.0,22.0,2.6,13.3,40.0,287.16,94.17
2018,9,15,18,15,150.0,11.0,2.5,13.05,20.0,116.61,0.0
2018,9,15,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,5,45,56.5,5.0,1.75,10.25,5.5,0.0,0.0
2018,9,16,6,0,113.0,10.0,1.8,10.5,11.0,8.54,0.0
2018,9,16,6,15,281.5,19.5,1.85,11.15,44.0,16.25,0.0
2018,9,16,6,30,450.0,29.0,1.9,11.8,77.0,26.18,16.58
2018,9,16,6,45,540.5,35.5,1.9,12.4,124.5,31.59,22.31
2018,9,16,7,0,631.0,42.0,1.9,13.0,172.0,37.07,27.54
2018,9,16,7,15,685.5,46.0,1.9,13.65,223.0,40.21,30.47
2018,9,16,7,30,740.0,50.0,1.9,14.3,274.0,43.4,33.29
2018,9,16,7,45,776.0,53.0,1.9,15.0,325.5,45.66,35.16
2018,9,16,8,0,812.0,56.0,1.9,15.7,377.0,54.12,42.43
2018,9,16,8,15,837.0,59.0,1.9,16.3,427.0,56.98,44.69
2018,9,16,8,30,862.0,62.0,1.9,16.9,477.0,59.73,46.83
2018,9,16,8,45,880.5,63.5,1.85,17.55,523.0,61.25,47.86
2018,9,16,9,0,899.0,65.0,1.8,18.2,569.0,62.7,48.82
2018,9,16,9,15,912.5,66.5,1.8,18.65,610.0,63.99,49.7
2018,9,16,9,30,926.0,68.0,1.8,19.1,651.0,65.21,50.51
2018,9,16,9,45,935.5,69.5,1.8,19.55,686.5,121.19,62.98
2018,9,16,10,0,945.0,71.0,1.8,20.0,722.0,180.69,99.74
2018,9,16,10,15,952.5,71.5,1.85,20.3,751.0,239.78,146.15
2018,9,16,10,30,960.0,72.0,1.9,20.6,780.0,299.04,196.95
2018,9,16,10,45,965.0,72.5,1.9,20.9,801.5,357.47,248.28
2018,9,16,11,0,970.0,73.0,1.9,21.2,823.0,415.33,298.67
2018,9,16,11,15,972.5,74.0,2.0,21.3,837.0,471.74,347.35
2018,9,16,11,30,975.0,75.0,2.1,21.4,851.0,526.86,393.76
2018,9,16,11,45,976.5,74.5,2.2,21.55,857.0,578.65,436.4
2018,9,16,12,0,978.0,74.0,2.3,21.7,863.0,628.53,476.48
2018,9,16,12,15,976.5,75.0,2.4,21.65,861.0,675.82,514.03
2018,9,16,12,30,975.0,76.0,2.5,21.6,859.0,720.61,549.0
2018,9,16,12,45,971.5,76.5,2.6,21.6,848.5,760.82,579.99
2018,9,16,13,0,968.0,77.0,2.7,21.6,838.0,798.0,606.57
2018,9,16,13,15,964.0,76.5,2.75,21.45,820.0,830.62,630.04
2018,9,16,13,30,960.0,76.0,2.8,21.3,802.0,859.88,651.28
2018,9,16,13,45,954.0,74.5,2.85,21.2,776.0,882.91,668.26
2018,9,16,14,0,948.0,73.0,2.9,21.1,750.0,902.26,682.9
2018,9,16,14,15,939.5,71.5,2.95,20.9,717.5,915.67,693.95
2018,9,16,14,30,931.0,70.0,3.0,20.7,685.0,925.24,702.63
2018,9,16,14,45,919.5,68.5,3.05,20.5,646.5,928.28,707.06
2018,9,16,15,0,908.0,67.0,3.1,20.3,608.0,927.51,709.13
2018,9,16,15,15,892.5,65.5,3.1,20.3,564.5,919.35,705.36
2018,9,16,15,30,877.0,64.0,3.1,20.3,521.0,907.61,699.27
2018,9,16,15,45,855.5,62.0,3.1,19.7,473.0,886.25,688.09
2018,9,16,16,0,834.0,60.0,3.1,19.1,425.0,861.8,674.57
2018,9,16,16,15,804.0,57.5,3.05,18.7,374.5,826.1,651.77
2018,9,16,16,30,774.0,55.0,3.0,18.3,324.0,797.67,633.58
2018,9,16,16,45,730.0,51.0,3.0,17.9,272.0,742.84,595.07
2018,9,16,17,0,686.0,47.0,3.0,17.5,220.0,686.82,553.65
2018,9,16,17,15,615.0,41.5,2.9,16.95,170.0,605.34,489.79
2018,9,16,17,30,544.0,36.0,2.8,16.4,120.0,524.87,422.6
2018,9,16,17,45,411.0,28.5,2.75,15.8,78.0,406.37,315.96
2018,9,16,18,0,278.0,21.0,2.7,15.2,36.0,265.42,25.39
2018,9,16,18,15,139.0,10.5,2.6,14.8,18.0,107.89,0.0
2018,9,16,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,17,5,45,45.0,4.5,2.65,11.05,5.0,0.0,0.0
2018,9,17,6,0,90.0,9.0,2.7,11.2,10.0,7.68,0.0
2018,9,17,6,15,245.5,20.5,2.7,11.85,41.5,17.18,0.0
2018,9,17,6,30,401.0,32.0,2.7,12.5,73.0,26.58,16.7
2018,9,17,6,45,496.0,39.0,2.75,13.15,119.5,31.81,22.38
2018,9,17,7,0,591.0,46.0,2.8,13.8,166.0,40.42,30.39
2018,9,17,7,15,649.0,51.5,2.8,14.3,217.5,44.64,34.31
2018,9,17,7,30,707.0,57.0,2.8,14.8,269.0,48.87,38.07
2018,9,17,7,45,745.0,61.0,2.8,15.35,320.5,51.66,40.42
2018,9,17,8,0,783.0,65.0,2.8,15.9,372.0,54.45,42.68
2018,9,17,8,15,809.5,68.0,2.75,16.35,421.5,56.31,44.1
2018,9,17,8,30,836.0,71.0,2.7,16.8,471.0,58.15,45.47
2018,9,17,8,45,855.0,73.5,2.7,17.3,517.0,67.67,53.49
2018,9,17,9,0,874.0,76.0,2.7,17.8,563.0,69.65,54.91
2018,9,17,9,15,888.5,77.5,2.7,18.2,604.0,70.81,55.66
2018,9,17,9,30,903.0,79.0,2.7,18.6,645.0,71.89,56.35
2018,9,17,9,45,913.5,80.5,2.75,19.0,680.5,125.38,67.79
2018,9,17,10,0,924.0,82.0,2.8,19.4,716.0,183.97,103.81
2018,9,17,10,15,931.0,83.5,2.85,19.65,744.5,242.69,150.07
2018,9,17,10,30,938.0,85.0,2.9,19.9,773.0,301.58,200.84
2018,9,17,10,45,943.0,85.5,2.95,20.1,794.5,359.05,251.92
2018,9,17,11,0,948.0,86.0,3.0,20.3,816.0,415.98,302.29
2018,9,17,11,15,951.0,87.0,3.05,20.4,830.0,471.68,350.89
2018,9,17,11,30,954.0,88.0,3.1,20.5,844.0,526.18,397.3
2018,9,17,11,45,954.5,88.5,3.15,20.55,849.5,577.55,440.19
2018,9,17,12,0,955.0,89.0,3.2,20.6,855.0,627.01,480.5
2018,9,17,12,15,954.5,89.0,3.3,20.6,853.0,673.3,517.77
2018,9,17,12,30,954.0,89.0,3.4,20.6,851.0,717.18,552.5
2018,9,17,12,45,952.5,88.0,3.45,20.6,841.0,756.82,583.38
2018,9,17,13,0,951.0,87.0,3.5,20.6,831.0,793.56,610.27
2018,9,17,13,15,947.0,86.5,3.55,20.5,813.0,825.82,633.77
2018,9,17,13,30,943.0,86.0,3.6,20.4,795.0,854.78,655.03
2018,9,17,13,45,936.5,85.0,3.6,20.3,769.5,877.72,671.93
2018,9,17,14,0,930.0,84.0,3.6,20.2,744.0,897.03,686.46
2018,9,17,14,15,921.0,82.5,3.65,20.0,711.5,909.93,697.27
2018,9,17,14,30,912.0,81.0,3.7,19.8,679.0,919.03,705.7
2018,9,17,14,45,900.0,79.5,3.7,19.55,640.5,921.67,709.69
2018,9,17,15,0,888.0,78.0,3.7,19.3,602.0,920.57,711.29
2018,9,17,15,15,871.0,75.5,3.7,19.3,558.0,909.97,705.73
2018,9,17,15,30,854.0,73.0,3.7,19.3,514.0,895.8,697.81
2018,9,17,15,45,831.5,70.5,3.65,18.7,466.0,883.15,692.3
2018,9,17,16,0,809.0,68.0,3.6,18.1,418.0,857.44,677.28
2018,9,17,16,15,777.0,64.5,3.6,17.65,367.0,818.8,652.37
2018,9,17,16,30,745.0,61.0,3.6,17.2,316.0,777.71,624.84
2018,9,17,16,45,697.0,56.5,3.55,16.75,264.5,719.11,582.56
2018,9,17,17,0,649.0,52.0,3.5,16.3,213.0,659.32,537.22
2018,9,17,17,15,572.0,46.0,3.4,15.75,163.5,580.86,474.43
2018,9,17,17,30,495.0,40.0,3.3,15.2,114.0,497.68,403.82
2018,9,17,17,45,353.5,30.5,3.2,14.7,72.5,362.97,280.95
2018,9,17,18,0,212.0,21.0,3.1,14.2,31.0,211.54,0.0
2018,9,17,18,15,106.0,10.5,3.05,13.85,15.5,84.08,0.0
2018,9,17,18,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,18,5,45,26.0,4.5,2.8,10.95,4.5,0.0,0.0
2018,9,18,6,0,52.0,9.0,2.8,11.1,9.0,7.68,0.0
2018,9,18,6,15,181.5,22.5,2.8,11.7,38.0,17.59,0.0
2018,9,18,6,30,311.0,36.0,2.8,12.3,67.0,30.05,19.43
2018,9,18,6,45,408.0,45.5,2.8,12.95,111.5,37.1,26.99
2018,9,18,7,0,505.0,55.0,2.8,13.6,156.0,44.12,33.67
2018,9,18,7,15,574.0,61.5,2.75,14.15,207.5,48.46,37.73
2018,9,18,7,30,643.0,68.0,2.7,14.7,259.0,52.82,41.6
2018,9,18,7,45,686.0,72.5,2.7,15.25,310.0,55.42,43.77
2018,9,18,8,0,729.0,77.0,2.7,15.8,361.0,63.28,50.49
2018,9,18,8,15,760.0,80.5,2.6,16.35,410.5,65.16,51.87
2018,9,18,8,30,791.0,84.0,2.5,16.9,460.0,67.05,53.22
2018,9,18,8,45,813.5,87.0,2.45,17.45,506.5,68.43,54.12
2018,9,18,9,0,836.0,90.0,2.4,18.0,553.0,69.78,55.0
2018,9,18,9,15,856.0,90.5,2.35,18.5,595.0,69.4,54.39
2018,9,18,9,30,876.0,91.0,2.3,19.0,637.0,78.95,62.28
2018,9,18,9,45,894.0,89.5,2.25,19.5,674.0,128.34,71.14
2018,9,18,10,0,912.0,88.0,2.2,20.0,711.0,184.96,104.86
2018,9,18,10,15,920.0,89.5,2.2,20.35,740.0,243.3,150.26
2018,9,18,10,30,928.0,91.0,2.2,20.7,769.0,301.93,200.16
2018,9,18,10,45,933.5,92.0,2.2,21.0,790.5,359.49,250.58
2018,9,18,11,0,939.0,93.0,2.2,21.3,812.0,416.58,300.27
2018,9,18,11,15,942.0,93.5,2.3,21.45,825.5,471.55,347.74
2018,9,18,11,30,945.0,94.0,2.4,21.6,839.0,525.3,393.07
2018,9,18,11,45,946.0,94.5,2.45,21.8,845.0,576.59,435.1
2018,9,18,12,0,947.0,95.0,2.5,22.0,851.0,626.04,474.57
2018,9,18,12,15,948.0,94.5,2.65,22.0,849.5,672.56,511.74
2018,9,18,12,30,949.0,94.0,2.8,22.0,848.0,716.79,546.54
2018,9,18,12,45,947.5,94.0,2.9,22.0,838.5,757.26,577.82
2018,9,18,13,0,946.0,94.0,3.0,22.0,829.0,794.9,605.56
2018,9,18,13,15,941.0,93.0,3.1,21.95,810.5,825.88,628.05
2018,9,18,13,30,936.0,92.0,3.2,21.9,792.0,853.46,648.31
2018,9,18,13,45,928.0,91.5,3.35,21.8,766.0,875.62,665.38
2018,9,18,14,0,920.0,91.0,3.5,21.7,740.0,894.12,680.14
2018,9,18,14,15,909.0,90.5,3.6,21.55,707.0,906.33,690.6
2018,9,18,14,30,898.0,90.0,3.7,21.4,674.0,914.79,698.7
2018,9,18,14,45,882.5,89.0,3.8,21.25,635.0,914.88,701.22
2018,9,18,15,0,867.0,88.0,3.9,21.1,596.0,911.25,701.36
2018,9,18,15,15,848.5,85.5,3.9,21.1,551.5,909.43,701.98
2018,9,18,15,30,830.0,83.0,3.9,21.1,507.0,894.16,693.25
2018,9,18,15,45,801.0,81.0,4.1,20.55,458.0,866.41,678.13
2018,9,18,16,0,772.0,79.0,4.3,20.0,409.0,835.48,660.31
2018,9,18,16,15,730.0,76.0,4.3,19.5,357.0,788.61,629.15
2018,9,18,16,30,688.0,73.0,4.3,19.0,305.0,746.55,600.56
2018,9,18,16,45,630.0,68.0,4.35,18.55,253.0,680.23,552.32
2018,9,18,17,0,572.0,63.0,4.4,18.1,201.0,613.32,501.15
2018,9,18,17,15,483.5,55.0,4.35,17.35,152.5,517.16,424.03
2018,9,18,17,30,395.0,47.0,4.3,16.6,104.0,422.65,343.97
2018,9,18,17,45,259.5,34.0,4.25,15.9,65.0,294.42,223.65
2018,9,18,18,0,124.0,21.0,4.2,15.2,26.0,146.71,0.0
2018,9,18,18,15,62.0,10.5,4.15,14.85,13.0,8.96,0.0
2018,9,18,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,9,19,5,45,17.0,3.0,3.15,11.05,3.0,0.0,0.0
2018,9,19,6,0,34.0,6.0,3.1,11.2,6.0,5.12,0.0
2018,9,19,6,15,158.5,21.0,3.05,12.0,34.5,16.4,0.0
2018,9,19,6,30,283.0,36.0,3.0,12.8,63.0,30.09,19.19
2018,9,19,6,45,389.5,46.5,2.9,13.55,108.5,38.0,27.66
2018,9,19,7,0,496.0,57.0,2.8,14.3,154.0,45.86,35.08
2018,9,19,7,15,563.5,63.5,2.65,15.05,204.5,50.09,39.02
2018,9,19,7,30,631.0,70.0,2.5,15.8,255.0,54.36,42.77
2018,9,19,7,45,676.5,75.0,2.35,16.5,307.0,57.27,45.19
2018,9,19,8,0,722.0,80.0,2.2,17.2,359.0,60.18,47.5
2018,9,19,8,15,753.0,84.0,2.1,17.95,408.5,67.87,53.9
2018,9,19,8,30,784.0,88.0,2.0,18.7,458.0,70.02,55.41
2018,9,19,8,45,806.5,90.5,1.95,19.4,504.0,70.93,55.85
2018,9,19,9,0,829.0,93.0,1.9,20.1,550.0,71.86,56.3
2018,9,19,9,15,844.5,96.5,1.85,20.65,591.5,73.34,57.27
2018,9,19,9,30,860.0,100.0,1.8,21.2,633.0,74.78,58.2
2018,9,19,9,45,871.5,101.5,1.75,21.7,668.0,123.97,68.15
2018,9,19,10,0,883.0,103.0,1.7,22.2,703.0,189.63,108.83
2018,9,19,10,15,891.5,105.0,1.75,22.55,732.0,247.03,152.68
2018,9,19,10,30,900.0,107.0,1.8,22.9,761.0,304.81,201.05
2018,9,19,10,45,905.5,108.0,1.8,23.25,782.0,361.12,249.56
2018,9,19,11,0,911.0,109.0,1.8,23.6,803.0,417.0,297.37
2018,9,19,11,15,915.0,109.5,1.9,23.8,817.0,471.22,343.38
2018,9,19,11,30,919.0,110.0,2.0,24.0,831.0,524.38,387.42
2018,9,19,11,45,920.5,110.0,2.05,24.2,836.5,574.57,427.93
2018,9,19,12,0,922.0,110.0,2.1,24.4,842.0,623.0,466.01
2018,9,19,12,15,922.0,109.0,2.2,24.45,839.5,667.69,501.0
2018,9,19,12,30,922.0,108.0,2.3,24.5,837.0,710.04,533.62
2018,9,19,12,45,920.0,107.5,2.4,24.6,827.0,748.93,563.11
2018,9,19,13,0,918.0,107.0,2.5,24.7,817.0,785.01,589.72
2018,9,19,13,15,914.0,105.5,2.65,24.65,798.5,815.62,611.99
2018,9,19,13,30,910.0,104.0,2.8,24.6,780.0,842.96,632.16
2018,9,19,13,45,903.0,103.0,2.9,24.6,754.5,864.99,648.41
2018,9,19,14,0,896.0,102.0,3.0,24.6,729.0,883.46,662.43
2018,9,19,14,15,886.0,100.0,3.1,24.45,696.5,894.66,672.1
2018,9,19,14,30,876.0,98.0,3.2,24.3,664.0,902.14,679.49
2018,9,19,14,45,862.0,96.0,3.3,24.15,625.0,912.04,688.75
2018,9,19,15,0,848.0,94.0,3.4,24.0,586.0,908.79,689.17
2018,9,19,15,15,829.0,90.5,3.4,24.0,541.5,895.43,681.83
2018,9,19,15,30,810.0,87.0,3.4,24.0,497.0,878.44,672.1
2018,9,19,15,45,784.0,84.0,3.65,23.45,449.0,852.23,658.65
2018,9,19,16,0,758.0,81.0,3.9,22.9,401.0,822.85,642.46
