Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,17,15,47.5,16.5,1.7,14.95,23.5,66.19,50.94
2018,9,29,17,30,29.0,11.0,1.6,14.7,13.0,44.95,28.45
2018,9,29,17,45,20.0,6.5,1.5,14.45,7.5,20.14,0.0
2018,9,29,18,0,11.0,2.0,1.4,14.2,2.0,0.0,0.0
2018,9,29,18,15,5.5,1.0,1.4,14.05,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,6,15,8.0,9.5,1.0,13.85,10.0,8.11,0.0
2018,9,30,6,30,16.0,19.0,1.0,14.1,20.0,15.7,2.17
2018,9,30,6,45,105.5,37.0,1.0,14.3,53.5,28.76,18.88
2018,9,30,7,0,195.0,55.0,1.0,14.5,87.0,42.27,31.55
2018,9,30,7,15,330.5,62.0,1.0,14.75,138.5,46.63,35.85
2018,9,30,7,30,466.0,69.0,1.0,15.0,190.0,53.39,42.02
2018,9,30,7,45,461.0,84.0,1.0,15.2,224.5,61.99,49.65
2018,9,30,8,0,456.0,99.0,1.0,15.4,259.0,71.42,57.85
2018,9,30,8,15,356.0,131.5,1.0,15.8,267.5,90.89,74.61
2018,9,30,8,30,256.0,164.0,1.0,16.2,276.0,113.58,93.84
2018,9,30,8,45,319.5,168.5,1.0,16.6,322.5,116.68,96.0
2018,9,30,9,0,383.0,173.0,1.0,17.0,369.0,112.77,92.23
2018,9,30,9,15,549.5,149.0,1.05,17.4,455.0,98.35,79.56
2018,9,30,9,30,716.0,125.0,1.1,17.8,541.0,82.91,66.1
2018,9,30,9,45,792.0,107.5,1.15,18.25,592.5,108.16,65.14
2018,9,30,10,0,868.0,90.0,1.2,18.7,644.0,162.81,91.63
2018,9,30,10,15,635.5,172.5,1.25,18.95,587.5,221.7,145.32
2018,9,30,10,30,403.0,255.0,1.3,19.2,531.0,268.21,192.54
2018,9,30,10,45,312.0,277.5,1.35,19.45,495.0,292.07,216.06
2018,9,30,11,0,221.0,300.0,1.4,19.7,459.0,304.93,230.0
2018,9,30,11,15,241.0,311.5,1.4,19.85,487.5,337.13,255.49
2018,9,30,11,30,261.0,323.0,1.4,20.0,516.0,375.16,285.12
2018,9,30,11,45,422.5,258.0,1.45,20.1,572.5,427.7,325.68
2018,9,30,12,0,584.0,193.0,1.5,20.2,629.0,492.29,375.97
2018,9,30,12,15,662.5,177.5,1.5,20.25,670.0,558.61,426.54
2018,9,30,12,30,741.0,162.0,1.5,20.3,711.0,629.14,479.34
2018,9,30,12,45,618.5,208.5,1.5,20.3,662.0,625.47,476.59
2018,9,30,13,0,496.0,255.0,1.5,20.3,613.0,607.24,463.35
2018,9,30,13,15,449.5,263.5,1.45,20.25,581.5,605.21,462.42
2018,9,30,13,30,403.0,272.0,1.4,20.2,550.0,598.79,457.98
2018,9,30,13,45,398.5,261.0,1.4,20.15,527.5,588.78,452.51
2018,9,30,14,0,394.0,250.0,1.4,20.1,505.0,589.63,454.58
2018,9,30,14,15,507.0,204.0,1.35,19.95,514.5,667.68,513.85
2018,9,30,14,30,620.0,158.0,1.3,19.8,524.0,737.29,565.77
2018,9,30,14,45,627.0,143.5,1.25,19.6,493.0,740.23,568.29
2018,9,30,15,0,634.0,129.0,1.2,19.4,462.0,739.96,569.41
2018,9,30,15,15,531.5,136.5,1.2,19.4,399.0,655.46,511.04
2018,9,30,15,30,429.0,144.0,1.2,19.4,336.0,579.07,456.5
2018,9,30,15,45,477.5,116.0,1.1,18.95,308.0,590.5,468.17
2018,9,30,16,0,526.0,88.0,1.0,18.5,280.0,607.92,481.95
2018,9,30,16,15,519.0,79.0,0.9,18.2,245.0,587.8,467.3
2018,9,30,16,30,512.0,70.0,0.8,17.9,210.0,565.49,450.46
2018,9,30,16,45,436.5,61.5,0.7,17.6,163.5,484.67,388.29
2018,9,30,17,0,361.0,53.0,0.6,17.3,117.0,400.18,320.91
2018,9,30,17,15,269.0,40.5,0.5,16.95,79.5,306.96,242.77
2018,9,30,17,30,177.0,28.0,0.4,16.6,42.0,214.67,143.76
2018,9,30,17,45,95.5,15.0,0.25,16.25,22.0,82.14,0.0
2018,9,30,18,0,14.0,2.0,0.1,15.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.0,0.15,15.75,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,15.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,6,15,0.0,2.5,1.05,13.4,2.5,2.13,0.0
2018,10,1,6,30,0.0,5.0,1.0,13.6,5.0,4.1,0.0
2018,10,1,6,45,0.0,7.5,0.95,13.75,7.5,6.15,0.0
2018,10,1,7,0,0.0,10.0,0.9,13.9,10.0,8.21,1.61
2018,10,1,7,15,0.0,12.5,0.95,14.05,12.5,10.27,3.55
2018,10,1,7,30,0.0,15.0,1.0,14.2,15.0,12.34,5.46
2018,10,1,7,45,0.0,38.5,1.0,14.35,38.5,31.79,22.95
2018,10,1,8,0,0.0,62.0,1.0,14.5,62.0,51.36,40.34
2018,10,1,8,15,0.0,88.0,1.05,14.7,88.0,71.96,58.38
2018,10,1,8,30,0.0,114.0,1.1,14.9,114.0,91.58,75.28
2018,10,1,8,45,0.0,109.0,1.15,15.15,109.0,88.54,72.31
2018,10,1,9,0,0.0,104.0,1.2,15.4,104.0,85.23,69.16
2018,10,1,9,15,0.0,109.5,1.2,15.6,109.5,89.67,72.75
2018,10,1,9,30,0.0,115.0,1.2,15.8,115.0,94.07,76.28
2018,10,1,9,45,0.5,135.0,1.25,16.0,135.5,109.45,85.22
2018,10,1,10,0,1.0,155.0,1.3,16.2,156.0,125.09,97.64
2018,10,1,10,15,2.5,160.5,1.3,16.35,162.5,130.29,101.51
2018,10,1,10,30,4.0,166.0,1.3,16.5,169.0,135.67,105.57
2018,10,1,10,45,6.5,186.0,1.3,16.7,190.5,152.68,118.92
2018,10,1,11,0,9.0,206.0,1.3,16.9,212.0,170.22,132.62
2018,10,1,11,15,39.0,256.5,1.3,17.05,285.0,220.38,171.56
2018,10,1,11,30,69.0,307.0,1.3,17.2,358.0,277.64,215.65
2018,10,1,11,45,58.5,300.5,1.3,17.35,344.0,275.19,213.79
2018,10,1,12,0,48.0,294.0,1.3,17.5,330.0,271.16,210.85
2018,10,1,12,15,28.0,247.5,1.35,17.5,268.5,226.37,176.36
2018,10,1,12,30,8.0,201.0,1.4,17.5,207.0,173.33,134.77
2018,10,1,12,45,5.0,178.5,1.4,17.55,182.0,153.23,119.0
2018,10,1,13,0,2.0,156.0,1.4,17.6,157.0,132.52,102.52
2018,10,1,13,15,1.5,141.0,1.35,17.55,142.0,119.64,92.31
2018,10,1,13,30,1.0,126.0,1.3,17.5,127.0,106.56,81.89
2018,10,1,13,45,1.5,141.0,1.3,17.4,142.0,120.33,93.24
2018,10,1,14,0,2.0,156.0,1.3,17.3,157.0,134.64,104.98
2018,10,1,14,15,3.0,158.0,1.25,17.2,159.5,138.08,108.0
2018,10,1,14,30,4.0,160.0,1.2,17.1,162.0,141.84,111.34
2018,10,1,14,45,3.0,152.5,1.15,17.0,154.0,135.11,106.15
2018,10,1,15,0,2.0,145.0,1.1,16.9,146.0,128.41,100.99
2018,10,1,15,15,3.0,136.5,1.1,16.9,138.0,122.57,96.57
2018,10,1,15,30,4.0,128.0,1.1,16.9,130.0,116.84,92.22
2018,10,1,15,45,3.0,120.0,0.95,16.6,121.5,110.1,86.96
2018,10,1,16,0,2.0,112.0,0.8,16.3,113.0,103.76,81.97
2018,10,1,16,15,2.5,97.0,0.75,16.15,98.0,91.08,71.6
2018,10,1,16,30,3.0,82.0,0.7,16.0,83.0,78.31,60.96
2018,10,1,16,45,1.5,63.5,0.65,15.85,64.0,59.26,44.7
2018,10,1,17,0,0.0,45.0,0.6,15.7,45.0,39.58,27.71
2018,10,1,17,15,2.5,31.5,0.55,15.6,31.5,28.91,18.25
2018,10,1,17,30,5.0,18.0,0.5,15.5,18.0,18.62,6.65
2018,10,1,17,45,5.0,9.5,0.4,15.4,9.5,11.72,0.0
2018,10,1,18,0,5.0,1.0,0.3,15.3,1.0,0.0,0.0
2018,10,1,18,15,2.5,0.5,0.4,15.25,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.4,14.9,2.0,1.71,0.0
2018,10,2,6,30,0.0,4.0,1.4,15.0,4.0,3.28,0.0
2018,10,2,6,45,3.5,11.0,1.4,15.1,11.5,9.28,2.17
2018,10,2,7,0,7.0,18.0,1.4,15.2,19.0,15.23,7.73
2018,10,2,7,15,3.5,15.0,1.4,15.45,15.5,12.35,5.34
2018,10,2,7,30,0.0,12.0,1.4,15.7,12.0,9.86,3.18
2018,10,2,7,45,0.0,12.5,1.4,16.0,12.5,10.28,3.56
2018,10,2,8,0,0.0,13.0,1.4,16.3,13.0,10.7,3.91
2018,10,2,8,15,0.0,36.5,1.4,16.85,36.5,30.15,21.14
2018,10,2,8,30,0.0,60.0,1.4,17.4,60.0,49.7,38.19
2018,10,2,8,45,26.5,109.5,1.45,17.95,123.0,86.33,69.72
2018,10,2,9,0,53.0,159.0,1.5,18.5,186.0,119.86,97.93
2018,10,2,9,15,89.0,204.0,1.5,18.85,253.5,148.25,121.38
2018,10,2,9,30,125.0,249.0,1.5,19.2,321.0,165.97,135.61
2018,10,2,9,45,119.0,260.0,1.5,19.5,331.5,178.92,136.9
2018,10,2,10,0,113.0,271.0,1.5,19.8,342.0,198.24,149.63
2018,10,2,10,15,72.0,266.5,1.5,20.1,312.5,208.44,158.52
2018,10,2,10,30,31.0,262.0,1.5,20.4,283.0,205.02,157.29
2018,10,2,10,45,175.0,264.0,1.45,20.65,387.5,248.5,186.34
2018,10,2,11,0,319.0,266.0,1.4,20.9,492.0,309.42,230.43
2018,10,2,11,15,310.5,268.5,1.4,21.05,492.0,331.77,249.41
2018,10,2,11,30,302.0,271.0,1.4,21.2,492.0,352.78,267.15
2018,10,2,11,45,218.0,306.0,1.4,21.4,466.0,359.64,273.75
2018,10,2,12,0,134.0,341.0,1.4,21.6,440.0,359.11,273.73
2018,10,2,12,15,309.5,277.5,1.4,21.65,504.5,426.15,325.86
2018,10,2,12,30,485.0,214.0,1.4,21.7,569.0,508.23,388.76
2018,10,2,12,45,608.0,173.0,1.4,21.75,611.0,583.5,445.4
2018,10,2,13,0,731.0,132.0,1.4,21.8,653.0,656.97,500.24
2018,10,2,13,15,459.0,199.5,1.35,21.7,523.5,549.07,420.44
2018,10,2,13,30,187.0,267.0,1.3,21.6,394.0,400.42,308.53
2018,10,2,13,45,130.5,269.5,1.3,21.55,356.5,368.66,285.2
2018,10,2,14,0,74.0,272.0,1.3,21.5,319.0,318.71,246.94
2018,10,2,14,15,133.5,255.0,1.25,21.35,334.5,373.23,290.78
2018,10,2,14,30,193.0,238.0,1.2,21.2,350.0,413.4,323.11
2018,10,2,14,45,339.0,200.0,1.2,21.0,380.5,522.53,408.57
2018,10,2,15,0,485.0,162.0,1.2,20.8,411.0,634.47,493.31
2018,10,2,15,15,546.5,133.0,1.2,20.8,390.5,661.17,513.91
2018,10,2,15,30,608.0,104.0,1.2,20.8,370.0,694.8,539.05
2018,10,2,15,45,376.5,122.5,1.15,20.25,281.0,507.5,402.69
2018,10,2,16,0,145.0,141.0,1.1,19.7,192.0,295.95,238.33
2018,10,2,16,15,201.5,105.5,1.1,19.3,165.0,318.57,259.95
2018,10,2,16,30,258.0,70.0,1.1,18.9,138.0,339.15,277.91
2018,10,2,16,45,153.0,55.0,1.15,18.45,93.0,210.0,172.17
2018,10,2,17,0,48.0,40.0,1.2,18.0,48.0,90.04,70.58
2018,10,2,17,15,37.5,27.5,1.2,17.65,32.5,67.09,49.9
2018,10,2,17,30,27.0,15.0,1.2,17.3,17.0,40.98,18.51
2018,10,2,17,45,19.0,8.5,1.2,16.95,9.5,20.91,0.0
2018,10,2,18,0,11.0,2.0,1.2,16.6,2.0,0.0,0.0
2018,10,2,18,15,5.5,1.0,1.15,16.5,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.35,1.5,1.28,0.0
2018,10,3,6,30,0.0,3.0,0.5,15.4,3.0,2.46,0.0
2018,10,3,6,45,0.0,5.0,0.5,15.5,5.0,4.1,0.0
2018,10,3,7,0,0.0,7.0,0.5,15.6,7.0,5.74,0.0
2018,10,3,7,15,0.0,10.0,0.5,15.8,10.0,8.21,1.66
2018,10,3,7,30,0.0,13.0,0.5,16.0,13.0,10.69,3.93
2018,10,3,7,45,0.0,20.5,0.5,16.15,20.5,16.88,9.49
2018,10,3,8,0,0.0,28.0,0.5,16.3,28.0,23.09,15.01
2018,10,3,8,15,0.0,31.5,0.5,16.5,31.5,26.0,17.54
2018,10,3,8,30,0.0,35.0,0.5,16.7,35.0,28.91,20.04
2018,10,3,8,45,0.0,58.0,0.5,16.95,58.0,48.05,36.75
2018,10,3,9,0,0.0,81.0,0.5,17.2,81.0,67.26,53.25
2018,10,3,9,15,1.0,96.0,0.55,17.4,96.5,79.37,63.42
2018,10,3,9,30,2.0,111.0,0.6,17.6,112.0,91.03,73.14
2018,10,3,9,45,6.0,155.0,0.6,17.85,158.5,124.2,96.32
2018,10,3,10,0,10.0,199.0,0.6,18.1,205.0,157.6,122.26
2018,10,3,10,15,17.5,222.0,0.6,18.3,233.5,177.45,137.1
2018,10,3,10,30,25.0,245.0,0.6,18.5,262.0,198.52,152.93
2018,10,3,10,45,28.0,259.5,0.65,18.7,279.0,208.05,160.05
2018,10,3,11,0,31.0,274.0,0.7,18.9,296.0,224.66,172.8
2018,10,3,11,15,91.5,287.5,0.75,18.95,353.5,263.51,201.81
2018,10,3,11,30,152.0,301.0,0.8,19.0,411.0,309.59,236.75
2018,10,3,11,45,169.0,276.5,0.8,19.1,399.5,312.16,239.35
2018,10,3,12,0,186.0,252.0,0.8,19.2,388.0,317.44,244.4
2018,10,3,12,15,94.0,199.5,0.85,19.2,268.0,229.2,177.57
2018,10,3,12,30,2.0,147.0,0.9,19.2,148.0,124.08,94.71
2018,10,3,12,45,3.5,165.5,0.9,19.2,168.0,141.16,108.66
2018,10,3,13,0,5.0,184.0,0.9,19.2,188.0,158.76,122.65
2018,10,3,13,15,42.0,185.5,0.9,19.2,214.0,195.24,152.48
2018,10,3,13,30,79.0,187.0,0.9,19.2,240.0,239.37,188.06
2018,10,3,13,45,117.5,234.0,0.9,19.2,310.0,322.27,252.65
2018,10,3,14,0,156.0,281.0,0.9,19.2,380.0,410.39,319.44
2018,10,3,14,15,157.5,266.0,0.85,19.15,361.5,405.16,315.66
2018,10,3,14,30,159.0,251.0,0.8,19.1,343.0,398.94,311.91
2018,10,3,14,45,392.5,180.5,0.8,19.05,386.0,564.99,441.24
2018,10,3,15,0,626.0,110.0,0.8,19.0,429.0,704.75,543.69
2018,10,3,15,15,494.0,124.0,0.8,19.0,362.0,602.52,470.66
2018,10,3,15,30,362.0,138.0,0.8,19.0,295.0,509.32,402.64
2018,10,3,15,45,239.0,137.5,0.8,18.7,236.0,385.06,309.14
2018,10,3,16,0,116.0,137.0,0.8,18.4,177.0,265.56,214.66
2018,10,3,16,15,90.0,116.5,0.8,18.15,144.5,221.78,180.19
2018,10,3,16,30,64.0,96.0,0.8,17.9,112.0,161.97,131.29
2018,10,3,16,45,92.0,74.5,0.8,17.6,92.0,175.82,143.16
2018,10,3,17,0,120.0,53.0,0.8,17.3,72.0,186.72,150.96
2018,10,3,17,15,127.5,37.5,0.8,17.0,51.5,173.52,135.74
2018,10,3,17,30,135.0,22.0,0.8,16.7,31.0,163.51,72.22
2018,10,3,17,45,67.5,11.0,0.8,16.35,15.5,57.66,0.0
2018,10,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,4,6,15,4.0,2.0,1.9,13.25,2.0,1.71,0.0
2018,10,4,6,30,8.0,4.0,1.9,13.3,4.0,3.53,0.0
2018,10,4,6,45,4.0,6.0,1.95,13.35,6.0,5.06,0.0
2018,10,4,7,0,0.0,8.0,2.0,13.4,8.0,6.56,0.13
2018,10,4,7,15,0.0,11.0,2.0,13.45,11.0,9.04,2.43
2018,10,4,7,30,0.0,14.0,2.0,13.5,14.0,11.51,4.72
2018,10,4,7,45,0.0,17.5,2.0,13.55,17.5,14.4,7.35
2018,10,4,8,0,0.0,21.0,2.0,13.6,21.0,17.3,9.95
2018,10,4,8,15,0.0,24.5,2.05,13.75,24.5,20.21,12.52
2018,10,4,8,30,0.0,28.0,2.1,13.9,28.0,23.11,15.07
2018,10,4,8,45,0.0,43.5,2.15,14.05,43.5,35.98,26.45
2018,10,4,9,0,0.0,59.0,2.2,14.2,59.0,48.9,37.75
2018,10,4,9,15,0.0,72.5,2.2,14.45,72.5,60.18,47.49
2018,10,4,9,30,0.0,86.0,2.2,14.7,86.0,71.49,57.17
2018,10,4,9,45,0.0,97.5,2.25,14.9,97.5,80.83,62.13
2018,10,4,10,0,0.0,109.0,2.3,15.1,109.0,89.96,69.49
2018,10,4,10,15,3.5,152.0,2.3,15.3,154.5,123.9,96.99
2018,10,4,10,30,7.0,195.0,2.3,15.5,200.0,158.0,124.25
2018,10,4,10,45,8.5,204.5,2.3,15.65,210.5,167.12,131.3
2018,10,4,11,0,10.0,214.0,2.3,15.8,221.0,176.52,138.65
2018,10,4,11,15,16.5,240.5,2.3,16.05,252.5,201.3,158.14
2018,10,4,11,30,23.0,267.0,2.3,16.3,284.0,227.28,178.48
2018,10,4,11,45,28.0,280.5,2.35,16.55,301.0,244.24,191.71
2018,10,4,12,0,33.0,294.0,2.4,16.8,318.0,262.99,206.37
2018,10,4,12,15,29.5,284.5,2.4,17.0,306.0,258.47,202.79
2018,10,4,12,30,26.0,275.0,2.4,17.2,294.0,247.2,194.0
2018,10,4,12,45,21.5,257.5,2.45,17.45,273.0,232.03,182.11
2018,10,4,13,0,17.0,240.0,2.5,17.7,252.0,215.99,169.5
2018,10,4,13,15,16.0,231.0,2.55,17.8,242.0,209.32,164.44
2018,10,4,13,30,15.0,222.0,2.6,17.9,232.0,202.42,159.16
2018,10,4,13,45,64.5,247.0,2.65,18.0,287.5,279.58,221.84
2018,10,4,14,0,114.0,272.0,2.7,18.1,343.0,366.71,291.09
2018,10,4,14,15,388.0,204.0,2.75,18.05,428.5,563.17,448.47
2018,10,4,14,30,662.0,136.0,2.8,18.0,514.0,741.49,585.32
2018,10,4,14,45,762.5,103.5,2.85,17.95,510.0,797.95,626.58
2018,10,4,15,0,863.0,71.0,2.9,17.9,506.0,846.9,663.26
2018,10,4,15,15,794.0,78.0,2.9,17.9,450.5,811.59,639.31
2018,10,4,15,30,725.0,85.0,2.9,17.9,395.0,768.72,610.21
2018,10,4,15,45,732.0,74.0,3.0,17.5,356.0,756.46,604.58
2018,10,4,16,0,739.0,63.0,3.1,17.1,317.0,746.0,599.57
2018,10,4,16,15,654.5,61.5,3.1,16.7,260.5,672.4,545.74
2018,10,4,16,30,570.0,60.0,3.1,16.3,204.0,593.64,485.91
2018,10,4,16,45,545.0,50.0,3.1,15.9,163.0,552.25,452.16
2018,10,4,17,0,520.0,40.0,3.1,15.5,122.0,509.92,414.08
2018,10,4,17,15,366.0,31.5,3.05,15.0,78.5,370.23,292.28
2018,10,4,17,30,212.0,23.0,3.0,14.5,35.0,218.94,65.39
2018,10,4,17,45,106.0,11.5,2.95,13.95,17.5,85.25,0.0
2018,10,4,18,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,5,6,15,102.5,10.0,1.85,10.9,15.0,8.54,0.0
2018,10,5,6,30,205.0,20.0,1.7,11.4,30.0,16.79,0.0
2018,10,5,6,45,226.5,32.5,1.6,11.9,55.5,25.18,15.28
2018,10,5,7,0,248.0,45.0,1.5,12.4,81.0,34.35,24.62
2018,10,5,7,15,324.5,57.0,1.5,13.0,123.5,43.14,32.87
2018,10,5,7,30,401.0,69.0,1.5,13.6,166.0,51.79,40.77
2018,10,5,7,45,380.0,89.5,1.45,14.25,198.0,65.38,52.84
2018,10,5,8,0,359.0,110.0,1.4,14.9,230.0,78.32,64.08
2018,10,5,8,15,440.0,110.0,1.35,15.55,279.0,78.07,63.55
2018,10,5,8,30,521.0,110.0,1.3,16.2,328.0,78.54,63.62
2018,10,5,8,45,674.0,91.0,1.25,16.9,404.5,65.15,51.62
2018,10,5,9,0,827.0,72.0,1.2,17.6,481.0,58.45,45.53
2018,10,5,9,15,843.0,74.0,1.15,18.05,520.0,67.83,53.41
2018,10,5,9,30,859.0,76.0,1.1,18.5,559.0,69.4,54.5
2018,10,5,9,45,870.5,77.0,1.05,18.95,591.5,92.51,54.78
2018,10,5,10,0,882.0,78.0,1.0,19.4,624.0,147.88,80.36
2018,10,5,10,15,834.5,99.5,1.05,19.6,634.0,202.18,121.15
2018,10,5,10,30,787.0,121.0,1.1,19.8,644.0,259.58,170.32
2018,10,5,10,45,583.5,202.0,1.1,20.05,596.0,308.19,218.82
2018,10,5,11,0,380.0,283.0,1.1,20.3,548.0,339.62,251.2
2018,10,5,11,15,568.5,218.0,1.25,20.35,622.0,390.36,289.4
2018,10,5,11,30,757.0,153.0,1.4,20.4,696.0,458.1,342.14
2018,10,5,11,45,825.0,123.5,1.5,20.45,718.5,511.11,385.3
2018,10,5,12,0,893.0,94.0,1.6,20.5,741.0,564.17,428.32
2018,10,5,12,15,829.5,122.0,1.8,20.6,720.5,597.81,456.28
2018,10,5,12,30,766.0,150.0,2.0,20.7,700.0,624.92,478.6
2018,10,5,12,45,830.5,118.5,2.15,20.75,706.0,672.32,516.49
2018,10,5,13,0,895.0,87.0,2.3,20.8,712.0,715.95,551.48
2018,10,5,13,15,895.5,83.5,2.5,20.6,694.5,745.4,574.86
2018,10,5,13,30,896.0,80.0,2.7,20.4,677.0,771.77,595.65
2018,10,5,13,45,884.5,80.0,2.85,20.25,650.0,789.41,610.04
2018,10,5,14,0,873.0,80.0,3.0,20.1,623.0,803.42,622.09
2018,10,5,14,15,816.5,92.0,3.15,19.85,578.5,798.38,621.01
2018,10,5,14,30,760.0,104.0,3.3,19.6,534.0,781.15,611.39
2018,10,5,14,45,791.0,87.5,3.45,19.35,507.5,801.3,628.87
2018,10,5,15,0,822.0,71.0,3.6,19.1,481.0,808.73,637.08
2018,10,5,15,15,800.0,68.0,3.6,19.1,437.5,801.25,633.31
2018,10,5,15,30,778.0,65.0,3.6,19.1,394.0,781.78,620.86
2018,10,5,15,45,746.5,62.0,3.8,18.3,347.5,751.01,602.52
2018,10,5,16,0,715.0,59.0,4.0,17.5,301.0,717.52,581.28
2018,10,5,16,15,672.5,54.5,4.0,17.1,253.5,670.34,546.78
2018,10,5,16,30,630.0,50.0,4.0,16.7,206.0,621.42,509.12
2018,10,5,16,45,555.5,44.5,4.05,16.3,159.0,550.98,452.18
2018,10,5,17,0,481.0,39.0,4.1,15.9,112.0,475.87,387.89
2018,10,5,17,15,356.0,30.5,4.1,15.55,73.0,360.1,281.95
2018,10,5,17,30,231.0,22.0,4.1,15.2,34.0,227.91,15.04
2018,10,5,17,45,115.5,11.0,4.05,14.8,17.0,91.18,0.0
2018,10,5,18,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,6,6,15,101.0,9.5,2.45,12.6,14.0,8.11,0.0
2018,10,6,6,30,202.0,19.0,2.6,13.0,28.0,15.95,0.0
2018,10,6,6,45,358.0,27.0,2.7,13.45,68.5,22.25,12.51
2018,10,6,7,0,514.0,35.0,2.8,13.9,109.0,31.26,21.68
2018,10,6,7,15,610.5,39.5,2.9,14.3,161.0,34.96,25.4
2018,10,6,7,30,707.0,44.0,3.0,14.7,213.0,38.86,29.07
2018,10,6,7,45,752.0,47.0,3.05,15.15,263.0,41.25,31.23
2018,10,6,8,0,797.0,50.0,3.1,15.6,313.0,48.76,37.83
2018,10,6,8,15,826.5,52.5,3.2,16.1,361.5,51.47,40.07
2018,10,6,8,30,856.0,55.0,3.3,16.6,410.0,54.1,42.19
2018,10,6,8,45,876.5,57.0,3.35,17.1,454.5,56.18,43.79
2018,10,6,9,0,897.0,59.0,3.4,17.6,499.0,58.18,45.3
2018,10,6,9,15,908.0,61.5,3.4,17.95,538.0,60.31,46.95
2018,10,6,9,30,919.0,64.0,3.4,18.3,577.0,62.34,48.51
2018,10,6,9,45,925.5,67.5,3.4,18.7,610.5,86.6,50.1
2018,10,6,10,0,932.0,71.0,3.4,19.1,644.0,146.18,77.84
2018,10,6,10,15,939.5,71.5,3.35,19.4,670.5,204.04,119.04
2018,10,6,10,30,947.0,72.0,3.3,19.7,697.0,261.94,167.35
2018,10,6,10,45,952.0,73.0,3.25,20.0,717.0,319.39,218.14
2018,10,6,11,0,957.0,74.0,3.2,20.3,737.0,376.17,268.82
2018,10,6,11,15,959.5,74.0,3.2,20.5,748.5,430.28,316.97
2018,10,6,11,30,962.0,74.0,3.2,20.7,760.0,482.95,362.87
2018,10,6,11,45,962.0,74.5,3.2,20.9,763.5,533.22,405.68
2018,10,6,12,0,962.0,75.0,3.2,21.1,767.0,581.41,445.67
2018,10,6,12,15,960.5,75.0,3.2,21.25,763.0,625.99,481.99
2018,10,6,12,30,959.0,75.0,3.2,21.4,759.0,667.98,515.47
2018,10,6,12,45,955.0,74.5,3.25,21.55,746.5,705.05,544.85
2018,10,6,13,0,951.0,74.0,3.3,21.7,734.0,739.0,571.44
2018,10,6,13,15,944.5,74.0,3.4,21.75,714.0,768.43,593.36
2018,10,6,13,30,938.0,74.0,3.5,21.8,694.0,794.4,612.71
2018,10,6,13,45,929.5,73.0,3.6,21.85,667.0,814.18,627.81
2018,10,6,14,0,921.0,72.0,3.7,21.9,640.0,830.25,640.49
2018,10,6,14,15,909.0,71.0,3.8,21.8,606.5,839.76,649.09
2018,10,6,14,30,897.0,70.0,3.9,21.7,573.0,845.49,655.24
2018,10,6,14,45,880.5,68.5,4.0,21.65,533.0,843.1,655.66
2018,10,6,15,0,864.0,67.0,4.1,21.6,493.0,837.03,653.6
2018,10,6,15,15,842.0,64.5,4.1,21.6,448.5,821.42,644.16
2018,10,6,15,30,820.0,62.0,4.1,21.6,404.0,811.34,638.7
2018,10,6,15,45,789.0,59.5,4.2,21.05,356.5,781.58,620.29
2018,10,6,16,0,758.0,57.0,4.3,20.5,309.0,748.97,599.1
2018,10,6,16,15,710.5,53.5,4.35,19.8,259.5,698.56,563.47
2018,10,6,16,30,663.0,50.0,4.4,19.1,210.0,646.3,524.43
2018,10,6,16,45,587.0,44.0,4.4,18.4,161.5,566.41,460.86
2018,10,6,17,0,511.0,38.0,4.4,17.7,113.0,496.43,400.87
2018,10,6,17,15,368.5,29.5,4.4,17.1,72.5,367.22,281.92
2018,10,6,17,30,226.0,21.0,4.4,16.5,32.0,219.23,0.0
2018,10,6,17,45,113.0,10.5,4.4,15.9,16.0,88.59,0.0
2018,10,6,18,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,6,15,121.0,9.5,2.35,13.65,14.5,8.11,0.0
2018,10,7,6,30,242.0,19.0,2.4,14.0,29.0,16.22,0.0
2018,10,7,6,45,392.5,26.5,2.45,14.35,69.5,21.97,11.97
2018,10,7,7,0,543.0,34.0,2.5,14.7,110.0,30.52,20.91
2018,10,7,7,15,617.0,39.0,2.5,15.15,158.5,34.6,24.97
2018,10,7,7,30,691.0,44.0,2.5,15.6,207.0,38.78,28.88
2018,10,7,7,45,736.5,47.5,2.5,16.0,256.5,41.56,31.39
2018,10,7,8,0,782.0,51.0,2.5,16.4,306.0,44.37,33.83
2018,10,7,8,15,812.0,54.0,2.5,16.9,354.5,52.38,40.75
2018,10,7,8,30,842.0,57.0,2.5,17.4,403.0,55.35,43.15
2018,10,7,8,45,863.5,59.0,2.5,17.9,447.5,57.41,44.73
2018,10,7,9,0,885.0,61.0,2.5,18.4,492.0,59.39,46.22
2018,10,7,9,15,900.5,62.5,2.45,18.9,531.5,60.86,47.26
2018,10,7,9,30,916.0,64.0,2.4,19.4,571.0,62.28,48.25
2018,10,7,9,45,927.0,64.5,2.4,19.85,604.5,82.8,47.78
2018,10,7,10,0,938.0,65.0,2.4,20.3,638.0,140.65,73.1
2018,10,7,10,15,945.5,65.5,2.35,20.7,664.5,198.64,113.72
2018,10,7,10,30,953.0,66.0,2.3,21.1,691.0,256.67,161.52
2018,10,7,10,45,957.5,67.0,2.3,21.5,710.5,314.12,211.73
2018,10,7,11,0,962.0,68.0,2.3,21.9,730.0,370.83,261.76
2018,10,7,11,15,964.0,68.0,2.3,22.15,741.0,424.79,309.17
2018,10,7,11,30,966.0,68.0,2.3,22.4,752.0,477.25,354.25
2018,10,7,11,45,965.5,68.5,2.3,22.65,755.5,527.25,396.17
2018,10,7,12,0,965.0,69.0,2.3,22.9,759.0,575.12,435.21
2018,10,7,12,15,962.5,69.5,2.35,23.05,754.5,619.51,470.97
2018,10,7,12,30,960.0,70.0,2.4,23.2,750.0,661.23,503.9
2018,10,7,12,45,954.0,71.0,2.45,23.35,737.5,698.35,532.81
2018,10,7,13,0,948.0,72.0,2.5,23.5,725.0,732.28,558.92
2018,10,7,13,15,942.0,71.5,2.6,23.5,705.0,761.32,580.48
2018,10,7,13,30,936.0,71.0,2.7,23.5,685.0,786.91,599.45
2018,10,7,13,45,927.0,70.5,2.8,23.5,658.0,806.67,614.51
2018,10,7,14,0,918.0,70.0,2.9,23.5,631.0,822.74,627.21
2018,10,7,14,15,905.5,68.5,2.9,23.4,597.0,831.08,634.36
2018,10,7,14,30,893.0,67.0,2.9,23.3,563.0,835.62,639.09
2018,10,7,14,45,876.5,65.5,2.95,23.2,523.5,833.07,639.36
2018,10,7,15,0,860.0,64.0,3.0,23.1,484.0,826.87,637.23
2018,10,7,15,15,838.5,62.0,3.0,23.1,440.0,812.25,628.66
2018,10,7,15,30,817.0,60.0,3.0,23.1,396.0,794.37,617.72
2018,10,7,15,45,784.0,57.5,3.0,22.5,348.5,771.75,604.51
2018,10,7,16,0,751.0,55.0,3.0,21.9,301.0,737.55,582.23
2018,10,7,16,15,702.5,51.0,3.0,21.05,251.5,685.87,546.36
2018,10,7,16,30,654.0,47.0,3.0,20.2,202.0,632.55,507.11
2018,10,7,16,45,578.0,41.5,3.05,19.4,154.5,553.91,445.61
2018,10,7,17,0,502.0,36.0,3.1,18.6,107.0,484.83,387.03
2018,10,7,17,15,357.0,27.5,3.1,18.1,67.5,354.97,265.1
2018,10,7,17,30,212.0,19.0,3.1,17.6,28.0,204.02,0.0
2018,10,7,17,45,106.0,9.5,3.15,17.1,14.0,8.11,0.0
2018,10,7,18,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,8,6,15,120.5,8.5,3.2,15.25,13.5,0.0,0.0
2018,10,8,6,30,241.0,17.0,3.2,15.6,27.0,14.51,0.0
2018,10,8,6,45,392.5,25.0,3.25,15.9,67.0,22.59,12.04
2018,10,8,7,0,544.0,33.0,3.3,16.2,107.0,29.65,19.96
2018,10,8,7,15,618.0,38.0,3.2,16.65,155.0,33.77,24.04
2018,10,8,7,30,692.0,43.0,3.1,17.1,203.0,37.98,27.96
2018,10,8,7,45,736.5,46.5,3.05,17.55,252.5,40.77,30.48
2018,10,8,8,0,781.0,50.0,3.0,18.0,302.0,48.5,37.23
2018,10,8,8,15,810.5,52.0,2.95,18.45,349.0,50.84,39.14
2018,10,8,8,30,840.0,54.0,2.9,18.9,396.0,53.11,40.94
2018,10,8,8,45,860.5,56.0,2.8,19.35,440.0,55.18,42.54
2018,10,8,9,0,881.0,58.0,2.7,19.8,484.0,57.19,44.06
2018,10,8,9,15,895.5,59.5,2.65,20.2,523.0,58.68,45.14
2018,10,8,9,30,910.0,61.0,2.6,20.6,562.0,60.11,46.17
2018,10,8,9,45,920.0,62.5,2.55,21.05,595.0,79.34,45.93
2018,10,8,10,0,930.0,64.0,2.5,21.5,628.0,137.29,70.78
2018,10,8,10,15,937.0,65.0,2.45,21.8,654.5,195.03,110.82
2018,10,8,10,30,944.0,66.0,2.4,22.1,681.0,252.79,158.15
2018,10,8,10,45,948.5,66.5,2.35,22.45,700.0,309.27,207.39
2018,10,8,11,0,953.0,67.0,2.3,22.8,719.0,365.0,256.48
2018,10,8,11,15,955.5,67.0,2.3,23.0,730.0,418.58,303.51
2018,10,8,11,30,958.0,67.0,2.3,23.2,741.0,470.72,348.31
2018,10,8,11,45,958.0,68.0,2.25,23.4,745.0,520.93,390.22
2018,10,8,12,0,958.0,69.0,2.2,23.6,749.0,569.08,429.27
2018,10,8,12,15,955.0,69.5,2.25,23.7,744.5,612.81,464.55
2018,10,8,12,30,952.0,70.0,2.3,23.8,740.0,653.85,497.03
2018,10,8,12,45,946.5,71.5,2.35,23.9,728.0,691.43,526.3
2018,10,8,13,0,941.0,73.0,2.4,24.0,716.0,725.9,552.83
2018,10,8,13,15,935.0,72.0,2.45,23.95,696.0,754.15,573.8
2018,10,8,13,30,929.0,71.0,2.5,23.9,676.0,778.94,591.99
2018,10,8,13,45,920.5,70.5,2.55,23.9,649.5,798.85,606.83
2018,10,8,14,0,912.0,70.0,2.6,23.9,623.0,815.13,619.33
2018,10,8,14,15,900.5,68.5,2.65,23.75,589.5,824.15,627.35
2018,10,8,14,30,889.0,67.0,2.7,23.6,556.0,829.42,633.02
2018,10,8,14,45,873.0,65.5,2.8,23.45,517.0,827.24,634.0
2018,10,8,15,0,857.0,64.0,2.9,23.3,478.0,821.44,632.59
2018,10,8,15,15,835.0,61.5,2.9,23.3,434.0,805.74,623.24
2018,10,8,15,30,813.0,59.0,2.9,23.3,390.0,786.76,611.5
2018,10,8,15,45,780.0,56.5,2.9,22.65,342.5,764.16,598.36
2018,10,8,16,0,747.0,54.0,2.9,22.0,295.0,730.07,576.16
2018,10,8,16,15,697.5,50.5,2.95,21.25,246.0,678.43,540.18
2018,10,8,16,30,648.0,47.0,3.0,20.5,197.0,625.12,500.7
2018,10,8,16,45,568.0,41.5,3.05,19.75,149.5,543.53,436.55
2018,10,8,17,0,488.0,36.0,3.1,19.0,102.0,472.18,375.64
2018,10,8,17,15,340.5,27.0,3.15,18.45,64.0,340.78,247.59
2018,10,8,17,30,193.0,18.0,3.2,17.9,26.0,155.22,0.0
2018,10,8,17,45,96.5,9.0,3.25,17.35,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,9,6,15,104.5,8.5,0.8,13.15,12.5,0.0,0.0
2018,10,9,6,30,209.0,17.0,0.8,13.7,25.0,14.51,0.0
2018,10,9,6,45,358.0,25.5,0.85,14.2,63.0,21.14,10.69
2018,10,9,7,0,507.0,34.0,0.9,14.7,101.0,30.51,20.84
2018,10,9,7,15,584.5,39.0,0.85,15.3,148.0,34.53,24.88
2018,10,9,7,30,662.0,44.0,0.8,15.9,195.0,38.67,28.77
2018,10,9,7,45,709.5,48.0,0.75,16.5,244.0,41.82,31.6
2018,10,9,8,0,757.0,52.0,0.7,17.1,293.0,44.99,34.32
2018,10,9,8,15,788.5,54.5,0.65,17.75,340.5,46.83,35.79
2018,10,9,8,30,820.0,57.0,0.6,18.4,388.0,55.01,42.74
2018,10,9,8,45,842.0,59.5,0.5,19.05,432.0,57.42,44.57
2018,10,9,9,0,864.0,62.0,0.4,19.7,476.0,59.75,46.31
2018,10,9,9,15,868.5,66.5,0.45,20.1,512.0,63.11,48.97
2018,10,9,9,30,873.0,71.0,0.5,20.5,548.0,66.31,51.48
2018,10,9,9,45,868.0,78.0,0.55,20.95,576.5,86.24,53.37
2018,10,9,10,0,863.0,85.0,0.6,21.4,605.0,143.89,78.65
2018,10,9,10,15,768.5,124.5,0.8,21.6,602.5,204.12,124.51
2018,10,9,10,30,674.0,164.0,1.0,21.8,600.0,255.72,169.9
2018,10,9,10,45,711.5,155.0,1.2,22.0,627.5,302.62,208.67
2018,10,9,11,0,749.0,146.0,1.4,22.2,655.0,352.47,250.78
2018,10,9,11,15,825.0,119.0,1.6,22.15,688.5,407.72,296.77
2018,10,9,11,30,901.0,92.0,1.8,22.1,722.0,465.71,345.05
2018,10,9,11,45,926.5,82.0,2.0,22.1,733.0,516.18,387.82
2018,10,9,12,0,952.0,72.0,2.2,22.1,744.0,566.35,429.68
2018,10,9,12,15,940.5,76.5,2.3,21.9,737.0,608.83,464.95
2018,10,9,12,30,929.0,81.0,2.4,21.7,730.0,648.1,497.14
2018,10,9,12,45,925.5,81.0,2.55,21.55,718.5,684.8,527.14
2018,10,9,13,0,922.0,81.0,2.7,21.4,707.0,718.54,554.59
2018,10,9,13,15,916.5,80.5,2.7,21.15,688.0,747.23,576.84
2018,10,9,13,30,911.0,80.0,2.7,20.9,669.0,772.59,595.9
2018,10,9,13,45,903.0,78.5,2.75,20.65,642.0,791.53,610.86
2018,10,9,14,0,895.0,77.0,2.8,20.4,615.0,806.87,623.5
2018,10,9,14,15,883.5,76.0,2.85,20.15,582.5,816.35,632.22
2018,10,9,14,30,872.0,75.0,2.9,19.9,550.0,822.19,638.59
2018,10,9,14,45,856.5,72.5,2.9,19.65,511.0,819.25,638.6
2018,10,9,15,0,841.0,70.0,2.9,19.4,472.0,812.72,636.21
2018,10,9,15,15,800.0,71.0,2.9,19.4,424.5,794.19,624.62
2018,10,9,15,30,759.0,72.0,2.9,19.4,377.0,763.71,604.27
2018,10,9,15,45,744.0,65.5,3.05,18.7,333.5,742.78,592.88
2018,10,9,16,0,729.0,59.0,3.2,18.0,290.0,718.86,578.33
2018,10,9,16,15,669.5,56.0,3.2,17.5,240.5,659.6,534.71
2018,10,9,16,30,610.0,53.0,3.2,17.0,191.0,606.42,493.57
2018,10,9,16,45,491.0,46.5,3.25,16.5,140.0,494.5,403.82
2018,10,9,17,0,372.0,40.0,3.3,16.0,89.0,385.0,311.22
2018,10,9,17,15,265.0,29.0,3.3,15.4,56.0,280.95,199.1
2018,10,9,17,30,158.0,18.0,3.3,14.8,23.0,129.27,0.0
2018,10,9,17,45,79.0,9.0,3.35,14.2,11.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
