Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,20,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,6,15,22.5,4.0,0.85,11.1,5.0,0.0,0.0
2018,10,10,6,30,45.0,8.0,0.8,11.6,10.0,6.83,0.0
2018,10,10,6,45,87.0,18.5,0.75,12.1,28.0,14.25,5.15
2018,10,10,7,0,129.0,29.0,0.7,12.6,46.0,22.08,13.65
2018,10,10,7,15,80.5,46.5,0.7,13.15,58.5,37.25,27.52
2018,10,10,7,30,32.0,64.0,0.7,13.7,71.0,51.11,40.1
2018,10,10,7,45,41.5,87.0,0.7,14.25,98.5,67.78,54.95
2018,10,10,8,0,51.0,110.0,0.7,14.8,126.0,83.97,69.07
2018,10,10,8,15,89.0,132.0,0.7,15.4,165.5,96.3,79.53
2018,10,10,8,30,127.0,154.0,0.7,16.0,205.0,110.66,91.54
2018,10,10,8,45,165.0,174.5,0.7,16.6,248.0,123.8,102.28
2018,10,10,9,0,203.0,195.0,0.7,17.2,291.0,136.6,112.58
2018,10,10,9,15,303.0,189.5,0.7,17.65,346.5,128.28,105.01
2018,10,10,9,30,403.0,184.0,0.7,18.1,402.0,118.28,96.16
2018,10,10,9,45,567.5,153.5,0.7,18.55,481.5,110.23,78.13
2018,10,10,10,0,732.0,123.0,0.7,19.0,561.0,142.63,83.6
2018,10,10,10,15,738.0,127.5,0.75,19.25,585.5,193.95,118.99
2018,10,10,10,30,744.0,132.0,0.8,19.5,610.0,245.61,160.53
2018,10,10,10,45,747.5,135.0,0.85,19.75,627.5,295.66,203.27
2018,10,10,11,0,751.0,138.0,0.9,20.0,645.0,345.32,246.15
2018,10,10,11,15,774.5,134.0,1.0,20.15,664.5,399.42,291.74
2018,10,10,11,30,798.0,130.0,1.1,20.3,684.0,450.42,334.4
2018,10,10,11,45,867.5,105.0,1.25,20.4,710.5,505.89,379.81
2018,10,10,12,0,937.0,80.0,1.4,20.5,737.0,563.52,426.42
2018,10,10,12,15,934.5,80.5,1.5,20.5,732.5,606.77,461.71
2018,10,10,12,30,932.0,81.0,1.6,20.5,728.0,647.42,494.44
2018,10,10,12,45,927.0,82.0,1.7,20.5,716.0,684.21,523.78
2018,10,10,13,0,922.0,83.0,1.8,20.5,704.0,717.96,550.52
2018,10,10,13,15,915.5,82.0,1.9,20.45,684.0,745.42,572.1
2018,10,10,13,30,909.0,81.0,2.0,20.4,664.0,769.47,590.31
2018,10,10,13,45,899.5,80.0,2.05,20.3,637.0,787.74,604.38
2018,10,10,14,0,890.0,79.0,2.1,20.2,610.0,802.39,616.12
2018,10,10,14,15,877.0,77.5,2.15,20.0,576.0,810.01,623.41
2018,10,10,14,30,864.0,76.0,2.2,19.8,542.0,813.93,628.34
2018,10,10,14,45,845.5,74.5,2.25,19.6,503.0,809.67,627.69
2018,10,10,15,0,827.0,73.0,2.3,19.4,464.0,810.3,630.66
2018,10,10,15,15,803.0,70.0,2.3,19.4,420.0,792.63,619.74
2018,10,10,15,30,779.0,67.0,2.3,19.4,376.0,771.59,606.39
2018,10,10,15,45,743.0,63.5,2.25,18.8,328.5,736.64,583.56
2018,10,10,16,0,707.0,60.0,2.2,18.2,281.0,698.96,557.9
2018,10,10,16,15,653.0,55.5,2.2,17.55,232.5,642.73,517.35
2018,10,10,16,30,599.0,51.0,2.2,16.9,184.0,592.47,478.99
2018,10,10,16,45,511.5,44.5,2.15,16.3,137.5,506.3,409.65
2018,10,10,17,0,424.0,38.0,2.1,15.7,91.0,421.4,336.38
2018,10,10,17,15,275.5,26.5,2.05,15.15,55.0,282.35,188.44
2018,10,10,17,30,127.0,15.0,2.0,14.6,19.0,103.89,0.0
2018,10,10,17,45,63.5,7.5,2.0,14.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,11.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,0.6,10.7,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,0.6,11.0,2.0,1.71,0.0
2018,10,11,6,45,0.0,6.0,0.6,11.35,6.0,4.92,0.0
2018,10,11,7,0,0.0,10.0,0.6,11.7,10.0,8.21,1.54
2018,10,11,7,15,0.0,15.0,0.6,12.25,15.0,12.33,5.4
2018,10,11,7,30,0.0,20.0,0.6,12.8,20.0,16.46,9.21
2018,10,11,7,45,0.0,29.5,0.6,13.3,29.5,24.32,16.34
2018,10,11,8,0,0.0,39.0,0.6,13.8,39.0,32.21,23.4
2018,10,11,8,15,0.0,56.5,0.6,14.4,56.5,46.77,36.29
2018,10,11,8,30,0.0,74.0,0.6,15.0,74.0,61.38,49.0
2018,10,11,8,45,0.0,97.0,0.6,15.55,97.0,79.2,64.3
2018,10,11,9,0,0.0,120.0,0.6,16.1,120.0,96.55,78.93
2018,10,11,9,15,0.0,127.0,0.65,16.5,127.0,102.14,83.33
2018,10,11,9,30,0.0,134.0,0.7,16.9,134.0,107.66,87.69
2018,10,11,9,45,2.5,155.0,0.75,17.35,156.5,123.34,96.14
2018,10,11,10,0,5.0,176.0,0.8,17.8,179.0,139.93,108.93
2018,10,11,10,15,12.5,203.5,0.8,18.1,211.5,162.43,126.12
2018,10,11,10,30,20.0,231.0,0.8,18.4,244.0,186.17,144.15
2018,10,11,10,45,69.0,259.5,0.8,18.75,305.5,217.47,166.56
2018,10,11,11,0,118.0,288.0,0.8,19.1,367.0,258.52,196.95
2018,10,11,11,15,396.0,230.5,0.8,19.25,502.5,329.07,246.32
2018,10,11,11,30,674.0,173.0,0.8,19.4,638.0,429.51,320.36
2018,10,11,11,45,798.0,129.5,0.8,19.6,683.0,492.07,368.62
2018,10,11,12,0,922.0,86.0,0.8,19.8,728.0,558.84,420.06
2018,10,11,12,15,921.5,85.5,0.85,19.9,724.0,601.71,454.1
2018,10,11,12,30,921.0,85.0,0.9,20.0,720.0,642.13,485.78
2018,10,11,12,45,919.0,84.0,0.9,20.05,708.5,678.49,513.51
2018,10,11,13,0,917.0,83.0,0.9,20.1,697.0,711.94,538.66
2018,10,11,13,15,911.5,82.5,1.0,20.1,677.5,740.42,560.9
2018,10,11,13,30,906.0,82.0,1.1,20.1,658.0,765.58,579.75
2018,10,11,13,45,897.5,80.0,1.2,20.1,631.0,783.43,593.76
2018,10,11,14,0,889.0,78.0,1.3,20.1,604.0,797.64,605.51
2018,10,11,14,15,876.5,76.5,1.45,20.0,570.5,805.6,613.96
2018,10,11,14,30,864.0,75.0,1.6,19.9,537.0,809.88,620.04
2018,10,11,14,45,847.0,73.0,1.75,19.75,498.0,806.22,620.82
2018,10,11,15,0,830.0,71.0,1.9,19.6,459.0,807.39,625.04
2018,10,11,15,15,805.5,68.0,1.9,19.6,415.0,789.31,613.91
2018,10,11,15,30,781.0,65.0,1.9,19.6,371.0,767.87,600.37
2018,10,11,15,45,747.0,61.5,2.2,18.95,324.0,734.67,581.61
2018,10,11,16,0,713.0,58.0,2.5,18.3,277.0,698.75,559.34
2018,10,11,16,15,661.5,53.0,2.55,17.6,228.5,644.11,519.92
2018,10,11,16,30,610.0,48.0,2.6,16.9,180.0,587.87,476.8
2018,10,11,16,45,498.0,42.0,2.7,16.15,131.5,490.37,398.61
2018,10,11,17,0,386.0,36.0,2.8,15.4,83.0,388.35,311.09
2018,10,11,17,15,215.5,23.5,2.8,14.8,47.5,230.86,141.85
2018,10,11,17,30,45.0,11.0,2.8,14.2,12.0,41.5,0.0
2018,10,11,17,45,22.5,5.5,2.8,13.65,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,12,6,15,80.5,7.5,1.4,12.4,9.5,0.0,0.0
2018,10,12,6,30,161.0,15.0,1.4,12.8,19.0,12.8,0.0
2018,10,12,6,45,322.5,24.5,1.4,13.25,56.5,20.4,8.45
2018,10,12,7,0,484.0,34.0,1.4,13.7,94.0,28.12,18.65
2018,10,12,7,15,568.5,40.5,1.35,14.3,141.5,35.99,26.16
2018,10,12,7,30,653.0,47.0,1.3,14.9,189.0,41.38,31.22
2018,10,12,7,45,704.5,51.0,1.25,15.55,238.5,44.43,34.0
2018,10,12,8,0,756.0,55.0,1.2,16.2,288.0,47.53,36.69
2018,10,12,8,15,790.0,58.5,1.1,16.95,336.5,50.08,38.78
2018,10,12,8,30,824.0,62.0,1.0,17.7,385.0,52.63,40.79
2018,10,12,8,45,847.5,64.5,0.9,18.45,429.5,60.95,47.78
2018,10,12,9,0,871.0,67.0,0.8,19.2,474.0,63.26,49.48
2018,10,12,9,15,889.5,68.0,0.7,19.8,514.0,64.4,50.19
2018,10,12,9,30,908.0,69.0,0.6,20.4,554.0,65.49,50.85
2018,10,12,9,45,922.0,69.5,0.5,21.0,588.0,76.69,48.86
2018,10,12,10,0,936.0,70.0,0.4,21.6,622.0,134.37,69.7
2018,10,12,10,15,944.0,71.5,0.45,21.9,649.0,192.9,108.12
2018,10,12,10,30,952.0,73.0,0.5,22.2,676.0,251.56,154.48
2018,10,12,10,45,958.0,73.0,0.55,22.45,695.5,308.42,202.71
2018,10,12,11,0,964.0,73.0,0.6,22.7,715.0,364.64,251.11
2018,10,12,11,15,967.0,73.0,0.8,22.85,726.5,418.88,298.38
2018,10,12,11,30,970.0,73.0,1.0,23.0,738.0,471.71,343.74
2018,10,12,11,45,971.0,73.5,1.2,23.1,742.0,522.41,386.6
2018,10,12,12,0,972.0,74.0,1.4,23.2,746.0,571.09,426.97
2018,10,12,12,15,970.0,73.5,1.5,23.25,741.0,614.93,462.48
2018,10,12,12,30,968.0,73.0,1.6,23.3,736.0,656.06,495.27
2018,10,12,12,45,964.5,73.0,1.75,23.3,723.5,693.88,525.52
2018,10,12,13,0,961.0,73.0,1.9,23.3,711.0,728.6,553.15
2018,10,12,13,15,955.5,71.5,1.95,23.25,690.5,757.09,574.75
2018,10,12,13,30,950.0,70.0,2.0,23.2,670.0,782.07,593.02
2018,10,12,13,45,942.0,69.5,2.05,23.15,643.0,802.71,608.44
2018,10,12,14,0,934.0,69.0,2.1,23.1,616.0,819.68,621.52
2018,10,12,14,15,922.0,67.0,2.15,22.95,581.5,827.97,629.09
2018,10,12,14,30,910.0,65.0,2.2,22.8,547.0,832.4,634.24
2018,10,12,14,45,894.0,63.0,2.2,22.65,507.0,829.76,634.26
2018,10,12,15,0,878.0,61.0,2.2,22.5,467.0,823.41,631.86
2018,10,12,15,15,854.5,59.0,2.2,22.5,422.5,807.24,622.25
2018,10,12,15,30,831.0,57.0,2.2,22.5,378.0,787.8,610.22
2018,10,12,15,45,798.0,54.0,2.25,21.7,330.0,764.5,597.23
2018,10,12,16,0,765.0,51.0,2.3,20.9,282.0,729.9,575.14
2018,10,12,16,15,713.5,47.0,2.25,19.95,232.5,676.34,537.26
2018,10,12,16,30,662.0,43.0,2.2,19.0,183.0,621.21,495.69
2018,10,12,16,45,567.0,37.5,2.15,18.05,135.0,528.79,422.44
2018,10,12,17,0,472.0,32.0,2.1,17.1,87.0,436.74,342.61
2018,10,12,17,15,316.5,23.0,2.1,16.5,52.0,300.84,160.67
2018,10,12,17,30,161.0,14.0,2.1,15.9,17.0,126.23,0.0
2018,10,12,17,45,80.5,7.0,2.1,15.35,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,13,6,15,80.0,7.0,0.65,12.7,9.0,0.0,0.0
2018,10,13,6,30,160.0,14.0,0.6,13.1,18.0,11.95,0.0
2018,10,13,6,45,321.5,24.0,0.55,13.55,55.0,20.03,7.34
2018,10,13,7,0,483.0,34.0,0.5,14.0,92.0,28.19,18.64
2018,10,13,7,15,567.0,40.0,0.4,14.6,139.0,35.6,25.81
2018,10,13,7,30,651.0,46.0,0.3,15.2,186.0,40.55,30.49
2018,10,13,7,45,701.0,50.5,0.2,15.75,235.0,44.03,33.69
2018,10,13,8,0,751.0,55.0,0.1,16.3,284.0,47.53,36.76
2018,10,13,8,15,783.5,58.5,0.15,16.8,331.5,50.07,38.85
2018,10,13,8,30,816.0,62.0,0.2,17.3,379.0,52.59,40.88
2018,10,13,8,45,838.0,64.5,0.3,17.85,422.5,54.22,42.07
2018,10,13,9,0,860.0,67.0,0.4,18.4,466.0,63.09,49.53
2018,10,13,9,15,876.5,69.5,0.45,18.85,505.5,65.22,51.11
2018,10,13,9,30,893.0,72.0,0.5,19.3,545.0,67.27,52.63
2018,10,13,9,45,904.5,74.0,0.55,19.8,578.5,77.35,51.14
2018,10,13,10,0,916.0,76.0,0.6,20.3,612.0,134.9,71.82
2018,10,13,10,15,923.5,77.0,0.65,20.65,638.0,191.95,109.07
2018,10,13,10,30,931.0,78.0,0.7,21.0,664.0,249.04,154.34
2018,10,13,10,45,936.0,79.0,0.75,21.35,683.5,305.31,202.3
2018,10,13,11,0,941.0,80.0,0.8,21.7,703.0,360.92,250.42
2018,10,13,11,15,943.5,80.5,0.85,21.9,714.0,414.3,296.55
2018,10,13,11,30,946.0,81.0,0.9,22.1,725.0,466.27,340.56
2018,10,13,11,45,946.5,81.5,0.95,22.25,728.5,515.71,381.58
2018,10,13,12,0,947.0,82.0,1.0,22.4,732.0,563.13,419.96
2018,10,13,12,15,946.5,81.5,1.05,22.4,728.0,606.86,454.94
2018,10,13,12,30,946.0,81.0,1.1,22.4,724.0,648.07,487.32
2018,10,13,12,45,943.0,80.5,1.1,22.45,712.0,685.01,515.46
2018,10,13,13,0,940.0,80.0,1.1,22.5,700.0,718.93,540.93
2018,10,13,13,15,933.5,79.5,1.15,22.4,679.5,747.26,562.72
2018,10,13,13,30,927.0,79.0,1.2,22.3,659.0,772.15,580.88
2018,10,13,13,45,918.0,77.5,1.2,22.25,631.5,790.54,594.08
2018,10,13,14,0,909.0,76.0,1.2,22.2,604.0,805.24,604.97
2018,10,13,14,15,896.0,74.5,1.25,22.0,570.0,813.07,612.4
2018,10,13,14,30,883.0,73.0,1.3,21.8,536.0,817.15,617.52
2018,10,13,14,45,865.5,71.0,1.3,21.65,496.5,813.25,616.66
2018,10,13,15,0,848.0,69.0,1.3,21.5,457.0,813.99,619.13
2018,10,13,15,15,823.5,66.5,1.3,21.5,412.5,796.67,608.8
2018,10,13,15,30,799.0,64.0,1.3,21.5,368.0,775.95,596.09
2018,10,13,15,45,763.0,60.0,1.3,20.7,320.0,740.5,574.37
2018,10,13,16,0,727.0,56.0,1.3,19.9,272.0,702.33,549.69
2018,10,13,16,15,672.5,51.5,1.35,19.05,223.0,646.03,510.67
2018,10,13,16,30,618.0,47.0,1.4,18.2,174.0,588.05,467.62
2018,10,13,16,45,528.5,40.0,1.4,17.35,128.0,507.85,403.83
2018,10,13,17,0,439.0,33.0,1.4,16.5,82.0,422.15,328.05
2018,10,13,17,15,274.5,22.0,1.4,15.85,47.5,264.78,112.55
2018,10,13,17,30,110.0,11.0,1.4,15.2,13.0,87.07,0.0
2018,10,13,17,45,55.0,5.5,1.4,14.55,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,11.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,11.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,14,6,15,75.0,7.0,0.35,10.6,8.5,0.0,0.0
2018,10,14,6,30,150.0,14.0,0.3,11.0,17.0,11.95,0.0
2018,10,14,6,45,286.5,24.0,0.25,11.45,50.0,20.04,6.36
2018,10,14,7,0,423.0,34.0,0.2,11.9,83.0,28.07,18.67
2018,10,14,7,15,542.0,40.5,0.2,12.45,134.5,33.06,23.8
2018,10,14,7,30,661.0,47.0,0.2,13.0,186.0,41.57,31.69
2018,10,14,7,45,579.5,63.0,0.15,13.6,207.5,49.48,38.86
2018,10,14,8,0,498.0,79.0,0.1,14.2,229.0,60.04,48.18
2018,10,14,8,15,603.0,80.0,0.15,14.8,291.0,60.21,48.13
2018,10,14,8,30,708.0,81.0,0.2,15.4,353.0,60.8,48.42
2018,10,14,8,45,774.0,78.5,0.2,16.0,407.5,64.07,51.03
2018,10,14,9,0,840.0,76.0,0.2,16.6,462.0,62.19,49.11
2018,10,14,9,15,886.0,72.0,0.25,17.15,510.0,67.05,53.07
2018,10,14,9,30,932.0,68.0,0.3,17.7,558.0,65.15,51.16
2018,10,14,9,45,943.5,69.5,0.35,18.2,592.0,73.31,57.93
2018,10,14,10,0,955.0,71.0,0.4,18.7,626.0,132.6,69.57
2018,10,14,10,15,963.5,72.0,0.4,19.2,653.5,191.84,107.79
2018,10,14,10,30,972.0,73.0,0.4,19.7,681.0,251.2,154.47
2018,10,14,10,45,979.0,73.5,0.4,20.2,701.5,309.68,203.8
2018,10,14,11,0,986.0,74.0,0.4,20.7,722.0,367.62,253.27
2018,10,14,11,15,990.0,74.5,0.4,21.1,734.5,423.69,300.75
2018,10,14,11,30,994.0,75.0,0.4,21.5,747.0,478.42,345.88
2018,10,14,11,45,995.5,75.0,0.45,21.9,751.0,529.99,387.72
2018,10,14,12,0,997.0,75.0,0.5,22.3,755.0,579.5,426.78
2018,10,14,12,15,995.5,75.0,0.5,22.4,750.5,625.09,461.89
2018,10,14,12,30,994.0,75.0,0.5,22.5,746.0,667.98,494.1
2018,10,14,12,45,990.5,74.0,0.5,22.65,732.5,705.72,521.91
2018,10,14,13,0,987.0,73.0,0.5,22.8,719.0,740.23,546.92
2018,10,14,13,15,980.5,72.5,0.6,22.75,698.0,769.83,569.69
2018,10,14,13,30,974.0,72.0,0.7,22.7,677.0,795.84,588.97
2018,10,14,13,45,965.5,71.0,0.8,22.65,649.0,816.14,604.66
2018,10,14,14,0,957.0,70.0,0.9,22.6,621.0,832.63,618.06
2018,10,14,14,15,944.5,68.5,1.0,22.4,586.0,841.55,627.01
2018,10,14,14,30,932.0,67.0,1.1,22.2,551.0,846.56,633.59
2018,10,14,14,45,915.0,65.0,1.2,21.95,510.0,843.43,634.97
2018,10,14,15,0,898.0,63.0,1.3,21.7,469.0,836.52,633.87
2018,10,14,15,15,874.5,60.5,1.3,21.7,423.5,819.94,624.24
2018,10,14,15,30,851.0,58.0,1.3,21.7,378.0,799.99,612.17
2018,10,14,15,45,816.0,55.0,1.45,20.8,329.0,774.97,599.81
2018,10,14,16,0,781.0,52.0,1.6,19.9,280.0,738.71,578.17
2018,10,14,16,15,727.0,48.0,1.7,18.8,229.5,683.18,540.49
2018,10,14,16,30,673.0,44.0,1.8,17.7,179.0,625.88,498.37
2018,10,14,16,45,582.5,37.5,1.9,16.65,131.0,535.9,427.27
2018,10,14,17,0,492.0,31.0,2.0,15.6,83.0,445.93,345.74
2018,10,14,17,15,310.5,21.0,2.05,15.05,48.0,286.1,78.39
2018,10,14,17,30,129.0,11.0,2.1,14.5,13.0,100.03,0.0
2018,10,14,17,45,64.5,5.5,2.15,14.0,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,15,6,15,99.0,7.0,2.35,12.5,9.0,0.0,0.0
2018,10,15,6,30,198.0,14.0,2.4,12.8,18.0,11.95,0.0
2018,10,15,6,45,379.0,22.5,2.45,13.05,56.0,20.69,5.14
2018,10,15,7,0,560.0,31.0,2.5,13.3,94.0,28.3,18.52
2018,10,15,7,15,643.5,36.5,2.5,13.85,143.5,32.9,23.35
2018,10,15,7,30,727.0,42.0,2.5,14.4,193.0,37.62,27.86
2018,10,15,7,45,775.5,46.0,2.55,14.9,244.0,40.89,30.9
2018,10,15,8,0,824.0,50.0,2.6,15.4,295.0,48.49,37.65
2018,10,15,8,15,856.0,52.5,2.5,16.0,344.0,51.33,40.03
2018,10,15,8,30,888.0,55.0,2.4,16.6,393.0,54.08,42.27
2018,10,15,8,45,908.0,57.5,2.3,17.2,438.0,56.6,44.26
2018,10,15,9,0,928.0,60.0,2.2,17.8,483.0,59.03,46.14
2018,10,15,9,15,940.0,62.5,2.1,18.35,522.0,61.25,47.83
2018,10,15,9,30,952.0,65.0,2.0,18.9,561.0,63.38,49.43
2018,10,15,9,45,961.5,66.5,1.9,19.45,594.5,69.62,54.55
2018,10,15,10,0,971.0,68.0,1.8,20.0,628.0,129.66,67.16
2018,10,15,10,15,978.5,69.0,1.7,20.5,655.0,189.53,105.68
2018,10,15,10,30,986.0,70.0,1.6,21.0,682.0,249.39,153.12
2018,10,15,10,45,991.0,71.0,1.5,21.45,702.0,308.39,203.59
2018,10,15,11,0,996.0,72.0,1.4,21.9,722.0,366.64,254.15
2018,10,15,11,15,999.0,72.5,1.35,22.3,734.0,422.75,302.56
2018,10,15,11,30,1002.0,73.0,1.3,22.7,746.0,477.4,348.53
2018,10,15,11,45,1003.0,73.0,1.2,23.05,749.5,528.99,390.52
2018,10,15,12,0,1004.0,73.0,1.1,23.4,753.0,578.46,429.32
2018,10,15,12,15,1003.0,73.0,1.0,23.55,748.5,624.51,464.5
2018,10,15,12,30,1002.0,73.0,0.9,23.7,744.0,667.88,496.47
2018,10,15,12,45,999.0,72.0,0.85,23.85,731.0,706.11,524.41
2018,10,15,13,0,996.0,71.0,0.8,24.0,718.0,741.13,549.4
2018,10,15,13,15,990.5,70.0,0.85,23.95,697.0,771.07,571.77
2018,10,15,13,30,985.0,69.0,0.9,23.9,676.0,797.41,590.5
2018,10,15,13,45,976.5,68.0,0.9,23.8,648.0,817.85,604.85
2018,10,15,14,0,968.0,67.0,0.9,23.7,620.0,834.46,616.86
2018,10,15,14,15,956.0,66.0,1.0,23.5,585.0,844.46,626.5
2018,10,15,14,30,944.0,65.0,1.1,23.3,550.0,850.58,633.78
2018,10,15,14,45,927.0,63.0,1.2,23.05,509.0,847.52,635.21
2018,10,15,15,0,910.0,61.0,1.3,22.8,468.0,840.64,634.16
2018,10,15,15,15,886.5,59.0,1.3,22.8,422.5,824.75,625.04
2018,10,15,15,30,863.0,57.0,1.3,22.8,377.0,805.51,613.48
2018,10,15,15,45,828.5,53.5,1.55,21.7,327.5,772.01,596.73
2018,10,15,16,0,794.0,50.0,1.8,20.6,278.0,743.68,581.91
2018,10,15,16,15,740.5,46.0,1.85,19.45,227.5,688.64,543.96
2018,10,15,16,30,687.0,42.0,1.9,18.3,177.0,631.87,501.71
2018,10,15,16,45,594.0,36.0,1.95,17.15,129.0,540.75,429.33
2018,10,15,17,0,501.0,30.0,2.0,16.0,81.0,449.43,344.0
2018,10,15,17,15,315.0,20.5,2.1,15.45,46.5,284.68,14.7
2018,10,15,17,30,129.0,11.0,2.2,14.9,12.0,99.58,0.0
2018,10,15,17,45,64.5,5.5,2.25,14.35,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,16,6,15,67.0,6.0,0.55,12.0,7.0,0.0,0.0
2018,10,16,6,30,134.0,12.0,0.5,12.4,14.0,10.24,0.0
2018,10,16,6,45,307.5,21.5,0.45,12.85,49.0,17.98,2.12
2018,10,16,7,0,481.0,31.0,0.4,13.3,84.0,28.12,18.32
2018,10,16,7,15,576.5,36.5,0.35,14.0,131.5,32.64,23.16
2018,10,16,7,30,672.0,42.0,0.3,14.7,179.0,37.34,27.65
2018,10,16,7,45,722.5,46.0,0.3,15.45,228.0,40.54,30.59
2018,10,16,8,0,773.0,50.0,0.3,16.2,277.0,43.79,33.43
2018,10,16,8,15,806.0,53.0,0.25,16.75,324.5,46.09,35.36
2018,10,16,8,30,839.0,56.0,0.2,17.3,372.0,54.22,42.34
2018,10,16,8,45,862.0,58.0,0.15,17.85,416.0,56.36,43.98
2018,10,16,9,0,885.0,60.0,0.1,18.4,460.0,58.42,45.54
2018,10,16,9,15,901.0,62.5,0.15,18.95,499.5,60.66,47.23
2018,10,16,9,30,917.0,65.0,0.2,19.5,539.0,62.82,48.83
2018,10,16,9,45,927.5,66.5,0.2,20.0,572.0,66.9,52.08
2018,10,16,10,0,938.0,68.0,0.2,20.5,605.0,124.96,64.68
2018,10,16,10,15,945.5,68.5,0.25,20.95,631.0,182.49,100.62
2018,10,16,10,30,953.0,69.0,0.3,21.4,657.0,240.01,145.28
2018,10,16,10,45,958.0,70.0,0.3,21.85,676.0,297.07,193.09
2018,10,16,11,0,963.0,71.0,0.3,22.3,695.0,353.42,241.04
2018,10,16,11,15,966.0,71.5,0.4,22.5,706.5,407.69,287.71
2018,10,16,11,30,969.0,72.0,0.5,22.7,718.0,460.55,332.4
2018,10,16,11,45,970.0,72.0,0.55,22.95,721.5,510.43,373.38
2018,10,16,12,0,971.0,72.0,0.6,23.2,725.0,558.26,411.67
2018,10,16,12,15,968.5,72.5,0.75,23.25,720.0,602.41,447.61
2018,10,16,12,30,966.0,73.0,0.9,23.3,715.0,643.87,480.92
2018,10,16,12,45,962.0,72.5,1.0,23.35,702.0,680.52,509.82
2018,10,16,13,0,958.0,72.0,1.1,23.4,689.0,714.03,536.09
2018,10,16,13,15,951.5,71.0,1.25,23.35,668.5,742.02,558.81
2018,10,16,13,30,945.0,70.0,1.4,23.3,648.0,766.48,577.64
2018,10,16,13,45,935.0,69.0,1.55,23.25,620.0,784.75,592.4
2018,10,16,14,0,925.0,68.0,1.7,23.2,592.0,799.27,604.79
2018,10,16,14,15,912.0,67.0,1.8,23.0,558.0,807.7,613.07
2018,10,16,14,30,899.0,66.0,1.9,22.8,524.0,812.37,618.96
2018,10,16,14,45,881.0,64.0,2.0,22.6,484.0,808.04,618.75
2018,10,16,15,0,863.0,62.0,2.1,22.4,444.0,800.05,616.07
2018,10,16,15,15,838.0,59.5,2.1,22.4,399.5,782.17,605.09
2018,10,16,15,30,813.0,57.0,2.1,22.4,355.0,769.33,597.48
2018,10,16,15,45,775.0,54.0,2.25,21.4,307.0,733.8,576.35
2018,10,16,16,0,737.0,51.0,2.4,20.4,259.0,695.6,551.91
2018,10,16,16,15,678.5,46.5,2.45,19.45,210.0,636.64,509.25
2018,10,16,16,30,620.0,42.0,2.5,18.5,161.0,576.3,462.53
2018,10,16,16,45,523.5,36.0,2.55,17.55,116.0,483.87,387.07
2018,10,16,17,0,427.0,30.0,2.6,16.6,71.0,404.74,307.39
2018,10,16,17,15,262.5,20.0,2.65,16.05,40.5,242.11,0.0
2018,10,16,17,30,98.0,10.0,2.7,15.5,10.0,76.71,0.0
2018,10,16,17,45,49.0,5.0,2.75,14.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,6,15,52.5,5.5,1.3,11.4,6.0,0.0,0.0
2018,10,17,6,30,105.0,11.0,1.3,11.8,12.0,9.39,0.0
2018,10,17,6,45,266.5,22.0,1.35,12.2,45.0,18.46,0.14
2018,10,17,7,0,428.0,33.0,1.4,12.6,78.0,27.47,17.63
2018,10,17,7,15,519.5,39.5,1.35,13.15,123.0,32.33,22.87
2018,10,17,7,30,611.0,46.0,1.3,13.7,168.0,40.59,30.56
2018,10,17,7,45,666.5,51.0,1.25,14.25,216.5,44.45,34.16
2018,10,17,8,0,722.0,56.0,1.2,14.8,265.0,48.34,37.62
2018,10,17,8,15,758.5,59.5,1.15,15.45,312.0,50.84,39.72
2018,10,17,8,30,795.0,63.0,1.1,16.1,359.0,53.35,41.75
2018,10,17,8,45,820.5,65.0,1.0,16.75,402.5,54.59,42.62
2018,10,17,9,0,846.0,67.0,0.9,17.4,446.0,62.8,49.54
2018,10,17,9,15,864.5,69.0,0.85,18.0,485.0,64.63,50.86
2018,10,17,9,30,883.0,71.0,0.8,18.6,524.0,66.39,52.11
2018,10,17,9,45,896.5,72.5,0.7,19.2,557.5,68.41,53.58
2018,10,17,10,0,910.0,74.0,0.6,19.8,591.0,124.99,66.61
2018,10,17,10,15,918.0,75.0,0.6,20.15,617.0,181.44,101.77
2018,10,17,10,30,926.0,76.0,0.6,20.5,643.0,237.99,145.79
2018,10,17,10,45,932.0,76.5,0.55,20.9,662.0,293.52,192.57
2018,10,17,11,0,938.0,77.0,0.5,21.3,681.0,348.44,239.61
2018,10,17,11,15,941.0,78.0,0.5,21.5,692.5,401.9,285.43
2018,10,17,11,30,944.0,79.0,0.5,21.7,704.0,454.02,329.12
2018,10,17,11,45,944.5,79.5,0.45,21.9,707.5,503.02,368.84
2018,10,17,12,0,945.0,80.0,0.4,22.1,711.0,550.01,405.66
2018,10,17,12,15,943.5,79.5,0.5,22.15,706.0,592.77,440.15
2018,10,17,12,30,942.0,79.0,0.6,22.2,701.0,632.93,472.09
2018,10,17,12,45,937.5,79.0,0.7,22.25,688.5,668.97,500.58
2018,10,17,13,0,933.0,79.0,0.8,22.3,676.0,701.93,526.5
2018,10,17,13,15,926.5,78.0,0.95,22.25,655.5,729.27,549.11
2018,10,17,13,30,920.0,77.0,1.1,22.2,635.0,753.17,568.02
2018,10,17,13,45,910.0,76.0,1.25,22.15,607.5,770.99,582.65
2018,10,17,14,0,900.0,75.0,1.4,22.1,580.0,785.15,594.97
2018,10,17,14,15,886.0,73.5,1.5,21.9,546.0,791.95,602.21
2018,10,17,14,30,872.0,72.0,1.6,21.7,512.0,795.02,607.09
2018,10,17,14,45,853.0,69.5,1.7,21.5,472.0,789.18,605.9
2018,10,17,15,0,834.0,67.0,1.8,21.3,432.0,787.77,607.87
2018,10,17,15,15,807.5,64.5,1.8,21.3,388.0,768.89,596.06
2018,10,17,15,30,781.0,62.0,1.8,21.3,344.0,746.68,581.74
2018,10,17,15,45,742.0,58.0,2.05,20.45,296.5,709.21,559.51
2018,10,17,16,0,703.0,54.0,2.3,19.6,249.0,669.12,533.6
2018,10,17,16,15,642.5,49.0,2.4,18.7,201.0,608.32,489.11
2018,10,17,16,30,582.0,44.0,2.5,17.8,153.0,546.09,440.4
2018,10,17,16,45,481.0,37.0,2.6,16.9,109.0,459.74,368.75
2018,10,17,17,0,380.0,30.0,2.7,16.0,65.0,368.0,275.84
2018,10,17,17,15,220.0,18.0,2.75,15.45,35.5,206.62,0.0
2018,10,17,17,30,60.0,6.0,2.8,14.9,6.0,46.66,0.0
2018,10,17,17,45,30.0,3.0,2.8,14.35,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,6,15,46.5,5.0,1.15,12.35,5.5,0.0,0.0
2018,10,18,6,30,93.0,10.0,1.1,12.5,11.0,8.54,0.0
2018,10,18,6,45,249.0,21.0,1.05,12.65,42.5,17.6,0.0
2018,10,18,7,0,405.0,32.0,1.0,12.8,74.0,26.6,16.72
2018,10,18,7,15,499.0,39.5,0.95,13.45,119.0,32.31,22.79
2018,10,18,7,30,593.0,47.0,0.9,14.1,164.0,38.07,28.27
2018,10,18,7,45,650.0,52.0,0.85,14.8,211.5,45.27,34.81
2018,10,18,8,0,707.0,57.0,0.8,15.5,259.0,49.12,38.21
2018,10,18,8,15,745.0,60.5,0.7,16.1,306.0,51.58,40.28
2018,10,18,8,30,783.0,64.0,0.6,16.7,353.0,54.06,42.29
2018,10,18,8,45,809.0,67.0,0.5,17.25,396.5,56.03,43.81
2018,10,18,9,0,835.0,70.0,0.4,17.8,440.0,57.99,45.3
2018,10,18,9,15,853.0,72.5,0.35,18.35,479.0,59.48,46.35
2018,10,18,9,30,871.0,75.0,0.3,18.9,518.0,68.9,54.22
2018,10,18,9,45,884.0,76.0,0.25,19.4,550.5,69.81,54.72
2018,10,18,10,0,897.0,77.0,0.2,19.9,583.0,124.07,66.79
2018,10,18,10,15,906.0,78.5,0.2,20.25,609.5,180.28,101.1
2018,10,18,10,30,915.0,80.0,0.2,20.6,636.0,236.73,144.37
2018,10,18,10,45,921.0,81.0,0.2,20.95,655.0,292.07,190.53
2018,10,18,11,0,927.0,82.0,0.2,21.3,674.0,346.85,237.15
2018,10,18,11,15,930.0,83.0,0.25,21.5,685.5,399.79,282.41
2018,10,18,11,30,933.0,84.0,0.3,21.7,697.0,451.4,325.73
2018,10,18,11,45,934.0,83.5,0.35,21.9,700.0,499.28,365.22
2018,10,18,12,0,935.0,83.0,0.4,22.1,703.0,545.15,402.17
2018,10,18,12,15,934.0,82.5,0.5,22.2,698.5,587.76,436.51
2018,10,18,12,30,933.0,82.0,0.6,22.3,694.0,627.84,468.34
2018,10,18,12,45,930.0,81.0,0.7,22.35,681.5,663.49,496.6
2018,10,18,13,0,927.0,80.0,0.8,22.4,669.0,696.14,522.37
2018,10,18,13,15,920.5,79.5,0.9,22.4,649.0,723.8,544.49
2018,10,18,13,30,914.0,79.0,1.0,22.4,629.0,748.08,563.17
2018,10,18,13,45,904.0,77.5,1.1,22.35,601.0,765.22,576.78
2018,10,18,14,0,894.0,76.0,1.2,22.3,573.0,778.69,588.11
2018,10,18,14,15,880.0,75.0,1.3,22.15,539.5,786.0,595.65
2018,10,18,14,30,866.0,74.0,1.4,22.0,506.0,789.64,600.86
2018,10,18,14,45,846.5,71.5,1.55,21.85,466.0,791.19,605.27
2018,10,18,15,0,827.0,69.0,1.7,21.7,426.0,781.6,601.89
2018,10,18,15,15,800.0,66.0,1.7,21.7,382.0,761.71,589.44
2018,10,18,15,30,773.0,63.0,1.7,21.7,338.0,738.49,574.38
2018,10,18,15,45,733.5,59.0,1.9,20.9,291.0,700.74,551.47
2018,10,18,16,0,694.0,55.0,2.1,20.1,244.0,660.35,524.95
2018,10,18,16,15,633.0,49.5,2.15,19.2,196.0,598.75,479.62
2018,10,18,16,30,572.0,44.0,2.2,18.3,148.0,544.04,436.41
2018,10,18,16,45,470.0,36.5,2.3,17.4,104.5,448.94,357.97
2018,10,18,17,0,368.0,29.0,2.4,16.5,61.0,356.6,259.93
2018,10,18,17,15,212.0,17.5,2.4,16.05,33.5,166.06,0.0
2018,10,18,17,30,56.0,6.0,2.4,15.6,6.0,5.12,0.0
2018,10,18,17,45,28.0,3.0,2.45,15.1,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,19,6,15,45.0,4.5,0.95,12.2,5.0,0.0,0.0
2018,10,19,6,30,90.0,9.0,0.9,12.6,10.0,7.68,0.0
2018,10,19,6,45,245.0,20.0,0.9,13.05,40.5,16.76,0.0
2018,10,19,7,0,400.0,31.0,0.9,13.5,71.0,25.79,15.79
2018,10,19,7,15,495.5,38.5,0.95,14.3,115.5,31.52,21.97
2018,10,19,7,30,591.0,46.0,1.0,15.1,160.0,37.31,27.44
2018,10,19,7,45,648.5,51.0,1.0,15.9,207.5,44.46,33.92
2018,10,19,8,0,706.0,56.0,1.0,16.7,255.0,48.34,37.32
2018,10,19,8,15,745.0,60.0,0.95,17.3,302.5,51.24,39.77
2018,10,19,8,30,784.0,64.0,0.9,17.9,350.0,54.14,42.15
2018,10,19,8,45,810.5,66.5,0.85,18.5,393.5,55.73,43.33
2018,10,19,9,0,837.0,69.0,0.8,19.1,437.0,57.35,44.5
2018,10,19,9,15,856.0,71.0,0.75,19.7,476.0,65.85,51.58
2018,10,19,9,30,875.0,73.0,0.7,20.3,515.0,67.6,52.81
2018,10,19,9,45,889.0,75.0,0.65,20.9,548.5,69.22,53.92
2018,10,19,10,0,903.0,77.0,0.6,21.5,582.0,122.43,65.68
2018,10,19,10,15,912.5,78.0,0.55,21.85,608.5,178.62,99.42
2018,10,19,10,30,922.0,79.0,0.5,22.2,635.0,235.07,142.41
2018,10,19,10,45,929.0,79.0,0.4,22.6,654.0,290.16,188.04
2018,10,19,11,0,936.0,79.0,0.3,23.0,673.0,344.73,234.01
2018,10,19,11,15,940.0,80.0,0.35,23.15,685.0,398.33,279.72
2018,10,19,11,30,944.0,81.0,0.4,23.3,697.0,450.7,323.59
2018,10,19,11,45,946.0,81.0,0.5,23.45,701.0,499.84,364.42
2018,10,19,12,0,948.0,81.0,0.6,23.6,705.0,547.07,402.86
2018,10,19,12,15,945.5,81.0,0.7,23.7,700.0,589.8,437.29
2018,10,19,12,30,943.0,81.0,0.8,23.8,695.0,629.85,469.09
2018,10,19,12,45,937.5,81.0,0.95,23.9,681.5,665.26,497.56
2018,10,19,13,0,932.0,81.0,1.1,24.0,668.0,697.52,523.4
2018,10,19,13,15,926.5,79.5,1.2,24.0,648.0,724.95,545.34
2018,10,19,13,30,921.0,78.0,1.3,24.0,628.0,748.98,563.9
2018,10,19,13,45,912.0,76.5,1.35,24.0,600.5,766.98,577.34
2018,10,19,14,0,903.0,75.0,1.4,24.0,573.0,781.34,588.51
2018,10,19,14,15,889.5,73.5,1.5,23.85,539.0,788.57,595.88
2018,10,19,14,30,876.0,72.0,1.6,23.7,505.0,792.11,600.91
2018,10,19,14,45,857.0,70.0,1.7,23.55,465.5,787.0,600.09
2018,10,19,15,0,838.0,68.0,1.8,23.4,426.0,786.22,602.33
2018,10,19,15,15,811.0,65.0,1.8,23.4,381.5,766.42,589.9
2018,10,19,15,30,784.0,62.0,1.8,23.4,337.0,743.25,574.91
2018,10,19,15,45,744.5,58.0,2.05,22.5,289.5,705.57,552.61
2018,10,19,16,0,705.0,54.0,2.3,21.6,242.0,665.23,526.51
2018,10,19,16,15,643.5,48.5,2.4,20.8,194.0,603.32,480.92
2018,10,19,16,30,582.0,43.0,2.5,20.0,146.0,539.96,430.98
2018,10,19,16,45,471.0,35.5,2.65,19.25,102.0,446.68,353.42
2018,10,19,17,0,360.0,28.0,2.8,18.5,58.0,345.31,241.88
2018,10,19,17,15,207.0,17.0,2.9,17.95,31.5,161.29,0.0
2018,10,19,17,30,54.0,6.0,3.0,17.4,5.0,0.0,0.0
2018,10,19,17,45,27.0,3.0,3.05,16.8,2.5,0.0,0.0
