Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,18,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,20,6,15,41.5,4.5,1.7,11.85,4.5,0.0,0.0
2018,10,20,6,30,83.0,9.0,1.8,12.3,9.0,7.68,0.0
2018,10,20,6,45,235.0,20.0,1.85,12.7,38.5,16.85,0.0
2018,10,20,7,0,387.0,31.0,1.9,13.1,68.0,25.85,15.6
2018,10,20,7,15,482.5,39.0,1.9,13.7,112.0,31.98,22.34
2018,10,20,7,30,578.0,47.0,1.9,14.3,156.0,38.13,28.21
2018,10,20,7,45,635.5,52.0,1.9,14.95,203.0,45.33,34.78
2018,10,20,8,0,693.0,57.0,1.9,15.6,250.0,49.15,38.19
2018,10,20,8,15,730.5,61.5,1.8,16.15,296.5,52.39,40.98
2018,10,20,8,30,768.0,66.0,1.7,16.7,343.0,55.62,43.66
2018,10,20,8,45,793.5,69.0,1.65,17.3,386.0,57.52,45.11
2018,10,20,9,0,819.0,72.0,1.6,17.9,429.0,59.42,46.54
2018,10,20,9,15,839.5,73.5,1.5,18.4,467.5,60.16,46.95
2018,10,20,9,30,860.0,75.0,1.4,18.9,506.0,68.72,54.12
2018,10,20,9,45,876.0,76.0,1.35,19.35,539.0,69.68,54.7
2018,10,20,10,0,892.0,77.0,1.3,19.8,572.0,119.59,65.04
2018,10,20,10,15,900.5,78.5,1.25,20.15,598.0,175.31,98.56
2018,10,20,10,30,909.0,80.0,1.2,20.5,624.0,231.2,141.66
2018,10,20,10,45,914.5,81.0,1.15,20.8,642.5,285.95,188.08
2018,10,20,11,0,920.0,82.0,1.1,21.1,661.0,340.07,235.16
2018,10,20,11,15,923.0,82.5,1.1,21.25,672.0,392.08,280.64
2018,10,20,11,30,926.0,83.0,1.1,21.4,683.0,442.76,324.18
2018,10,20,11,45,926.0,83.5,1.05,21.55,686.0,490.56,364.17
2018,10,20,12,0,926.0,84.0,1.0,21.7,689.0,536.34,401.34
2018,10,20,12,15,925.0,83.0,1.0,21.75,684.0,577.98,434.89
2018,10,20,12,30,924.0,82.0,1.0,21.8,679.0,617.08,465.73
2018,10,20,12,45,920.5,81.5,0.95,21.85,666.5,652.46,492.69
2018,10,20,13,0,917.0,81.0,0.9,21.9,654.0,684.86,516.87
2018,10,20,13,15,910.0,80.5,0.95,21.8,634.0,711.8,538.24
2018,10,20,13,30,903.0,80.0,1.0,21.7,614.0,735.37,556.52
2018,10,20,13,45,893.0,79.0,1.0,21.6,587.0,752.77,569.26
2018,10,20,14,0,883.0,78.0,1.0,21.5,560.0,766.58,579.73
2018,10,20,14,15,870.0,75.5,1.05,21.3,526.5,772.75,586.04
2018,10,20,14,30,857.0,73.0,1.1,21.1,493.0,775.24,590.06
2018,10,20,14,45,837.0,71.0,1.1,20.9,453.5,776.84,592.97
2018,10,20,15,0,817.0,69.0,1.1,20.7,414.0,767.45,588.34
2018,10,20,15,15,789.0,65.5,1.1,20.7,370.0,746.19,575.0
2018,10,20,15,30,761.0,62.0,1.1,20.7,326.0,721.64,559.07
2018,10,20,15,45,721.0,58.0,1.15,19.95,279.5,683.75,534.99
2018,10,20,16,0,681.0,54.0,1.2,19.2,233.0,643.27,507.6
2018,10,20,16,15,619.0,48.5,1.2,18.3,186.0,581.4,462.06
2018,10,20,16,30,557.0,43.0,1.2,17.4,139.0,526.88,418.9
2018,10,20,16,45,451.5,35.0,1.25,16.55,96.5,429.62,338.57
2018,10,20,17,0,346.0,27.0,1.3,15.7,54.0,329.62,220.5
2018,10,20,17,15,187.0,15.5,1.35,15.2,28.5,145.15,0.0
2018,10,20,17,30,28.0,4.0,1.4,14.7,3.0,0.0,0.0
2018,10,20,17,45,14.0,2.0,1.45,14.25,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,6,15,29.5,3.5,1.0,12.35,3.5,0.0,0.0
2018,10,21,6,30,59.0,7.0,1.0,12.5,7.0,5.97,0.0
2018,10,21,6,45,165.0,16.5,1.0,12.6,29.0,13.61,0.0
2018,10,21,7,0,271.0,26.0,1.0,12.7,51.0,21.18,11.57
2018,10,21,7,15,353.0,34.0,0.95,13.25,87.0,27.27,18.26
2018,10,21,7,30,435.0,42.0,0.9,13.8,123.0,33.32,24.02
2018,10,21,7,45,292.0,61.5,0.9,14.35,122.5,45.81,35.32
2018,10,21,8,0,149.0,81.0,0.9,14.9,122.0,60.39,48.28
2018,10,21,8,15,129.0,108.0,0.9,15.4,148.0,81.05,66.37
2018,10,21,8,30,109.0,135.0,0.9,15.9,174.0,98.26,81.12
2018,10,21,8,45,150.5,152.0,0.9,16.4,213.0,109.67,90.61
2018,10,21,9,0,192.0,169.0,0.9,16.9,252.0,120.85,99.77
2018,10,21,9,15,200.0,184.0,0.95,17.4,277.0,130.23,107.29
2018,10,21,9,30,208.0,199.0,1.0,17.9,302.0,139.34,114.52
2018,10,21,9,45,288.0,196.5,1.0,18.35,349.5,131.81,107.69
2018,10,21,10,0,368.0,194.0,1.0,18.8,397.0,154.96,110.09
2018,10,21,10,15,486.0,174.0,1.0,19.15,455.0,177.56,118.15
2018,10,21,10,30,604.0,154.0,1.0,19.5,513.0,218.38,144.7
2018,10,21,10,45,664.0,144.0,1.05,19.8,550.0,263.92,180.62
2018,10,21,11,0,724.0,134.0,1.1,20.1,587.0,314.8,222.35
2018,10,21,11,15,758.5,130.5,1.1,20.25,612.0,366.99,266.24
2018,10,21,11,30,793.0,127.0,1.1,20.4,637.0,423.78,313.07
2018,10,21,11,45,863.5,105.5,1.15,20.55,663.5,478.98,357.97
2018,10,21,12,0,934.0,84.0,1.2,20.7,690.0,537.55,404.89
2018,10,21,12,15,929.0,85.5,1.3,20.75,684.5,579.7,439.71
2018,10,21,12,30,924.0,87.0,1.4,20.8,679.0,619.09,471.85
2018,10,21,12,45,914.5,88.0,1.5,20.8,664.5,652.38,499.08
2018,10,21,13,0,905.0,89.0,1.6,20.8,650.0,682.36,523.5
2018,10,21,13,15,898.0,88.0,1.7,20.7,630.0,708.59,545.2
2018,10,21,13,30,891.0,87.0,1.8,20.6,610.0,731.45,564.17
2018,10,21,13,45,880.0,85.5,1.9,20.5,582.0,747.46,577.15
2018,10,21,14,0,869.0,84.0,2.0,20.4,554.0,766.39,592.42
2018,10,21,14,15,854.0,81.5,2.1,20.15,520.0,771.42,598.33
2018,10,21,14,30,839.0,79.0,2.2,19.9,486.0,772.65,601.81
2018,10,21,14,45,817.5,77.0,2.25,19.65,446.5,765.64,599.13
2018,10,21,15,0,796.0,75.0,2.3,19.4,407.0,754.96,593.85
2018,10,21,15,15,766.0,71.5,2.3,19.4,363.0,732.12,578.7
2018,10,21,15,30,736.0,68.0,2.3,19.4,319.0,705.95,560.79
2018,10,21,15,45,692.5,63.5,2.35,18.6,272.5,664.69,532.84
2018,10,21,16,0,649.0,59.0,2.4,17.8,226.0,627.9,506.73
2018,10,21,16,15,581.0,52.5,2.4,17.15,179.0,561.65,455.45
2018,10,21,16,30,513.0,46.0,2.4,16.5,132.0,494.8,400.65
2018,10,21,16,45,399.0,37.5,2.35,15.8,91.0,391.17,312.05
2018,10,21,17,0,285.0,29.0,2.3,15.1,50.0,281.03,177.32
2018,10,21,17,15,151.5,16.0,2.25,14.65,26.0,119.99,0.0
2018,10,21,17,30,18.0,3.0,2.2,14.2,2.0,0.0,0.0
2018,10,21,17,45,9.0,1.5,2.15,13.7,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,6,15,7.0,1.5,1.45,10.15,1.5,0.0,0.0
2018,10,22,6,30,14.0,3.0,1.4,10.5,3.0,2.56,0.0
2018,10,22,6,45,64.0,11.0,1.3,10.85,16.0,9.39,0.0
2018,10,22,7,0,114.0,19.0,1.2,11.2,29.0,14.68,6.15
2018,10,22,7,15,106.0,25.5,1.2,11.8,39.5,19.35,11.37
2018,10,22,7,30,98.0,32.0,1.2,12.4,50.0,25.4,17.07
2018,10,22,7,45,62.0,40.5,1.2,13.05,53.0,33.22,24.23
2018,10,22,8,0,26.0,49.0,1.2,13.7,56.0,40.86,31.1
2018,10,22,8,15,13.0,65.0,1.15,14.15,68.5,53.04,41.92
2018,10,22,8,30,0.0,81.0,1.1,14.6,81.0,66.26,53.48
2018,10,22,8,45,0.5,104.0,1.1,15.1,104.0,83.67,68.53
2018,10,22,9,0,1.0,127.0,1.1,15.6,127.0,100.67,82.97
2018,10,22,9,15,0.5,129.5,1.15,15.95,129.5,103.14,84.76
2018,10,22,9,30,0.0,132.0,1.2,16.3,132.0,105.5,86.46
2018,10,22,9,45,3.0,150.0,1.25,16.65,151.5,118.76,97.5
2018,10,22,10,0,6.0,168.0,1.3,17.0,171.0,132.97,104.24
2018,10,22,10,15,14.0,192.0,1.35,17.2,200.0,152.79,119.53
2018,10,22,10,30,22.0,216.0,1.4,17.4,229.0,173.88,135.77
2018,10,22,10,45,27.0,227.0,1.45,17.6,243.5,182.13,141.94
2018,10,22,11,0,32.0,238.0,1.5,17.8,258.0,196.25,152.96
2018,10,22,11,15,88.5,251.0,1.55,17.9,307.5,230.11,178.52
2018,10,22,11,30,145.0,264.0,1.6,18.0,357.0,271.37,210.44
2018,10,22,11,45,134.5,271.5,1.65,18.05,358.0,285.06,221.97
2018,10,22,12,0,124.0,279.0,1.7,18.1,359.0,297.83,232.65
2018,10,22,12,15,176.5,276.5,1.75,18.05,389.5,334.47,261.96
2018,10,22,12,30,229.0,274.0,1.8,18.0,420.0,374.96,294.31
2018,10,22,12,45,545.0,186.0,1.8,17.95,524.0,518.11,406.71
2018,10,22,13,0,861.0,98.0,1.8,17.9,628.0,664.33,518.48
2018,10,22,13,15,890.5,86.0,1.85,17.75,619.0,698.52,545.45
2018,10,22,13,30,920.0,74.0,1.9,17.6,610.0,734.72,574.03
2018,10,22,13,45,909.5,73.5,1.9,17.45,582.5,752.53,587.65
2018,10,22,14,0,899.0,73.0,1.9,17.3,555.0,766.71,598.99
2018,10,22,14,15,885.5,71.0,1.9,17.05,521.0,773.21,605.26
2018,10,22,14,30,872.0,69.0,1.9,16.8,487.0,776.01,609.1
2018,10,22,14,45,852.5,66.5,1.95,16.6,447.5,769.84,606.94
2018,10,22,15,0,833.0,64.0,2.0,16.4,408.0,767.83,607.84
2018,10,22,15,15,805.0,61.0,2.0,16.4,364.0,747.34,594.3
2018,10,22,15,30,777.0,58.0,2.0,16.4,320.0,723.57,578.09
2018,10,22,15,45,736.5,54.5,1.95,15.8,273.5,686.14,551.88
2018,10,22,16,0,696.0,51.0,1.9,15.2,227.0,646.11,522.35
2018,10,22,16,15,632.0,45.5,1.85,14.7,180.0,583.05,472.99
2018,10,22,16,30,568.0,40.0,1.8,14.2,133.0,518.67,419.51
2018,10,22,16,45,456.0,32.5,1.75,13.65,91.0,426.54,338.58
2018,10,22,17,0,344.0,25.0,1.7,13.1,49.0,317.74,181.89
2018,10,22,17,15,185.0,14.0,1.65,12.7,25.5,141.14,0.0
2018,10,22,17,30,26.0,3.0,1.6,12.3,2.0,0.0,0.0
2018,10,22,17,45,13.0,1.5,1.55,11.95,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,23,6,15,2.0,0.5,1.2,10.95,0.5,0.0,0.0
2018,10,23,6,30,4.0,1.0,1.2,11.2,1.0,0.0,0.0
2018,10,23,6,45,2.0,3.0,1.2,11.45,3.0,2.56,0.0
2018,10,23,7,0,0.0,5.0,1.2,11.7,5.0,4.1,0.0
2018,10,23,7,15,0.0,6.0,1.2,11.95,6.0,4.92,0.0
2018,10,23,7,30,0.0,7.0,1.2,12.2,7.0,5.74,0.0
2018,10,23,7,45,0.0,16.0,1.25,12.5,16.0,13.16,6.23
2018,10,23,8,0,0.0,25.0,1.3,12.8,25.0,20.6,12.99
2018,10,23,8,15,0.0,45.5,1.3,12.9,45.5,37.61,28.32
2018,10,23,8,30,0.0,66.0,1.3,13.0,66.0,54.7,43.56
2018,10,23,8,45,1.0,85.0,1.3,13.15,85.5,69.69,56.74
2018,10,23,9,0,2.0,104.0,1.3,13.3,105.0,84.22,69.36
2018,10,23,9,15,34.5,150.5,1.3,13.5,167.5,113.22,94.43
2018,10,23,9,30,67.0,197.0,1.3,13.7,230.0,142.07,118.97
2018,10,23,9,45,84.5,218.5,1.35,13.85,262.5,155.34,129.92
2018,10,23,10,0,102.0,240.0,1.4,14.0,295.0,176.76,138.37
2018,10,23,10,15,109.0,248.5,1.4,14.25,310.0,193.88,150.05
2018,10,23,10,30,116.0,257.0,1.4,14.5,325.0,207.38,160.01
2018,10,23,10,45,164.5,266.5,1.4,14.75,366.0,237.23,182.11
2018,10,23,11,0,213.0,276.0,1.4,15.0,407.0,272.4,209.13
2018,10,23,11,15,179.0,285.0,1.4,15.35,396.5,284.68,220.65
2018,10,23,11,30,145.0,294.0,1.4,15.7,386.0,293.52,228.98
2018,10,23,11,45,185.5,287.0,1.35,16.1,405.5,318.95,248.92
2018,10,23,12,0,226.0,280.0,1.3,16.5,425.0,347.23,271.16
2018,10,23,12,15,397.5,235.0,1.3,16.75,487.0,426.03,332.48
2018,10,23,12,30,569.0,190.0,1.3,17.0,549.0,506.6,394.81
2018,10,23,12,45,679.0,152.0,1.3,17.3,572.5,570.78,444.13
2018,10,23,13,0,789.0,114.0,1.3,17.6,596.0,631.71,490.85
2018,10,23,13,15,844.5,92.5,1.35,17.75,593.5,676.2,525.4
2018,10,23,13,30,900.0,71.0,1.4,17.9,591.0,714.34,555.07
2018,10,23,13,45,890.5,69.5,1.45,18.1,564.0,731.11,567.49
2018,10,23,14,0,881.0,68.0,1.5,18.3,537.0,744.31,577.74
2018,10,23,14,15,865.5,66.5,1.6,18.25,503.0,749.39,583.42
2018,10,23,14,30,850.0,65.0,1.7,18.2,469.0,750.82,586.68
2018,10,23,14,45,812.5,67.0,1.8,18.2,427.0,743.29,583.49
2018,10,23,15,0,775.0,69.0,1.9,18.2,385.0,724.92,572.45
2018,10,23,15,15,739.0,65.5,1.9,18.2,340.5,697.33,553.72
2018,10,23,15,30,703.0,62.0,1.9,18.2,296.0,666.59,532.22
2018,10,23,15,45,625.5,61.5,2.05,17.5,246.5,609.33,492.13
2018,10,23,16,0,548.0,61.0,2.2,16.8,197.0,546.12,445.39
2018,10,23,16,15,464.5,53.5,2.25,16.25,152.0,468.12,383.74
2018,10,23,16,30,381.0,46.0,2.3,15.7,107.0,390.27,319.03
2018,10,23,16,45,326.0,35.0,2.3,15.1,74.5,331.12,263.16
2018,10,23,17,0,271.0,24.0,2.3,14.5,42.0,260.19,127.18
2018,10,23,17,15,145.0,13.5,2.3,14.15,22.0,112.26,0.0
2018,10,23,17,30,19.0,3.0,2.3,13.8,2.0,0.0,0.0
2018,10,23,17,45,9.5,1.5,2.3,13.4,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,6,15,27.5,3.0,1.1,11.4,2.5,0.0,0.0
2018,10,24,6,30,55.0,6.0,1.1,11.7,5.0,0.0,0.0
2018,10,24,6,45,175.5,16.5,1.1,11.95,28.0,14.08,0.0
2018,10,24,7,0,296.0,27.0,1.1,12.2,51.0,22.4,11.38
2018,10,24,7,15,431.0,33.5,1.1,12.85,95.0,27.38,18.2
2018,10,24,7,30,566.0,40.0,1.1,13.5,139.0,35.45,25.83
2018,10,24,7,45,416.0,58.5,1.1,14.15,143.0,45.83,35.29
2018,10,24,8,0,266.0,77.0,1.1,14.8,147.0,56.15,44.52
2018,10,24,8,15,332.0,94.0,1.15,15.5,197.5,67.75,54.67
2018,10,24,8,30,398.0,111.0,1.2,16.2,248.0,79.08,64.38
2018,10,24,8,45,583.5,91.5,1.2,16.85,321.0,67.14,53.65
2018,10,24,9,0,769.0,72.0,1.2,17.5,394.0,59.12,46.4
2018,10,24,9,15,809.0,69.0,1.3,17.85,435.5,56.76,44.17
2018,10,24,9,30,849.0,66.0,1.4,18.2,477.0,62.35,48.84
2018,10,24,9,45,863.5,66.5,1.5,18.55,508.5,63.03,49.23
2018,10,24,10,0,878.0,67.0,1.6,18.9,540.0,103.26,55.67
2018,10,24,10,15,886.5,68.5,1.7,19.15,565.0,157.59,86.46
2018,10,24,10,30,895.0,70.0,1.8,19.4,590.0,212.11,127.97
2018,10,24,10,45,901.0,70.5,1.9,19.6,608.0,265.23,173.42
2018,10,24,11,0,907.0,71.0,2.0,19.8,626.0,317.76,220.2
2018,10,24,11,15,909.0,72.0,2.05,19.95,636.5,368.59,265.9
2018,10,24,11,30,911.0,73.0,2.1,20.1,647.0,418.03,309.81
2018,10,24,11,45,911.0,73.5,2.2,20.25,649.5,464.57,350.67
2018,10,24,12,0,911.0,74.0,2.3,20.4,652.0,509.12,389.01
2018,10,24,12,15,910.0,74.0,2.35,20.35,648.0,550.5,424.19
2018,10,24,12,30,909.0,74.0,2.4,20.3,644.0,589.44,456.76
2018,10,24,12,45,761.5,120.0,2.5,20.25,591.0,586.4,456.68
2018,10,24,13,0,614.0,166.0,2.6,20.2,538.0,570.22,445.9
2018,10,24,13,15,490.5,198.0,2.6,20.0,489.0,538.68,423.19
2018,10,24,13,30,367.0,230.0,2.6,19.8,440.0,492.16,388.41
2018,10,24,13,45,466.0,192.0,2.6,19.65,446.0,553.82,438.31
2018,10,24,14,0,565.0,154.0,2.6,19.5,452.0,603.27,478.59
2018,10,24,14,15,705.0,110.0,2.6,19.35,457.5,684.99,542.73
2018,10,24,14,30,845.0,66.0,2.6,19.2,463.0,745.16,587.61
2018,10,24,14,45,826.5,63.5,2.6,19.05,425.0,739.45,584.64
2018,10,24,15,0,808.0,61.0,2.6,18.9,387.0,737.94,585.25
2018,10,24,15,15,779.5,58.0,2.6,18.9,344.0,717.07,571.15
2018,10,24,15,30,751.0,55.0,2.6,18.9,301.0,693.06,554.37
2018,10,24,15,45,709.5,51.5,2.55,18.4,256.0,655.23,527.21
2018,10,24,16,0,668.0,48.0,2.5,17.9,211.0,615.0,496.78
2018,10,24,16,15,506.5,48.5,2.5,17.3,156.5,492.29,401.02
2018,10,24,16,30,345.0,49.0,2.5,16.7,102.0,362.19,294.97
2018,10,24,16,45,222.5,35.5,2.5,16.1,65.0,252.62,198.55
2018,10,24,17,0,100.0,22.0,2.5,15.5,28.0,131.86,46.85
2018,10,24,17,15,50.0,11.0,2.6,15.1,14.0,43.95,0.0
2018,10,24,17,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,6,15,27.5,3.0,1.2,11.65,2.5,0.0,0.0
2018,10,25,6,30,55.0,6.0,1.1,12.0,5.0,0.0,0.0
2018,10,25,6,45,214.5,16.0,1.05,12.35,30.0,13.66,0.0
2018,10,25,7,0,374.0,26.0,1.0,12.7,55.0,21.77,10.27
2018,10,25,7,15,369.5,38.0,0.95,13.45,83.5,31.15,21.35
2018,10,25,7,30,365.0,50.0,0.9,14.2,112.0,40.06,29.77
2018,10,25,7,45,457.5,57.5,0.9,14.95,160.0,45.39,34.76
2018,10,25,8,0,550.0,65.0,0.9,15.7,208.0,50.77,39.6
2018,10,25,8,15,662.5,60.5,0.8,16.35,264.0,51.35,40.05
2018,10,25,8,30,775.0,56.0,0.7,17.0,320.0,48.08,37.03
2018,10,25,8,45,801.0,58.5,0.65,17.6,362.0,49.85,38.42
2018,10,25,9,0,827.0,61.0,0.6,18.2,404.0,58.08,45.4
2018,10,25,9,15,846.0,62.5,0.55,18.85,441.5,59.65,46.51
2018,10,25,9,30,865.0,64.0,0.5,19.5,479.0,61.17,47.56
2018,10,25,9,45,879.5,65.0,0.45,20.15,511.0,62.21,48.22
2018,10,25,10,0,894.0,66.0,0.4,20.8,543.0,101.29,54.02
2018,10,25,10,15,903.0,67.0,0.4,21.2,568.5,156.12,83.74
2018,10,25,10,30,912.0,68.0,0.4,21.6,594.0,211.14,124.25
2018,10,25,10,45,918.0,69.5,0.4,22.0,613.0,265.85,169.4
2018,10,25,11,0,924.0,71.0,0.4,22.4,632.0,320.02,215.61
2018,10,25,11,15,927.5,71.5,0.5,22.6,643.0,371.73,260.58
2018,10,25,11,30,931.0,72.0,0.6,22.8,654.0,422.14,303.93
2018,10,25,11,45,932.0,72.0,0.7,23.0,657.0,469.52,344.14
2018,10,25,12,0,933.0,72.0,0.8,23.2,660.0,514.93,381.89
2018,10,25,12,15,931.0,72.0,0.95,23.25,655.0,556.63,416.67
2018,10,25,12,30,929.0,72.0,1.1,23.3,650.0,595.75,448.88
2018,10,25,12,45,924.5,71.5,1.25,23.3,637.0,630.16,477.25
2018,10,25,13,0,920.0,71.0,1.4,23.3,624.0,661.51,503.02
2018,10,25,13,15,912.5,70.0,1.5,23.2,603.5,687.2,524.29
2018,10,25,13,30,905.0,69.0,1.6,23.1,583.0,709.45,542.76
2018,10,25,13,45,894.5,68.0,1.75,22.95,556.0,726.11,556.62
2018,10,25,14,0,884.0,67.0,1.9,22.8,529.0,739.18,568.16
2018,10,25,14,15,869.0,65.0,1.95,22.5,495.0,744.09,573.68
2018,10,25,14,30,854.0,63.0,2.0,22.2,461.0,745.32,576.8
2018,10,25,14,45,834.0,60.5,2.1,21.95,422.0,738.46,574.5
2018,10,25,15,0,814.0,58.0,2.2,21.7,383.0,728.13,569.67
2018,10,25,15,15,785.5,55.5,2.2,21.7,340.5,715.57,561.82
2018,10,25,15,30,757.0,53.0,2.2,21.7,298.0,692.3,545.76
2018,10,25,15,45,715.0,49.5,2.3,20.8,252.5,654.2,520.37
2018,10,25,16,0,673.0,46.0,2.4,19.9,207.0,613.75,491.46
2018,10,25,16,15,607.5,40.5,2.45,19.15,161.5,550.72,442.41
2018,10,25,16,30,542.0,35.0,2.5,18.4,116.0,486.84,389.21
2018,10,25,16,45,416.5,28.0,2.55,17.65,77.0,386.97,298.86
2018,10,25,17,0,291.0,21.0,2.6,16.9,38.0,264.79,58.27
2018,10,25,17,15,145.5,10.5,2.6,16.45,19.0,109.04,0.0
2018,10,25,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,26,6,15,10.0,1.5,1.6,13.3,1.0,0.0,0.0
2018,10,26,6,30,20.0,3.0,1.5,13.6,2.0,0.0,0.0
2018,10,26,6,45,68.5,15.0,1.4,13.95,19.0,12.8,0.0
2018,10,26,7,0,117.0,27.0,1.3,14.3,36.0,20.83,8.74
2018,10,26,7,15,178.0,42.0,1.25,15.0,66.5,32.03,21.84
2018,10,26,7,30,239.0,57.0,1.2,15.7,97.0,42.97,32.06
2018,10,26,7,45,282.0,71.5,1.2,16.45,133.0,53.17,41.33
2018,10,26,8,0,325.0,86.0,1.2,17.2,169.0,63.09,50.13
2018,10,26,8,15,367.5,98.0,1.1,17.8,208.5,71.0,56.98
2018,10,26,8,30,410.0,110.0,1.0,18.4,248.0,78.72,63.5
2018,10,26,8,45,535.5,100.5,0.95,18.95,305.5,73.79,58.96
2018,10,26,9,0,661.0,91.0,0.9,19.5,363.0,66.61,52.51
2018,10,26,9,15,606.0,114.0,0.9,20.05,381.0,81.1,64.71
2018,10,26,9,30,551.0,137.0,0.9,20.6,399.0,94.21,75.54
2018,10,26,9,45,549.0,148.5,0.9,21.1,424.5,100.42,80.43
2018,10,26,10,0,547.0,160.0,0.9,21.6,450.0,132.1,88.21
2018,10,26,10,15,540.5,171.0,0.9,21.95,469.0,175.49,113.89
2018,10,26,10,30,534.0,182.0,0.9,22.3,488.0,218.17,145.74
2018,10,26,10,45,582.0,173.0,0.95,22.7,516.0,259.51,177.46
2018,10,26,11,0,630.0,164.0,1.0,23.1,544.0,302.88,212.43
2018,10,26,11,15,643.0,163.0,1.05,23.3,556.5,345.08,248.22
2018,10,26,11,30,656.0,162.0,1.1,23.5,569.0,387.48,283.85
2018,10,26,11,45,657.0,162.5,1.15,23.75,572.0,426.0,316.11
2018,10,26,12,0,658.0,163.0,1.2,24.0,575.0,463.18,346.64
2018,10,26,12,15,749.0,130.5,1.25,24.1,596.0,515.36,387.71
2018,10,26,12,30,840.0,98.0,1.3,24.2,617.0,570.7,430.77
2018,10,26,12,45,788.5,112.0,1.4,24.35,591.5,589.77,446.89
2018,10,26,13,0,737.0,126.0,1.5,24.5,566.0,604.52,459.56
2018,10,26,13,15,757.5,115.0,1.55,24.5,554.0,635.22,484.03
2018,10,26,13,30,778.0,104.0,1.6,24.5,542.0,662.02,505.49
2018,10,26,13,45,779.5,96.5,1.7,24.45,517.5,678.59,519.88
2018,10,26,14,0,781.0,89.0,1.8,24.4,493.0,692.03,531.38
2018,10,26,14,15,688.5,104.5,1.9,24.25,444.0,661.15,511.31
2018,10,26,14,30,596.0,120.0,2.0,24.1,395.0,621.68,484.29
2018,10,26,14,45,625.5,103.5,2.05,23.95,370.0,636.64,497.88
2018,10,26,15,0,655.0,87.0,2.1,23.8,345.0,648.44,508.02
2018,10,26,15,15,652.0,76.5,2.1,23.8,309.0,638.76,501.83
2018,10,26,15,30,649.0,66.0,2.1,23.8,273.0,625.97,493.13
2018,10,26,15,45,582.5,62.5,2.2,22.75,226.5,570.06,454.02
2018,10,26,16,0,516.0,59.0,2.3,21.7,180.0,512.45,411.69
2018,10,26,16,15,451.0,50.5,2.4,20.85,139.0,448.66,361.61
2018,10,26,16,30,386.0,42.0,2.5,20.0,98.0,384.79,308.22
2018,10,26,16,45,288.0,31.5,2.55,19.15,64.5,295.8,225.67
2018,10,26,17,0,190.0,21.0,2.6,18.3,31.0,189.42,0.71
2018,10,26,17,15,95.0,10.5,2.65,17.95,15.5,73.98,0.0
2018,10,26,17,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,27,6,15,11.5,1.5,1.75,13.9,1.0,0.0,0.0
2018,10,27,6,30,23.0,3.0,1.8,14.1,2.0,0.0,0.0
2018,10,27,6,45,65.5,14.5,1.85,14.35,18.0,12.38,0.0
2018,10,27,7,0,108.0,26.0,1.9,14.6,34.0,20.41,7.49
2018,10,27,7,15,164.0,41.5,1.9,15.1,63.5,32.18,21.83
2018,10,27,7,30,220.0,57.0,1.9,15.6,93.0,42.92,31.96
2018,10,27,7,45,268.5,71.0,1.9,16.05,129.0,52.78,41.02
2018,10,27,8,0,317.0,85.0,1.9,16.5,165.0,62.39,49.64
2018,10,27,8,15,372.5,95.0,1.85,16.95,206.5,69.04,55.47
2018,10,27,8,30,428.0,105.0,1.8,17.4,248.0,75.58,61.06
2018,10,27,8,45,426.0,121.0,1.8,17.85,279.0,85.41,69.39
2018,10,27,9,0,424.0,137.0,1.8,18.3,310.0,94.87,77.28
2018,10,27,9,15,477.5,140.0,1.8,18.8,351.5,96.33,78.18
2018,10,27,9,30,531.0,143.0,1.8,19.3,393.0,97.88,79.17
2018,10,27,9,45,542.5,150.0,1.8,19.75,420.5,101.42,81.85
2018,10,27,10,0,554.0,157.0,1.8,20.2,448.0,129.15,86.98
2018,10,27,10,15,550.0,167.0,1.8,20.5,467.5,172.45,112.36
2018,10,27,10,30,546.0,177.0,1.8,20.8,487.0,215.27,144.5
2018,10,27,10,45,576.0,174.0,1.8,21.1,510.0,255.63,176.64
2018,10,27,11,0,606.0,171.0,1.8,21.4,533.0,300.13,213.55
2018,10,27,11,15,599.5,176.5,1.85,21.5,540.0,339.97,248.52
2018,10,27,11,30,593.0,182.0,1.9,21.6,547.0,378.34,281.9
2018,10,27,11,45,615.0,175.5,1.95,21.65,556.0,417.2,314.8
2018,10,27,12,0,637.0,169.0,2.0,21.7,565.0,456.5,347.59
2018,10,27,12,15,640.0,166.5,2.1,21.7,561.5,489.72,375.64
2018,10,27,12,30,643.0,164.0,2.2,21.7,558.0,521.35,402.05
2018,10,27,12,45,652.5,156.5,2.25,21.65,549.5,550.44,426.21
2018,10,27,13,0,662.0,149.0,2.3,21.6,541.0,577.83,448.83
2018,10,27,13,15,662.5,142.5,2.35,21.45,523.5,598.38,466.36
2018,10,27,13,30,663.0,136.0,2.4,21.3,506.0,616.37,481.9
2018,10,27,13,45,555.0,159.0,2.45,21.2,458.5,578.0,454.27
2018,10,27,14,0,447.0,182.0,2.5,21.1,411.0,540.59,426.69
2018,10,27,14,15,493.5,157.0,2.45,20.9,395.0,562.39,445.9
2018,10,27,14,30,540.0,132.0,2.4,20.7,379.0,582.04,463.21
2018,10,27,14,45,541.5,119.5,2.4,20.45,349.0,586.67,468.49
2018,10,27,15,0,543.0,107.0,2.4,20.2,319.0,581.48,466.6
2018,10,27,15,15,552.0,92.0,2.4,20.2,286.0,576.61,464.21
2018,10,27,15,30,561.0,77.0,2.4,20.2,253.0,568.69,458.73
2018,10,27,15,45,531.0,68.0,2.3,19.55,214.0,534.78,433.41
2018,10,27,16,0,501.0,59.0,2.2,18.9,175.0,498.9,405.33
2018,10,27,16,15,432.0,51.0,2.15,18.45,134.5,433.06,351.8
2018,10,27,16,30,363.0,43.0,2.1,18.0,94.0,367.06,295.18
2018,10,27,16,45,261.5,31.5,2.0,17.5,61.0,275.22,207.85
2018,10,27,17,0,160.0,20.0,1.9,17.0,28.0,165.43,0.0
2018,10,27,17,15,80.0,10.0,1.9,16.65,14.0,63.03,0.0
2018,10,27,17,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,28,6,15,7.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,28,6,30,14.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,28,6,45,14.0,4.5,1.2,14.35,5.0,3.84,0.0
2018,10,28,7,0,14.0,9.0,1.2,14.5,10.0,7.75,0.0
2018,10,28,7,15,7.0,15.0,1.3,14.75,15.5,12.68,5.17
2018,10,28,7,30,0.0,21.0,1.4,15.0,21.0,17.29,9.57
2018,10,28,7,45,17.0,44.5,1.5,15.3,48.5,36.76,27.0
2018,10,28,8,0,34.0,68.0,1.6,15.6,76.0,54.39,42.77
2018,10,28,8,15,51.0,86.0,1.65,15.85,101.0,67.71,54.56
2018,10,28,8,30,68.0,104.0,1.7,16.1,126.0,80.75,65.93
2018,10,28,8,45,62.5,119.5,1.8,16.4,142.0,91.71,75.3
2018,10,28,9,0,57.0,135.0,1.9,16.7,158.0,102.42,84.34
2018,10,28,9,15,47.0,146.5,1.95,16.8,166.5,110.37,90.96
2018,10,28,9,30,37.0,158.0,2.0,16.9,175.0,118.13,97.38
2018,10,28,9,45,22.5,163.5,2.05,17.05,174.0,127.65,105.25
2018,10,28,10,0,8.0,169.0,2.1,17.2,173.0,132.84,104.39
2018,10,28,10,15,8.0,169.0,2.2,17.3,173.5,134.9,105.71
2018,10,28,10,30,8.0,169.0,2.3,17.4,174.0,136.65,106.91
2018,10,28,10,45,32.0,195.5,2.35,17.5,214.5,159.98,124.69
2018,10,28,11,0,56.0,222.0,2.4,17.6,255.0,190.03,148.05
2018,10,28,11,15,133.0,246.0,2.45,17.55,326.5,238.61,185.15
2018,10,28,11,30,210.0,270.0,2.5,17.5,398.0,297.09,230.74
2018,10,28,11,45,226.5,269.0,2.5,17.5,408.0,318.98,248.95
2018,10,28,12,0,243.0,268.0,2.5,17.5,418.0,346.02,271.28
2018,10,28,12,15,198.5,271.5,2.55,17.4,393.5,338.19,266.61
2018,10,28,12,30,154.0,275.0,2.6,17.3,369.0,330.64,261.69
2018,10,28,12,45,307.5,242.0,2.6,17.2,424.5,410.53,326.26
2018,10,28,13,0,461.0,209.0,2.6,17.1,480.0,502.02,399.07
2018,10,28,13,15,529.5,182.0,2.6,17.0,483.0,541.79,431.56
2018,10,28,13,30,598.0,155.0,2.6,16.9,486.0,588.57,469.48
2018,10,28,13,45,590.0,146.5,2.6,16.8,460.0,594.72,475.77
2018,10,28,14,0,582.0,138.0,2.6,16.7,434.0,597.87,480.02
2018,10,28,14,15,696.0,104.5,2.6,16.65,435.5,661.72,531.65
2018,10,28,14,30,810.0,71.0,2.6,16.6,437.0,719.53,575.5
2018,10,28,14,45,706.0,83.5,2.6,16.55,382.5,670.05,539.56
2018,10,28,15,0,602.0,96.0,2.6,16.5,328.0,612.98,498.0
2018,10,28,15,15,594.5,86.0,2.6,16.5,293.0,600.68,489.88
2018,10,28,15,30,587.0,76.0,2.6,16.5,258.0,585.6,478.84
2018,10,28,15,45,583.0,65.5,2.6,16.3,222.0,569.97,466.92
2018,10,28,16,0,579.0,55.0,2.6,16.1,186.0,551.79,451.64
2018,10,28,16,15,506.5,47.0,2.6,15.75,142.5,482.79,394.9
2018,10,28,16,30,434.0,39.0,2.6,15.4,99.0,413.86,334.97
2018,10,28,16,45,301.5,28.5,2.55,15.1,62.5,300.34,225.58
2018,10,28,17,0,169.0,18.0,2.5,14.8,26.0,166.65,0.0
2018,10,28,17,15,84.5,9.0,2.55,14.5,13.0,64.97,0.0
2018,10,28,17,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,29,6,15,13.0,1.5,2.35,12.5,1.0,0.0,0.0
2018,10,29,6,30,26.0,3.0,2.3,12.6,2.0,0.0,0.0
2018,10,29,6,45,26.0,8.5,2.3,12.65,9.0,7.26,0.0
2018,10,29,7,0,26.0,14.0,2.3,12.7,16.0,11.75,0.38
2018,10,29,7,15,13.0,26.0,2.25,12.9,27.0,21.66,12.84
2018,10,29,7,30,0.0,38.0,2.2,13.1,38.0,31.29,21.98
2018,10,29,7,45,13.5,56.5,2.15,13.3,60.0,45.26,34.75
2018,10,29,8,0,27.0,75.0,2.1,13.5,82.0,59.0,47.2
2018,10,29,8,15,104.5,101.5,2.1,13.8,134.5,76.02,62.37
2018,10,29,8,30,182.0,128.0,2.1,14.1,187.0,93.93,78.08
2018,10,29,8,45,264.5,137.0,2.05,14.4,235.5,97.59,81.06
2018,10,29,9,0,347.0,146.0,2.0,14.7,284.0,103.99,86.4
2018,10,29,9,15,422.0,146.5,2.1,14.95,330.5,100.14,82.75
2018,10,29,9,30,497.0,147.0,2.2,15.2,377.0,100.27,82.61
2018,10,29,9,45,668.5,114.5,2.25,15.45,446.5,79.88,64.62
2018,10,29,10,0,840.0,82.0,2.3,15.7,516.0,93.67,54.4
2018,10,29,10,15,883.0,73.5,2.35,16.0,549.5,149.52,82.94
2018,10,29,10,30,926.0,65.0,2.4,16.3,583.0,201.39,119.66
2018,10,29,10,45,903.0,74.5,2.5,16.65,592.5,256.65,167.88
2018,10,29,11,0,880.0,84.0,2.6,17.0,602.0,308.53,215.39
2018,10,29,11,15,586.5,158.0,2.65,17.3,506.0,317.68,236.2
2018,10,29,11,30,293.0,232.0,2.7,17.6,410.0,298.94,230.68
2018,10,29,11,45,319.5,235.0,2.7,17.95,430.0,332.4,258.35
2018,10,29,12,0,346.0,238.0,2.7,18.3,450.0,367.77,287.17
2018,10,29,12,15,628.0,157.5,2.8,18.4,538.0,471.62,368.96
2018,10,29,12,30,910.0,77.0,2.9,18.5,626.0,578.44,453.29
2018,10,29,12,45,839.0,95.5,2.95,18.6,594.0,595.11,468.05
2018,10,29,13,0,768.0,114.0,3.0,18.7,562.0,602.86,475.88
2018,10,29,13,15,671.5,136.0,3.1,18.75,518.0,593.12,470.03
2018,10,29,13,30,575.0,158.0,3.2,18.8,474.0,573.67,456.34
2018,10,29,13,45,723.5,114.0,3.3,18.8,492.0,652.53,519.95
2018,10,29,14,0,872.0,70.0,3.4,18.8,510.0,721.57,573.91
2018,10,29,14,15,863.0,67.0,3.45,18.7,478.0,729.7,581.02
2018,10,29,14,30,854.0,64.0,3.5,18.6,446.0,734.32,586.06
2018,10,29,14,45,833.0,62.0,3.6,18.5,407.5,727.62,582.95
2018,10,29,15,0,812.0,60.0,3.7,18.4,369.0,724.82,582.73
2018,10,29,15,15,781.5,57.0,3.7,18.4,326.0,702.84,567.22
2018,10,29,15,30,751.0,54.0,3.7,18.4,283.0,677.69,548.82
2018,10,29,15,45,703.5,50.0,3.75,17.9,237.5,635.25,517.31
2018,10,29,16,0,656.0,46.0,3.8,17.4,192.0,590.47,482.17
2018,10,29,16,15,578.5,40.5,3.8,16.65,147.0,519.34,424.15
