Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,19,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,9,6,45,38.0,6.5,1.6,8.55,7.5,0.0,0.0
2018,11,9,7,0,76.0,13.0,1.6,8.7,15.0,11.1,0.0
2018,11,9,7,15,183.0,27.5,1.6,9.3,45.5,21.37,8.4
2018,11,9,7,30,290.0,42.0,1.6,9.9,76.0,32.46,22.54
2018,11,9,7,45,332.5,55.0,1.6,10.55,110.0,42.02,31.8
2018,11,9,8,0,375.0,68.0,1.6,11.2,144.0,51.34,40.5
2018,11,9,8,15,375.0,80.5,1.55,11.8,171.5,59.77,48.21
2018,11,9,8,30,375.0,93.0,1.5,12.4,199.0,67.9,55.47
2018,11,9,8,45,468.5,99.5,1.45,13.05,252.0,72.5,59.41
2018,11,9,9,0,562.0,106.0,1.4,13.7,305.0,79.52,65.39
2018,11,9,9,15,592.0,119.0,1.25,14.2,348.5,88.15,72.72
2018,11,9,9,30,622.0,132.0,1.1,14.7,392.0,96.64,79.81
2018,11,9,9,45,554.5,161.0,0.95,15.15,405.5,110.71,91.65
2018,11,9,10,0,487.0,190.0,0.8,15.6,419.0,129.16,107.06
2018,11,9,10,15,498.0,196.5,0.7,15.95,441.5,167.98,116.83
2018,11,9,10,30,509.0,203.0,0.6,16.3,464.0,207.83,142.72
2018,11,9,10,45,512.5,209.5,0.5,16.65,480.0,247.21,172.99
2018,11,9,11,0,516.0,216.0,0.4,17.0,496.0,286.55,205.05
2018,11,9,11,15,517.0,219.0,0.35,17.25,504.0,322.39,235.21
2018,11,9,11,30,518.0,222.0,0.3,17.5,512.0,357.52,264.64
2018,11,9,11,45,513.5,224.0,0.25,17.75,512.5,388.94,290.84
2018,11,9,12,0,509.0,226.0,0.2,18.0,513.0,418.87,315.26
2018,11,9,12,15,512.5,222.5,0.35,18.1,509.5,446.35,338.92
2018,11,9,12,30,516.0,219.0,0.5,18.2,506.0,472.56,361.41
2018,11,9,12,45,517.5,214.0,0.6,18.3,496.5,494.95,380.47
2018,11,9,13,0,519.0,209.0,0.7,18.4,487.0,515.61,398.07
2018,11,9,13,15,507.5,205.0,0.85,18.3,468.5,527.45,409.67
2018,11,9,13,30,496.0,201.0,1.0,18.2,450.0,536.7,419.24
2018,11,9,13,45,479.5,193.5,1.1,18.1,424.0,536.68,421.52
2018,11,9,14,0,463.0,186.0,1.2,18.0,398.0,533.81,421.62
2018,11,9,14,15,441.5,176.0,1.3,17.65,366.5,522.19,415.4
2018,11,9,14,30,420.0,166.0,1.4,17.3,335.0,507.79,406.87
2018,11,9,14,45,393.0,152.5,1.45,16.95,299.0,469.91,380.09
2018,11,9,15,0,366.0,139.0,1.5,16.6,263.0,442.74,360.73
2018,11,9,15,15,329.0,123.5,1.5,16.6,224.0,403.71,330.56
2018,11,9,15,30,292.0,108.0,1.5,16.6,185.0,363.08,298.25
2018,11,9,15,45,251.0,89.5,1.6,14.9,147.0,313.85,259.78
2018,11,9,16,0,210.0,71.0,1.7,13.2,109.0,263.45,218.38
2018,11,9,16,15,160.5,51.5,1.75,12.55,76.0,204.16,166.71
2018,11,9,16,30,111.0,32.0,1.8,11.9,43.0,143.19,108.56
2018,11,9,16,45,64.0,18.5,1.9,11.2,24.0,81.0,0.0
2018,11,9,17,0,17.0,5.0,2.0,10.5,5.0,15.5,0.0
2018,11,9,17,15,8.5,2.5,2.05,10.25,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,10,6,45,20.5,5.0,1.6,7.1,5.5,0.0,0.0
2018,11,10,7,0,41.0,10.0,1.6,7.2,11.0,8.54,0.0
2018,11,10,7,15,113.5,26.0,1.6,7.95,37.0,20.09,6.41
2018,11,10,7,30,186.0,42.0,1.6,8.7,63.0,32.13,22.24
2018,11,10,7,45,250.5,58.0,1.65,9.45,99.5,43.89,33.55
2018,11,10,8,0,315.0,74.0,1.7,10.2,136.0,55.38,44.25
2018,11,10,8,15,349.5,86.0,1.65,10.85,170.5,63.57,51.78
2018,11,10,8,30,384.0,98.0,1.6,11.5,205.0,71.55,58.92
2018,11,10,8,45,415.5,109.5,1.55,12.1,241.5,78.97,65.39
2018,11,10,9,0,447.0,121.0,1.5,12.7,278.0,86.22,71.59
2018,11,10,9,15,470.0,129.0,1.35,13.3,309.5,90.89,75.39
2018,11,10,9,30,493.0,137.0,1.2,13.9,341.0,95.49,79.08
2018,11,10,9,45,523.0,145.0,1.05,14.45,376.0,100.12,82.76
2018,11,10,10,0,553.0,153.0,0.9,15.0,411.0,105.04,86.64
2018,11,10,10,15,556.0,158.0,0.75,15.5,429.0,145.04,97.11
2018,11,10,10,30,559.0,163.0,0.6,16.0,447.0,185.05,122.81
2018,11,10,10,45,583.0,166.5,0.5,16.5,471.5,227.63,154.85
2018,11,10,11,0,607.0,170.0,0.4,17.0,496.0,272.11,190.63
2018,11,10,11,15,618.5,172.5,0.35,17.3,510.5,313.98,225.82
2018,11,10,11,30,630.0,175.0,0.3,17.6,525.0,359.25,263.4
2018,11,10,11,45,627.5,176.5,0.25,17.9,526.5,395.32,293.67
2018,11,10,12,0,625.0,178.0,0.2,18.2,528.0,426.17,319.36
2018,11,10,12,15,619.5,178.0,0.25,18.3,522.5,456.12,344.68
2018,11,10,12,30,614.0,178.0,0.3,18.4,517.0,483.99,367.92
2018,11,10,12,45,604.5,177.0,0.4,18.5,504.5,506.62,387.39
2018,11,10,13,0,595.0,176.0,0.5,18.6,492.0,526.73,404.75
2018,11,10,13,15,584.0,172.0,0.6,18.6,473.0,540.48,417.46
2018,11,10,13,30,573.0,168.0,0.7,18.6,454.0,551.47,428.04
2018,11,10,13,45,557.0,162.5,0.8,18.55,428.5,554.93,433.08
2018,11,10,14,0,541.0,157.0,0.9,18.5,403.0,555.46,435.88
2018,11,10,14,15,521.0,149.5,1.05,18.2,372.5,548.27,433.62
2018,11,10,14,30,501.0,142.0,1.2,17.9,342.0,538.23,428.98
2018,11,10,14,45,472.5,132.5,1.35,17.6,306.5,517.18,415.6
2018,11,10,15,0,444.0,123.0,1.5,17.3,271.0,493.55,399.66
2018,11,10,15,15,403.5,110.5,1.5,17.3,231.5,455.36,370.56
2018,11,10,15,30,363.0,98.0,1.5,17.3,192.0,415.2,339.0
2018,11,10,15,45,314.5,82.5,1.75,16.1,153.5,364.0,299.4
2018,11,10,16,0,266.0,67.0,2.0,14.9,115.0,311.87,256.73
2018,11,10,16,15,206.0,50.5,2.05,14.3,81.0,249.97,202.75
2018,11,10,16,30,146.0,34.0,2.1,13.7,47.0,189.12,141.44
2018,11,10,16,45,84.0,19.5,2.15,13.15,26.0,96.61,0.0
2018,11,10,17,0,22.0,5.0,2.2,12.6,5.0,18.74,0.0
2018,11,10,17,15,11.0,2.5,2.2,12.3,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,11,6,45,57.0,6.5,1.75,9.85,7.5,0.0,0.0
2018,11,11,7,0,114.0,13.0,1.8,9.9,15.0,11.1,0.0
2018,11,11,7,15,266.5,24.5,1.8,10.35,48.5,20.58,4.99
2018,11,11,7,30,419.0,36.0,1.8,10.8,82.0,30.05,20.09
2018,11,11,7,45,520.5,43.5,1.8,11.25,127.0,35.78,26.08
2018,11,11,8,0,622.0,51.0,1.8,11.7,172.0,41.58,31.65
2018,11,11,8,15,676.0,56.0,1.8,12.3,216.5,45.09,34.96
2018,11,11,8,30,730.0,61.0,1.8,12.9,261.0,52.96,42.03
2018,11,11,8,45,765.5,65.0,1.8,13.5,303.5,55.81,44.48
2018,11,11,9,0,801.0,69.0,1.8,14.1,346.0,58.68,46.88
2018,11,11,9,15,813.5,74.5,1.8,14.65,382.0,62.5,50.07
2018,11,11,9,30,826.0,80.0,1.8,15.2,418.0,66.24,53.15
2018,11,11,9,45,828.5,86.5,1.8,15.75,447.5,70.55,56.7
2018,11,11,10,0,831.0,93.0,1.8,16.3,477.0,74.79,60.15
2018,11,11,10,15,845.0,94.5,1.75,16.75,503.0,124.58,71.65
2018,11,11,10,30,859.0,96.0,1.7,17.2,529.0,177.31,104.09
2018,11,11,10,45,869.0,97.0,1.7,17.7,548.0,229.6,144.77
2018,11,11,11,0,879.0,98.0,1.7,18.2,567.0,281.88,189.3
2018,11,11,11,15,884.0,99.0,1.65,18.55,578.5,332.51,234.02
2018,11,11,11,30,889.0,100.0,1.6,18.9,590.0,382.14,277.82
2018,11,11,11,45,891.0,99.5,1.6,19.3,593.0,428.09,318.16
2018,11,11,12,0,893.0,99.0,1.6,19.7,596.0,472.26,356.14
2018,11,11,12,15,880.0,102.5,1.55,19.9,588.5,511.29,389.37
2018,11,11,12,30,867.0,106.0,1.5,20.1,581.0,547.12,419.15
2018,11,11,12,45,847.0,109.5,1.45,20.3,565.5,575.88,442.86
2018,11,11,13,0,827.0,113.0,1.4,20.5,550.0,600.77,463.02
2018,11,11,13,15,815.5,112.0,1.35,20.55,529.5,624.6,482.17
2018,11,11,13,30,804.0,111.0,1.3,20.6,509.0,643.76,497.56
2018,11,11,13,45,787.0,109.0,1.25,20.65,481.5,654.85,506.89
2018,11,11,14,0,770.0,107.0,1.2,20.7,454.0,662.28,513.43
2018,11,11,14,15,746.0,103.5,1.1,20.55,420.0,659.61,512.5
2018,11,11,14,30,722.0,100.0,1.0,20.4,386.0,653.2,508.75
2018,11,11,14,45,687.5,96.0,0.9,20.25,347.0,635.11,496.27
2018,11,11,15,0,653.0,92.0,0.8,20.1,308.0,613.41,480.85
2018,11,11,15,15,610.0,84.5,0.8,20.1,265.5,578.46,455.94
2018,11,11,15,30,567.0,77.0,0.8,20.1,223.0,540.51,427.83
2018,11,11,15,45,498.0,69.0,0.6,18.45,179.5,480.52,382.4
2018,11,11,16,0,429.0,61.0,0.4,16.8,136.0,418.22,333.0
2018,11,11,16,15,329.0,48.0,0.55,16.0,95.5,332.68,263.52
2018,11,11,16,30,229.0,35.0,0.7,15.2,55.0,248.65,181.29
2018,11,11,16,45,127.5,20.0,0.8,14.4,30.0,136.03,0.0
2018,11,11,17,0,26.0,5.0,0.9,13.6,5.0,21.31,0.0
2018,11,11,17,15,13.0,2.5,0.95,13.3,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,12,6,45,25.5,4.5,2.45,8.35,5.0,0.0,0.0
2018,11,12,7,0,51.0,9.0,2.4,8.4,10.0,7.68,0.0
2018,11,12,7,15,152.5,23.0,2.35,8.9,37.0,17.9,1.86
2018,11,12,7,30,254.0,37.0,2.3,9.4,64.0,28.63,18.82
2018,11,12,7,45,336.5,49.0,2.25,9.9,102.5,37.68,27.85
2018,11,12,8,0,419.0,61.0,2.2,10.4,141.0,49.11,38.52
2018,11,12,8,15,513.0,67.5,2.1,11.05,189.5,53.54,42.71
2018,11,12,8,30,607.0,74.0,2.0,11.7,238.0,58.11,46.84
2018,11,12,8,45,658.5,78.5,1.9,12.35,282.0,60.82,49.17
2018,11,12,9,0,710.0,83.0,1.8,13.0,326.0,63.6,51.48
2018,11,12,9,15,720.0,91.0,1.8,13.75,360.5,68.61,55.68
2018,11,12,9,30,730.0,99.0,1.8,14.5,395.0,73.49,59.7
2018,11,12,9,45,728.0,108.5,1.75,15.25,423.0,79.23,64.42
2018,11,12,10,0,726.0,118.0,1.7,16.0,451.0,84.87,69.01
2018,11,12,10,15,742.0,120.5,1.65,16.5,476.5,128.67,79.08
2018,11,12,10,30,758.0,123.0,1.6,17.0,502.0,177.84,109.09
2018,11,12,10,45,770.0,124.5,1.55,17.5,521.0,226.63,146.56
2018,11,12,11,0,782.0,126.0,1.5,18.0,540.0,275.78,187.86
2018,11,12,11,15,789.0,126.5,1.5,18.3,551.5,322.88,229.15
2018,11,12,11,30,796.0,127.0,1.5,18.6,563.0,369.33,269.98
2018,11,12,11,45,798.5,127.5,1.45,18.95,566.5,413.25,308.16
2018,11,12,12,0,801.0,128.0,1.4,19.3,570.0,455.69,344.24
2018,11,12,12,15,789.5,130.0,1.4,19.4,563.0,491.41,374.98
2018,11,12,12,30,778.0,132.0,1.4,19.5,556.0,524.23,402.72
2018,11,12,12,45,758.5,135.0,1.35,19.65,540.5,550.73,424.71
2018,11,12,13,0,739.0,138.0,1.3,19.8,525.0,573.65,443.41
2018,11,12,13,15,726.5,136.0,1.25,19.8,505.0,592.35,458.92
2018,11,12,13,30,714.0,134.0,1.2,19.8,485.0,607.76,471.71
2018,11,12,13,45,695.0,131.5,1.15,19.75,458.0,615.14,478.51
2018,11,12,14,0,676.0,129.0,1.1,19.7,431.0,618.92,482.56
2018,11,12,14,15,651.5,124.0,1.05,19.5,398.0,612.89,479.66
2018,11,12,14,30,627.0,119.0,1.0,19.3,365.0,603.22,474.0
2018,11,12,14,45,593.0,112.5,0.95,19.05,327.0,581.79,459.53
2018,11,12,15,0,559.0,106.0,0.9,18.8,289.0,553.6,439.77
2018,11,12,15,15,513.5,97.5,0.9,18.8,248.5,516.79,412.71
2018,11,12,15,30,468.0,89.0,0.9,18.8,208.0,477.87,383.01
2018,11,12,15,45,404.0,77.0,0.9,17.25,166.0,419.58,338.95
2018,11,12,16,0,340.0,65.0,0.9,15.7,124.0,360.64,291.95
2018,11,12,16,15,250.5,49.5,0.9,15.4,86.0,279.17,222.74
2018,11,12,16,30,161.0,34.0,0.9,15.1,48.0,199.4,142.74
2018,11,12,16,45,88.5,19.0,0.85,14.75,26.0,75.49,0.0
2018,11,12,17,0,16.0,4.0,0.8,14.4,4.0,13.86,0.0
2018,11,12,17,15,8.0,2.0,0.7,14.35,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.1,13.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.2,13.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,6,45,0.0,2.0,1.95,9.25,2.0,0.0,0.0
2018,11,13,7,0,0.0,4.0,1.9,9.2,4.0,3.41,0.0
2018,11,13,7,15,0.0,12.0,1.9,9.55,12.0,9.88,0.0
2018,11,13,7,30,0.0,20.0,1.9,9.9,20.0,16.49,8.33
2018,11,13,7,45,0.0,29.5,1.9,10.25,29.5,24.36,15.99
2018,11,13,8,0,0.0,39.0,1.9,10.6,39.0,32.24,23.37
2018,11,13,8,15,0.0,42.5,1.9,11.1,42.5,35.13,26.14
2018,11,13,8,30,0.0,46.0,1.9,11.6,46.0,38.03,28.81
2018,11,13,8,45,18.5,76.5,1.9,12.05,83.0,61.22,49.61
2018,11,13,9,0,37.0,107.0,1.9,12.5,120.0,82.64,68.54
2018,11,13,9,15,60.5,136.5,1.9,12.9,160.0,102.33,85.69
2018,11,13,9,30,84.0,166.0,1.9,13.3,200.0,121.05,101.77
2018,11,13,9,45,65.0,165.0,1.9,13.75,192.5,121.46,101.72
2018,11,13,10,0,46.0,164.0,1.9,14.2,185.0,121.51,101.4
2018,11,13,10,15,65.0,189.5,1.85,14.3,221.0,143.54,112.97
2018,11,13,10,30,84.0,215.0,1.8,14.4,257.0,169.19,132.07
2018,11,13,10,45,127.0,223.5,1.75,14.55,289.0,188.48,145.44
2018,11,13,11,0,170.0,232.0,1.7,14.7,321.0,215.83,166.11
2018,11,13,11,15,253.5,228.0,1.65,14.75,364.0,249.72,191.49
2018,11,13,11,30,337.0,224.0,1.6,14.8,407.0,292.04,224.68
2018,11,13,11,45,380.5,215.5,1.5,14.85,423.0,322.99,250.36
2018,11,13,12,0,424.0,207.0,1.4,14.9,439.0,361.12,281.77
2018,11,13,12,15,424.0,205.5,1.4,14.95,436.0,384.49,302.16
2018,11,13,12,30,424.0,204.0,1.4,15.0,433.0,406.64,321.34
2018,11,13,12,45,353.5,212.5,1.4,15.1,400.5,390.98,310.9
2018,11,13,13,0,283.0,221.0,1.4,15.2,368.0,377.11,301.21
2018,11,13,13,15,210.0,217.5,1.4,15.15,324.5,334.81,269.01
2018,11,13,13,30,137.0,214.0,1.4,15.1,281.0,296.84,239.29
2018,11,13,13,45,183.5,199.5,1.35,15.1,284.0,320.57,259.79
2018,11,13,14,0,230.0,185.0,1.3,15.1,287.0,358.12,290.72
2018,11,13,14,15,173.5,173.0,1.2,14.8,247.0,302.53,246.72
2018,11,13,14,30,117.0,161.0,1.1,14.5,207.0,257.17,210.31
2018,11,13,14,45,175.5,142.0,1.05,14.2,203.0,283.08,233.58
2018,11,13,15,0,234.0,123.0,1.0,13.9,199.0,323.05,267.33
2018,11,13,15,15,210.5,109.0,1.0,13.9,170.5,295.11,244.53
2018,11,13,15,30,187.0,95.0,1.0,13.9,142.0,266.1,220.62
2018,11,13,15,45,154.5,79.0,0.9,13.2,113.0,226.87,187.74
2018,11,13,16,0,122.0,63.0,0.8,12.5,84.0,187.06,153.37
2018,11,13,16,15,78.0,46.5,0.8,12.3,58.5,124.42,98.85
2018,11,13,16,30,34.0,30.0,0.8,12.1,33.0,73.93,49.43
2018,11,13,16,45,22.0,16.5,0.8,11.9,18.0,28.76,0.0
2018,11,13,17,0,10.0,3.0,0.8,11.7,3.0,2.56,0.0
2018,11,13,17,15,5.0,1.5,0.8,11.6,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,14,6,45,24.5,4.0,1.25,8.3,4.5,0.0,0.0
2018,11,14,7,0,49.0,8.0,1.2,8.4,9.0,6.83,0.0
2018,11,14,7,15,168.5,22.0,1.15,9.05,36.5,17.17,0.0
2018,11,14,7,30,288.0,36.0,1.1,9.7,64.0,30.05,19.58
2018,11,14,7,45,369.5,46.5,1.05,10.4,102.0,38.13,28.11
2018,11,14,8,0,451.0,57.0,1.0,11.1,140.0,46.1,35.68
2018,11,14,8,15,518.0,65.0,0.95,11.75,183.5,51.77,40.98
2018,11,14,8,30,585.0,73.0,0.9,12.4,227.0,57.41,46.08
2018,11,14,8,45,625.0,78.5,0.9,13.1,267.0,60.79,49.01
2018,11,14,9,0,665.0,84.0,0.9,13.8,307.0,64.19,51.86
2018,11,14,9,15,683.5,90.5,0.8,14.45,341.5,68.13,55.11
2018,11,14,9,30,702.0,97.0,0.7,15.1,376.0,72.0,58.26
2018,11,14,9,45,710.5,103.5,0.65,15.7,405.0,75.71,61.23
2018,11,14,10,0,719.0,110.0,0.6,16.3,434.0,79.39,64.15
2018,11,14,10,15,730.0,113.5,0.5,16.85,457.5,118.55,72.48
2018,11,14,10,30,741.0,117.0,0.4,17.4,481.0,166.93,100.77
2018,11,14,10,45,710.5,123.5,0.35,17.95,483.0,211.3,135.42
2018,11,14,11,0,680.0,130.0,0.3,18.5,485.0,251.84,170.37
2018,11,14,11,15,724.5,126.5,0.35,18.75,511.5,300.54,210.47
2018,11,14,11,30,769.0,123.0,0.4,19.0,538.0,352.26,253.33
2018,11,14,11,45,770.0,123.5,0.45,19.3,541.0,394.17,289.49
2018,11,14,12,0,771.0,124.0,0.5,19.6,544.0,434.53,323.78
2018,11,14,12,15,767.0,124.0,0.6,19.65,539.0,470.45,354.75
2018,11,14,12,30,763.0,124.0,0.7,19.7,534.0,504.07,383.39
2018,11,14,12,45,755.0,123.5,0.8,19.75,521.5,532.68,407.85
2018,11,14,13,0,747.0,123.0,0.9,19.8,509.0,558.46,429.82
2018,11,14,13,15,732.5,121.0,1.0,19.7,488.0,575.99,445.74
2018,11,14,13,30,718.0,119.0,1.1,19.6,467.0,590.17,459.01
2018,11,14,13,45,707.0,114.5,1.25,19.55,442.0,600.67,469.79
2018,11,14,14,0,696.0,110.0,1.4,19.5,417.0,607.96,478.05
2018,11,14,14,15,645.5,109.0,1.45,19.2,377.5,588.74,466.05
2018,11,14,14,30,595.0,108.0,1.5,18.9,338.0,565.2,450.59
2018,11,14,14,45,551.5,103.0,1.55,18.65,299.5,538.54,432.34
2018,11,14,15,0,508.0,98.0,1.6,18.4,261.0,503.61,407.24
2018,11,14,15,15,460.0,89.0,1.6,18.4,221.5,464.29,377.21
2018,11,14,15,30,412.0,80.0,1.6,18.4,182.0,423.03,344.57
2018,11,14,15,45,402.5,68.0,1.7,16.65,152.0,403.96,330.86
2018,11,14,16,0,393.0,56.0,1.8,14.9,122.0,383.55,313.88
2018,11,14,16,15,304.5,43.5,1.95,14.2,85.0,306.52,246.77
2018,11,14,16,30,216.0,31.0,2.1,13.5,48.0,228.25,158.87
2018,11,14,16,45,120.5,17.5,2.2,12.8,26.0,94.97,0.0
2018,11,14,17,0,25.0,4.0,2.3,12.1,4.0,3.41,0.0
2018,11,14,17,15,12.5,2.0,2.35,11.9,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,15,6,45,15.5,3.5,2.0,8.0,3.5,0.0,0.0
2018,11,15,7,0,31.0,7.0,2.0,8.1,7.0,5.97,0.0
2018,11,15,7,15,112.5,21.5,2.0,8.8,30.5,16.71,0.0
2018,11,15,7,30,194.0,36.0,2.0,9.5,54.0,27.76,17.36
2018,11,15,7,45,272.5,50.5,1.95,10.25,91.0,38.6,28.43
2018,11,15,8,0,351.0,65.0,1.9,11.0,128.0,49.26,38.44
2018,11,15,8,15,408.5,76.0,1.85,11.7,168.0,57.1,45.7
2018,11,15,8,30,466.0,87.0,1.8,12.4,208.0,64.8,52.65
2018,11,15,8,45,502.5,95.5,1.75,13.05,245.0,70.46,57.61
2018,11,15,9,0,539.0,104.0,1.7,13.7,282.0,76.03,62.37
2018,11,15,9,15,583.5,107.5,1.5,14.3,320.0,80.4,65.98
2018,11,15,9,30,628.0,111.0,1.3,14.9,358.0,81.91,67.02
2018,11,15,9,45,677.0,109.0,1.15,15.5,394.5,79.53,64.64
2018,11,15,10,0,726.0,107.0,1.0,16.1,431.0,77.5,62.6
2018,11,15,10,15,741.5,109.5,0.9,16.55,456.0,114.15,69.61
2018,11,15,10,30,757.0,112.0,0.8,17.0,481.0,162.74,97.46
2018,11,15,10,45,768.0,112.5,0.7,17.45,499.0,210.04,132.69
2018,11,15,11,0,779.0,113.0,0.6,17.9,517.0,257.55,171.92
2018,11,15,11,15,786.0,113.5,0.5,18.15,528.0,303.96,211.84
2018,11,15,11,30,793.0,114.0,0.4,18.4,539.0,349.74,251.14
2018,11,15,11,45,764.0,120.0,0.3,18.65,531.5,386.44,283.49
2018,11,15,12,0,735.0,126.0,0.2,18.9,524.0,419.13,311.6
2018,11,15,12,15,749.0,123.0,0.25,19.0,525.5,458.89,344.65
2018,11,15,12,30,763.0,120.0,0.3,19.1,527.0,497.71,376.32
2018,11,15,12,45,758.0,119.0,0.4,19.2,516.0,527.31,401.31
2018,11,15,13,0,753.0,118.0,0.5,19.3,505.0,554.29,424.06
2018,11,15,13,15,747.0,114.5,0.6,19.25,486.5,575.42,442.59
2018,11,15,13,30,741.0,111.0,0.7,19.2,468.0,593.61,458.81
2018,11,15,13,45,731.5,107.0,0.85,19.15,443.5,606.02,471.2
2018,11,15,14,0,722.0,103.0,1.0,19.1,419.0,615.26,481.14
2018,11,15,14,15,704.5,98.0,1.05,18.85,387.5,614.78,483.3
2018,11,15,14,30,687.0,93.0,1.1,18.6,356.0,610.92,482.86
2018,11,15,14,45,662.0,87.0,1.15,18.4,320.0,597.39,474.91
2018,11,15,15,0,637.0,81.0,1.2,18.2,284.0,580.63,464.14
2018,11,15,15,15,593.0,75.5,1.2,18.2,244.0,547.84,439.77
2018,11,15,15,30,549.0,70.0,1.2,18.2,204.0,512.18,412.2
2018,11,15,15,45,489.5,60.5,1.3,16.8,163.0,458.81,372.0
2018,11,15,16,0,430.0,51.0,1.4,15.4,122.0,403.86,327.82
2018,11,15,16,15,321.5,40.0,1.45,14.85,84.0,312.83,249.8
2018,11,15,16,30,213.0,29.0,1.5,14.3,46.0,220.86,148.5
2018,11,15,16,45,121.5,16.5,1.55,13.75,25.0,94.45,0.0
2018,11,15,17,0,30.0,4.0,1.6,13.2,4.0,0.0,0.0
2018,11,15,17,15,15.0,2.0,1.65,13.05,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,16,6,45,18.0,3.5,1.6,8.8,3.5,0.0,0.0
2018,11,16,7,0,36.0,7.0,1.6,8.9,7.0,5.97,0.0
2018,11,16,7,15,135.5,20.5,1.55,9.65,31.0,15.98,0.0
2018,11,16,7,30,235.0,34.0,1.5,10.4,55.0,26.37,15.83
2018,11,16,7,45,341.0,44.0,1.45,11.1,94.0,36.06,26.05
2018,11,16,8,0,447.0,54.0,1.4,11.8,133.0,43.76,33.4
2018,11,16,8,15,434.5,67.0,1.3,12.4,160.5,53.23,42.12
2018,11,16,8,30,422.0,80.0,1.2,13.0,188.0,59.57,47.87
2018,11,16,8,45,529.0,81.5,1.15,13.6,239.5,62.67,50.57
2018,11,16,9,0,636.0,83.0,1.1,14.2,291.0,63.42,51.09
2018,11,16,9,15,647.0,92.5,1.0,14.7,324.5,69.57,56.35
2018,11,16,9,30,658.0,102.0,0.9,15.2,358.0,75.58,61.41
2018,11,16,9,45,639.0,116.5,0.75,15.75,381.5,84.89,69.25
2018,11,16,10,0,620.0,131.0,0.6,16.3,405.0,94.06,76.87
2018,11,16,10,15,634.5,135.5,0.55,16.7,429.5,125.71,82.65
2018,11,16,10,30,649.0,140.0,0.5,17.1,454.0,170.16,107.94
2018,11,16,10,45,657.0,143.5,0.45,17.5,471.5,213.93,140.16
2018,11,16,11,0,665.0,147.0,0.4,17.9,489.0,257.92,175.96
2018,11,16,11,15,670.5,148.5,0.4,18.25,499.5,299.63,211.51
2018,11,16,11,30,676.0,150.0,0.4,18.6,510.0,340.84,246.82
2018,11,16,11,45,676.5,150.5,0.4,18.95,512.5,378.7,279.25
2018,11,16,12,0,677.0,151.0,0.4,19.3,515.0,415.17,309.93
2018,11,16,12,15,690.0,146.0,0.4,19.45,514.0,450.81,339.41
2018,11,16,12,30,703.0,141.0,0.4,19.6,513.0,485.5,367.58
2018,11,16,12,45,717.5,133.0,0.4,19.7,505.5,516.97,392.97
2018,11,16,13,0,732.0,125.0,0.4,19.8,498.0,546.91,416.84
2018,11,16,13,15,720.0,123.0,0.4,19.75,478.5,565.56,432.36
2018,11,16,13,30,708.0,121.0,0.4,19.7,459.0,581.03,445.41
2018,11,16,13,45,690.0,118.0,0.45,19.65,433.0,588.46,453.11
2018,11,16,14,0,672.0,115.0,0.5,19.6,407.0,592.45,458.25
2018,11,16,14,15,648.0,111.0,0.55,19.35,375.5,587.95,457.49
2018,11,16,14,30,624.0,107.0,0.6,19.1,344.0,579.97,454.05
2018,11,16,14,45,590.0,101.5,0.7,18.8,307.5,560.08,442.12
2018,11,16,15,0,556.0,96.0,0.8,18.5,271.0,536.81,427.11
2018,11,16,15,15,511.5,87.5,0.8,18.5,231.5,500.03,399.82
2018,11,16,15,30,467.0,79.0,0.8,18.5,192.0,458.52,367.96
2018,11,16,15,45,402.5,68.0,1.1,17.15,152.0,401.76,325.74
2018,11,16,16,0,338.0,57.0,1.4,15.8,112.0,344.48,279.8
2018,11,16,16,15,251.5,43.0,1.45,15.2,77.0,268.07,213.26
2018,11,16,16,30,165.0,29.0,1.5,14.6,42.0,186.87,120.79
2018,11,16,16,45,90.0,16.0,1.6,14.05,22.5,72.95,0.0
2018,11,16,17,0,15.0,3.0,1.7,13.5,3.0,0.0,0.0
2018,11,16,17,15,7.5,1.5,1.7,13.2,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,17,6,45,11.0,2.5,1.7,7.5,2.5,0.0,0.0
2018,11,17,7,0,22.0,5.0,1.7,7.5,5.0,4.27,0.0
2018,11,17,7,15,109.5,19.5,1.7,8.15,28.0,15.19,0.0
2018,11,17,7,30,197.0,34.0,1.7,8.8,51.0,26.28,15.48
2018,11,17,7,45,273.0,48.0,1.7,9.5,86.5,36.8,26.79
2018,11,17,8,0,349.0,62.0,1.7,10.2,122.0,47.13,36.57
2018,11,17,8,15,376.5,73.5,1.6,10.75,154.5,55.19,44.12
2018,11,17,8,30,404.0,85.0,1.5,11.3,187.0,63.03,51.27
2018,11,17,8,45,462.0,93.5,1.45,11.9,228.5,68.85,56.43
2018,11,17,9,0,520.0,102.0,1.4,12.5,270.0,74.62,61.42
2018,11,17,9,15,588.5,102.5,1.35,13.1,313.5,76.92,63.23
2018,11,17,9,30,657.0,103.0,1.3,13.7,357.0,76.51,62.61
2018,11,17,9,45,699.0,101.5,1.25,14.3,391.0,74.61,60.67
2018,11,17,10,0,741.0,100.0,1.2,14.9,425.0,73.0,59.01
2018,11,17,10,15,756.0,102.5,1.15,15.3,450.0,105.47,64.37
2018,11,17,10,30,771.0,105.0,1.1,15.7,475.0,154.45,91.44
2018,11,17,10,45,781.0,106.0,1.05,16.15,493.0,202.4,126.98
2018,11,17,11,0,791.0,107.0,1.0,16.6,511.0,250.45,167.0
2018,11,17,11,15,796.0,108.0,1.0,16.8,521.5,297.07,208.02
2018,11,17,11,30,801.0,109.0,1.0,17.0,532.0,345.8,250.9
2018,11,17,11,45,803.0,109.0,0.95,17.25,535.5,387.96,288.05
2018,11,17,12,0,805.0,109.0,0.9,17.5,539.0,428.58,323.16
2018,11,17,12,15,771.0,119.0,0.95,17.5,528.0,459.91,351.45
2018,11,17,12,30,737.0,129.0,1.0,17.5,517.0,488.46,376.72
2018,11,17,12,45,688.0,141.0,1.0,17.55,497.0,506.66,393.12
2018,11,17,13,0,639.0,153.0,1.0,17.6,477.0,519.32,404.74
2018,11,17,13,15,628.5,150.0,1.05,17.5,458.5,535.44,419.34
2018,11,17,13,30,618.0,147.0,1.1,17.4,440.0,548.61,431.48
2018,11,17,13,45,602.5,142.0,1.1,17.35,415.0,548.87,433.59
2018,11,17,14,0,587.0,137.0,1.1,17.3,390.0,551.15,437.01
2018,11,17,14,15,564.0,130.5,1.15,17.05,359.0,543.88,433.76
2018,11,17,14,30,541.0,124.0,1.2,16.8,328.0,533.62,428.08
2018,11,17,14,45,510.0,116.0,1.25,16.55,293.0,513.31,414.4
2018,11,17,15,0,479.0,108.0,1.3,16.3,258.0,490.37,398.18
2018,11,17,15,15,434.5,98.0,1.3,16.3,219.5,453.17,369.49
2018,11,17,15,30,390.0,88.0,1.3,16.3,181.0,414.08,338.29
2018,11,17,15,45,332.0,74.5,1.4,14.75,143.0,359.67,295.57
2018,11,17,16,0,274.0,61.0,1.5,13.2,105.0,304.68,249.97
2018,11,17,16,15,197.5,44.5,1.45,12.65,71.0,232.99,186.29
2018,11,17,16,30,121.0,28.0,1.4,12.1,37.0,154.05,95.83
2018,11,17,16,45,64.0,15.0,1.4,11.55,19.5,54.81,0.0
2018,11,17,17,0,7.0,2.0,1.4,11.0,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.35,10.85,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,6,45,12.5,2.5,1.15,7.4,2.5,0.0,0.0
2018,11,18,7,0,25.0,5.0,1.2,7.3,5.0,4.27,0.0
2018,11,18,7,15,118.0,19.0,1.2,7.9,28.0,16.22,0.0
2018,11,18,7,30,211.0,33.0,1.2,8.5,51.0,25.58,14.47
2018,11,18,7,45,299.5,46.0,1.25,9.05,88.0,35.43,25.56
2018,11,18,8,0,388.0,59.0,1.3,9.6,125.0,45.15,34.87
2018,11,18,8,15,373.0,71.5,1.35,10.25,149.0,53.77,42.91
2018,11,18,8,30,358.0,84.0,1.4,10.9,173.0,62.05,50.46
2018,11,18,8,45,399.0,94.5,1.5,11.55,209.5,69.09,56.72
2018,11,18,9,0,440.0,105.0,1.6,12.2,246.0,76.0,62.73
2018,11,18,9,15,517.5,107.5,1.65,12.75,292.0,77.76,64.08
2018,11,18,9,30,595.0,110.0,1.7,13.3,338.0,81.4,67.06
2018,11,18,9,45,644.0,110.5,1.7,13.85,375.5,80.83,66.29
2018,11,18,10,0,693.0,111.0,1.7,14.4,413.0,80.51,65.75
2018,11,18,10,15,715.5,112.5,1.7,14.85,439.5,108.64,69.18
2018,11,18,10,30,738.0,114.0,1.7,15.3,466.0,155.53,94.35
2018,11,18,10,45,746.5,116.5,1.65,15.8,484.0,202.78,129.31
2018,11,18,11,0,755.0,119.0,1.6,16.3,502.0,250.09,168.77
2018,11,18,11,15,759.5,120.5,1.6,16.6,512.5,295.43,208.76
2018,11,18,11,30,764.0,122.0,1.6,16.9,523.0,339.99,248.48
2018,11,18,11,45,764.0,123.0,1.55,17.2,526.0,381.56,285.45
2018,11,18,12,0,764.0,124.0,1.5,17.5,529.0,421.54,320.38
2018,11,18,12,15,744.5,129.0,1.5,17.6,521.0,454.85,349.91
2018,11,18,12,30,725.0,134.0,1.5,17.7,513.0,484.84,376.06
2018,11,18,12,45,696.0,139.0,1.5,17.8,496.5,506.57,395.29
2018,11,18,13,0,667.0,144.0,1.5,17.9,480.0,524.22,410.86
2018,11,18,13,15,654.0,142.0,1.5,17.85,461.0,540.6,425.42
2018,11,18,13,30,641.0,140.0,1.5,17.8,442.0,553.87,437.36
2018,11,18,13,45,622.0,136.0,1.55,17.8,416.0,558.33,442.73
2018,11,18,14,0,603.0,132.0,1.6,17.8,390.0,559.38,445.42
2018,11,18,14,15,578.5,126.5,1.6,17.5,359.0,547.32,438.42
2018,11,18,14,30,554.0,121.0,1.6,17.2,328.0,537.37,432.68
2018,11,18,14,45,521.5,113.0,1.65,16.9,292.5,516.19,418.25
2018,11,18,15,0,489.0,105.0,1.7,16.6,257.0,492.32,401.2
2018,11,18,15,15,434.0,95.0,1.7,16.6,216.0,447.81,366.47
2018,11,18,15,30,379.0,85.0,1.7,16.6,175.0,401.37,329.11
2018,11,18,15,45,281.5,70.5,1.75,15.2,130.0,317.93,261.89
2018,11,18,16,0,184.0,56.0,1.8,13.8,85.0,218.91,179.55
2018,11,18,16,15,125.5,41.0,1.75,13.35,58.0,162.08,128.45
2018,11,18,16,30,67.0,26.0,1.7,12.9,31.0,98.85,56.84
2018,11,18,16,45,37.0,14.0,1.65,12.45,16.5,36.14,0.0
2018,11,18,17,0,7.0,2.0,1.6,12.0,2.0,0.0,0.0
2018,11,18,17,15,3.5,1.0,1.55,11.85,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
