Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,19,6,45,6.0,2.0,1.2,8.65,2.0,0.0,0.0
2018,11,19,7,0,12.0,4.0,1.2,8.7,4.0,3.41,0.0
2018,11,19,7,15,43.0,17.0,1.2,9.2,20.0,14.51,0.0
2018,11,19,7,30,74.0,30.0,1.2,9.7,36.0,23.31,12.06
2018,11,19,7,45,121.0,45.0,1.25,10.25,62.0,34.54,24.57
2018,11,19,8,0,168.0,60.0,1.3,10.8,88.0,45.59,35.03
2018,11,19,8,15,187.0,76.0,1.3,11.4,115.0,56.93,45.5
2018,11,19,8,30,206.0,92.0,1.3,12.0,142.0,67.97,55.5
2018,11,19,8,45,280.0,101.0,1.25,12.6,182.0,74.68,61.45
2018,11,19,9,0,354.0,110.0,1.2,13.2,222.0,78.72,64.88
2018,11,19,9,15,401.5,116.5,1.2,13.85,257.5,82.75,68.2
2018,11,19,9,30,449.0,123.0,1.2,14.5,293.0,86.78,71.45
2018,11,19,9,45,471.5,130.5,1.25,15.1,322.0,91.18,75.0
2018,11,19,10,0,494.0,138.0,1.3,15.7,351.0,95.55,78.48
2018,11,19,10,15,568.5,131.0,1.3,16.2,389.5,113.9,77.37
2018,11,19,10,30,643.0,124.0,1.3,16.7,428.0,151.55,94.65
2018,11,19,10,45,688.5,119.0,1.3,17.15,455.5,193.65,123.69
2018,11,19,11,0,734.0,114.0,1.3,17.6,483.0,239.51,160.0
2018,11,19,11,15,671.0,130.5,1.3,17.9,473.5,278.76,197.08
2018,11,19,11,30,608.0,147.0,1.3,18.2,464.0,311.26,228.44
2018,11,19,11,45,687.5,129.5,1.35,18.45,490.0,358.01,267.03
2018,11,19,12,0,767.0,112.0,1.4,18.7,516.0,409.48,309.45
2018,11,19,12,15,759.5,112.0,1.35,18.8,509.5,443.33,339.05
2018,11,19,12,30,752.0,112.0,1.3,18.9,503.0,474.65,365.97
2018,11,19,12,45,697.5,120.5,1.3,19.0,476.5,487.55,378.66
2018,11,19,13,0,643.0,129.0,1.3,19.1,450.0,494.72,386.42
2018,11,19,13,15,610.0,132.5,1.25,19.1,428.0,503.97,395.17
2018,11,19,13,30,577.0,136.0,1.2,19.1,406.0,509.16,400.45
2018,11,19,13,45,573.5,131.0,1.15,19.05,387.0,520.86,410.71
2018,11,19,14,0,570.0,126.0,1.1,19.0,368.0,530.05,418.86
2018,11,19,14,15,551.5,119.0,1.05,18.8,339.0,519.0,412.11
2018,11,19,14,30,533.0,112.0,1.0,18.6,310.0,510.93,407.36
2018,11,19,14,45,548.0,101.0,0.95,18.45,286.5,524.27,418.52
2018,11,19,15,0,563.0,90.0,0.9,18.3,263.0,529.91,423.46
2018,11,19,15,15,518.0,82.5,0.9,18.3,224.5,494.35,396.49
2018,11,19,15,30,473.0,75.0,0.9,18.3,186.0,455.98,366.6
2018,11,19,15,45,410.5,64.5,0.8,16.85,147.0,399.31,322.33
2018,11,19,16,0,348.0,54.0,0.7,15.4,108.0,344.69,277.3
2018,11,19,16,15,260.0,40.5,0.65,15.1,73.5,268.73,210.4
2018,11,19,16,30,172.0,27.0,0.6,14.8,39.0,184.07,102.87
2018,11,19,16,45,91.0,14.5,0.5,14.5,20.5,71.65,0.0
2018,11,19,17,0,10.0,2.0,0.4,14.2,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.45,14.05,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,20,6,45,14.5,2.0,1.8,7.45,2.0,0.0,0.0
2018,11,20,7,0,29.0,4.0,1.8,7.5,4.0,0.0,0.0
2018,11,20,7,15,126.0,17.0,1.8,8.25,25.5,14.51,0.0
2018,11,20,7,30,223.0,30.0,1.8,9.0,47.0,23.35,11.44
2018,11,20,7,45,304.0,41.0,1.85,9.75,80.5,31.74,22.06
2018,11,20,8,0,385.0,52.0,1.9,10.5,114.0,42.25,32.05
2018,11,20,8,15,371.0,66.5,1.9,11.1,140.5,50.22,39.52
2018,11,20,8,30,357.0,81.0,1.9,11.7,167.0,60.03,48.45
2018,11,20,8,45,476.5,82.0,1.9,12.3,218.0,61.11,49.42
2018,11,20,9,0,596.0,83.0,1.9,12.9,269.0,63.61,51.55
2018,11,20,9,15,500.0,104.5,1.95,13.35,273.5,75.7,62.15
2018,11,20,9,30,404.0,126.0,2.0,13.8,278.0,88.39,73.13
2018,11,20,9,45,393.0,140.0,2.05,14.3,297.5,96.63,80.07
2018,11,20,10,0,382.0,154.0,2.1,14.8,317.0,104.68,86.79
2018,11,20,10,15,472.5,146.5,2.15,15.0,360.0,116.88,83.12
2018,11,20,10,30,563.0,139.0,2.2,15.2,403.0,151.42,98.82
2018,11,20,10,45,590.5,135.5,2.2,15.4,422.0,189.83,126.13
2018,11,20,11,0,618.0,132.0,2.2,15.6,441.0,228.31,157.44
2018,11,20,11,15,598.0,141.5,2.25,15.65,445.5,267.29,192.97
2018,11,20,11,30,578.0,151.0,2.3,15.7,450.0,303.62,226.58
2018,11,20,11,45,563.0,156.0,2.35,15.8,449.0,331.69,253.12
2018,11,20,12,0,548.0,161.0,2.4,15.9,448.0,360.54,279.73
2018,11,20,12,15,526.0,166.5,2.4,15.85,440.0,384.47,301.97
2018,11,20,12,30,504.0,172.0,2.4,15.8,432.0,405.5,321.32
2018,11,20,12,45,535.0,159.0,2.4,15.8,429.5,433.59,345.7
2018,11,20,13,0,566.0,146.0,2.4,15.8,427.0,461.51,369.78
2018,11,20,13,15,530.5,149.0,2.4,15.75,404.5,466.81,375.78
2018,11,20,13,30,495.0,152.0,2.4,15.7,382.0,468.46,378.68
2018,11,20,13,45,556.5,129.0,2.35,15.65,374.5,500.31,405.82
2018,11,20,14,0,618.0,106.0,2.3,15.6,367.0,538.94,437.76
2018,11,20,14,15,586.5,102.5,2.25,15.5,335.0,529.3,431.43
2018,11,20,14,30,555.0,99.0,2.2,15.4,303.0,516.22,422.45
2018,11,20,14,45,362.5,109.5,2.15,15.3,237.5,399.05,329.23
2018,11,20,15,0,170.0,120.0,2.1,15.2,172.0,256.93,212.68
2018,11,20,15,15,158.0,104.5,2.1,15.2,147.5,235.49,195.51
2018,11,20,15,30,146.0,89.0,2.1,15.2,123.0,213.12,176.58
2018,11,20,15,45,135.0,72.5,1.9,14.5,99.0,202.63,166.98
2018,11,20,16,0,124.0,56.0,1.7,13.8,75.0,177.42,144.45
2018,11,20,16,15,89.0,40.0,1.7,13.45,51.5,135.85,105.99
2018,11,20,16,30,54.0,24.0,1.7,13.1,28.0,74.26,36.57
2018,11,20,16,45,37.5,13.5,1.7,12.7,15.0,35.86,0.0
2018,11,20,17,0,21.0,3.0,1.7,12.3,2.0,0.0,0.0
2018,11,20,17,15,10.5,1.5,1.7,12.35,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,21,6,45,10.0,1.5,3.05,12.65,1.5,0.0,0.0
2018,11,21,7,0,20.0,3.0,3.1,12.7,3.0,0.0,0.0
2018,11,21,7,15,15.5,9.0,3.1,12.75,9.5,7.68,0.0
2018,11,21,7,30,11.0,15.0,3.1,12.8,16.0,12.7,3.05
2018,11,21,7,45,5.5,18.5,3.1,12.8,19.0,15.65,7.82
2018,11,21,8,0,0.0,22.0,3.1,12.8,22.0,18.12,10.39
2018,11,21,8,15,1.0,32.0,3.0,12.85,32.0,26.41,18.0
2018,11,21,8,30,2.0,42.0,2.9,12.9,42.0,34.73,25.59
2018,11,21,8,45,5.5,43.0,2.85,12.95,44.5,35.58,26.43
2018,11,21,9,0,9.0,44.0,2.8,13.0,47.0,37.04,27.75
2018,11,21,9,15,4.5,36.5,2.8,13.1,38.0,30.18,21.56
2018,11,21,9,30,0.0,29.0,2.8,13.2,29.0,23.93,15.9
2018,11,21,9,45,1.0,52.0,2.8,13.25,52.5,43.04,32.97
2018,11,21,10,0,2.0,75.0,2.8,13.3,76.0,62.25,49.98
2018,11,21,10,15,1.0,76.0,2.85,13.4,76.5,63.1,48.25
2018,11,21,10,30,0.0,77.0,2.9,13.5,77.0,63.9,48.85
2018,11,21,10,45,0.0,75.5,2.95,13.65,75.5,62.66,47.7
2018,11,21,11,0,0.0,74.0,3.0,13.8,74.0,61.41,46.57
2018,11,21,11,15,0.0,64.5,3.0,13.85,64.5,53.49,39.82
2018,11,21,11,30,0.0,55.0,3.0,13.9,55.0,45.57,33.11
2018,11,21,11,45,1.0,67.5,3.0,14.0,68.0,56.34,42.16
2018,11,21,12,0,2.0,80.0,3.0,14.1,81.0,67.21,51.28
2018,11,21,12,15,2.0,89.0,2.9,14.1,90.0,74.82,57.68
2018,11,21,12,30,2.0,98.0,2.8,14.1,99.0,82.47,64.14
2018,11,21,12,45,1.0,91.0,2.7,14.1,91.5,76.19,58.9
2018,11,21,13,0,0.0,84.0,2.6,14.1,84.0,69.77,53.55
2018,11,21,13,15,2.5,87.5,2.5,14.1,88.5,74.21,57.4
2018,11,21,13,30,5.0,91.0,2.4,14.1,93.0,78.92,61.5
2018,11,21,13,45,121.0,77.0,2.25,14.1,127.5,158.03,130.22
2018,11,21,14,0,237.0,63.0,2.1,14.1,162.0,233.37,194.97
2018,11,21,14,15,304.5,53.5,2.0,14.0,171.0,281.77,236.23
2018,11,21,14,30,372.0,44.0,1.9,13.9,180.0,321.96,270.67
2018,11,21,14,45,412.5,42.0,1.75,13.8,178.5,354.25,297.68
2018,11,21,15,0,453.0,40.0,1.6,13.7,177.0,384.82,322.78
2018,11,21,15,15,265.0,29.5,1.6,13.7,107.0,242.74,204.73
2018,11,21,15,30,77.0,19.0,1.6,13.7,37.0,88.2,71.8
2018,11,21,15,45,38.5,13.5,1.3,13.15,22.5,45.8,34.67
2018,11,21,16,0,0.0,8.0,1.0,12.6,8.0,6.56,0.0
2018,11,21,16,15,0.0,5.5,1.0,12.1,5.5,4.51,0.0
2018,11,21,16,30,0.0,3.0,1.0,11.6,3.0,2.46,0.0
2018,11,21,16,45,0.0,1.5,1.05,11.1,1.5,1.28,0.0
2018,11,21,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,22,6,45,13.0,2.0,1.55,10.5,1.5,0.0,0.0
2018,11,22,7,0,26.0,4.0,1.5,10.5,3.0,0.0,0.0
2018,11,22,7,15,146.5,12.0,1.55,10.75,21.0,10.24,0.0
2018,11,22,7,30,267.0,20.0,1.6,11.0,39.0,16.36,4.92
2018,11,22,7,45,302.0,25.5,1.65,11.25,61.0,20.43,11.98
2018,11,22,8,0,337.0,31.0,1.7,11.5,83.0,24.45,16.08
2018,11,22,8,15,205.5,33.5,1.8,11.65,68.0,25.41,17.2
2018,11,22,8,30,74.0,36.0,1.9,11.8,53.0,28.16,19.82
2018,11,22,8,45,55.0,44.5,2.05,12.0,58.5,36.34,27.24
2018,11,22,9,0,36.0,53.0,2.2,12.2,64.0,44.22,34.32
2018,11,22,9,15,23.0,54.0,2.3,12.4,61.5,45.04,34.99
2018,11,22,9,30,10.0,55.0,2.4,12.6,59.0,45.77,35.57
2018,11,22,9,45,9.0,80.5,2.55,12.85,84.0,66.49,53.94
2018,11,22,10,0,8.0,106.0,2.7,13.1,109.0,85.71,70.79
2018,11,22,10,15,10.0,113.5,2.85,13.3,118.0,91.95,72.5
2018,11,22,10,30,12.0,121.0,3.0,13.5,127.0,98.92,77.9
2018,11,22,10,45,7.0,119.5,3.1,13.65,123.0,98.34,77.41
2018,11,22,11,0,2.0,118.0,3.2,13.8,119.0,97.04,76.43
2018,11,22,11,15,12.5,138.5,3.3,13.8,145.0,116.19,92.0
2018,11,22,11,30,23.0,159.0,3.4,13.8,171.0,136.98,109.0
2018,11,22,11,45,19.5,152.0,3.5,13.8,162.0,131.78,104.89
2018,11,22,12,0,16.0,145.0,3.6,13.8,153.0,126.25,100.49
2018,11,22,12,15,8.0,122.0,3.65,13.8,126.0,104.89,82.88
2018,11,22,12,30,0.0,99.0,3.7,13.8,99.0,82.38,64.13
2018,11,22,12,45,0.0,103.0,3.8,13.75,103.0,85.88,67.15
2018,11,22,13,0,0.0,107.0,3.9,13.7,107.0,89.49,70.26
2018,11,22,13,15,0.0,81.0,3.95,13.6,81.0,67.25,51.6
2018,11,22,13,30,0.0,55.0,4.0,13.5,55.0,45.55,33.28
2018,11,22,13,45,0.0,62.5,4.05,13.4,62.5,51.79,38.68
2018,11,22,14,0,0.0,70.0,4.1,13.3,70.0,58.04,44.09
2018,11,22,14,15,0.0,59.0,4.15,13.2,59.0,48.86,36.33
2018,11,22,14,30,0.0,48.0,4.2,13.1,48.0,39.69,28.55
2018,11,22,14,45,0.5,56.5,4.25,12.95,56.5,47.11,35.01
2018,11,22,15,0,1.0,65.0,4.3,12.8,65.0,55.06,41.89
2018,11,22,15,15,1.0,69.0,4.3,12.8,69.0,60.52,46.52
2018,11,22,15,30,1.0,73.0,4.3,12.8,73.0,68.29,53.0
2018,11,22,15,45,0.5,57.0,4.3,12.6,57.0,52.75,39.41
2018,11,22,16,0,0.0,41.0,4.3,12.4,41.0,36.58,25.22
2018,11,22,16,15,4.0,29.0,4.3,12.4,29.5,28.1,17.29
2018,11,22,16,30,8.0,17.0,4.3,12.4,18.0,21.19,4.71
2018,11,22,16,45,8.0,9.5,4.3,12.4,10.0,13.27,0.0
2018,11,22,17,0,8.0,2.0,4.3,12.4,2.0,0.0,0.0
2018,11,22,17,15,4.0,1.0,4.3,12.45,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,23,7,15,0.0,2.5,2.35,11.35,2.5,2.13,0.0
2018,11,23,7,30,0.0,5.0,2.4,11.5,5.0,4.1,0.0
2018,11,23,7,45,0.0,6.0,2.5,11.6,6.0,4.92,0.0
2018,11,23,8,0,0.0,7.0,2.6,11.7,7.0,5.74,0.0
2018,11,23,8,15,0.0,8.0,2.65,11.9,8.0,6.57,0.24
2018,11,23,8,30,0.0,9.0,2.7,12.1,9.0,7.39,1.02
2018,11,23,8,45,0.0,11.0,2.8,12.25,11.0,9.04,2.54
2018,11,23,9,0,0.0,13.0,2.9,12.4,13.0,10.69,4.03
2018,11,23,9,15,0.0,14.0,2.95,12.6,14.0,11.52,4.77
2018,11,23,9,30,0.0,15.0,3.0,12.8,15.0,12.35,5.5
2018,11,23,9,45,0.0,21.5,3.1,12.95,21.5,17.73,10.32
2018,11,23,10,0,0.0,28.0,3.2,13.1,28.0,23.11,15.12
2018,11,23,10,15,0.0,40.0,3.25,13.25,40.0,33.07,22.73
2018,11,23,10,30,0.0,52.0,3.3,13.4,52.0,43.05,31.19
2018,11,23,10,45,0.0,48.0,3.4,13.5,48.0,39.73,28.3
2018,11,23,11,0,0.0,44.0,3.5,13.6,44.0,36.41,25.43
2018,11,23,11,15,0.0,53.5,3.6,13.65,53.5,44.32,32.12
2018,11,23,11,30,0.0,63.0,3.7,13.7,63.0,52.24,38.79
2018,11,23,11,45,0.0,60.0,3.75,13.8,60.0,49.74,36.64
2018,11,23,12,0,0.0,57.0,3.8,13.9,57.0,47.24,34.51
2018,11,23,12,15,0.0,67.5,3.85,13.95,67.5,55.99,41.91
2018,11,23,12,30,0.0,78.0,3.9,14.0,78.0,64.76,49.31
2018,11,23,12,45,34.0,81.0,3.9,14.0,97.5,86.59,67.92
2018,11,23,13,0,68.0,84.0,3.9,14.0,117.0,114.31,91.72
2018,11,23,13,15,98.0,122.0,3.9,14.05,167.5,171.15,139.72
2018,11,23,13,30,128.0,160.0,3.9,14.1,218.0,232.18,190.74
2018,11,23,13,45,94.5,129.0,3.9,14.1,170.5,186.05,152.76
2018,11,23,14,0,61.0,98.0,3.9,14.1,123.0,136.8,111.66
2018,11,23,14,15,32.5,78.5,3.9,14.1,91.5,91.57,73.26
2018,11,23,14,30,4.0,59.0,3.9,14.1,60.0,51.54,38.65
2018,11,23,14,45,23.5,49.5,3.9,14.1,56.5,59.07,45.74
2018,11,23,15,0,43.0,40.0,3.9,14.1,53.0,70.93,56.5
2018,11,23,15,15,92.0,44.5,3.9,14.1,67.0,121.37,100.64
2018,11,23,15,30,141.0,49.0,3.9,14.1,81.0,164.8,137.97
2018,11,23,15,45,107.0,40.0,3.9,14.0,61.5,132.12,108.84
2018,11,23,16,0,73.0,31.0,3.9,13.9,42.0,99.18,79.17
2018,11,23,16,15,43.5,21.5,3.9,13.85,27.5,57.0,41.34
2018,11,23,16,30,14.0,12.0,3.9,13.8,13.0,24.18,5.14
2018,11,23,16,45,12.5,7.0,3.85,13.8,7.5,14.01,0.0
2018,11,23,17,0,11.0,2.0,3.8,13.8,2.0,0.0,0.0
2018,11,23,17,15,5.5,1.0,3.75,13.8,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,24,6,45,14.5,1.5,2.05,10.65,1.0,0.0,0.0
2018,11,24,7,0,29.0,3.0,2.1,10.6,2.0,0.0,0.0
2018,11,24,7,15,191.0,12.5,2.15,10.8,23.5,10.67,0.0
2018,11,24,7,30,353.0,22.0,2.2,11.0,45.0,20.14,4.78
2018,11,24,7,45,411.5,30.5,2.3,11.25,77.0,25.18,15.82
2018,11,24,8,0,470.0,39.0,2.4,11.5,109.0,31.79,22.47
2018,11,24,8,15,578.0,41.0,2.4,11.7,154.0,36.15,26.74
2018,11,24,8,30,686.0,43.0,2.4,11.9,199.0,37.99,28.6
2018,11,24,8,45,724.5,46.0,2.45,12.1,238.0,40.4,30.86
2018,11,24,9,0,763.0,49.0,2.5,12.3,277.0,42.84,33.06
2018,11,24,9,15,787.0,51.5,2.5,12.65,312.0,44.77,34.72
2018,11,24,9,30,811.0,54.0,2.5,13.0,347.0,52.27,41.34
2018,11,24,9,45,799.5,62.0,2.5,13.35,371.5,52.39,41.31
2018,11,24,10,0,788.0,70.0,2.5,13.7,396.0,57.94,46.11
2018,11,24,10,15,722.0,90.5,2.5,14.05,403.0,80.31,52.55
2018,11,24,10,30,656.0,111.0,2.5,14.4,410.0,133.19,82.16
2018,11,24,10,45,751.5,92.0,2.45,14.75,447.5,175.6,108.05
2018,11,24,11,0,847.0,73.0,2.4,15.1,485.0,220.16,141.14
2018,11,24,11,15,870.0,69.0,2.4,15.3,500.5,271.33,185.94
2018,11,24,11,30,893.0,65.0,2.4,15.5,516.0,318.74,228.83
2018,11,24,11,45,854.0,75.5,2.4,15.7,509.0,358.79,267.42
2018,11,24,12,0,815.0,86.0,2.4,15.9,502.0,393.35,300.57
2018,11,24,12,15,742.0,103.5,2.4,15.95,480.0,415.79,323.61
2018,11,24,12,30,669.0,121.0,2.4,16.0,458.0,432.77,341.05
2018,11,24,12,45,651.5,122.0,2.45,16.05,444.5,454.69,361.32
2018,11,24,13,0,634.0,123.0,2.5,16.1,431.0,473.49,378.61
2018,11,24,13,15,720.0,99.0,2.55,16.05,436.0,522.02,419.16
2018,11,24,13,30,806.0,75.0,2.6,16.0,441.0,570.06,459.09
2018,11,24,13,45,612.0,107.5,2.6,15.9,376.5,511.4,414.56
2018,11,24,14,0,418.0,140.0,2.6,15.8,312.0,433.65,353.98
2018,11,24,14,15,275.0,143.0,2.65,15.65,252.5,342.51,281.78
2018,11,24,14,30,132.0,146.0,2.7,15.5,193.0,247.21,203.43
2018,11,24,14,45,185.0,128.0,2.75,15.35,186.5,268.46,222.9
2018,11,24,15,0,238.0,110.0,2.8,15.2,180.0,302.91,252.43
2018,11,24,15,15,302.0,90.0,2.8,15.2,166.0,343.1,285.97
2018,11,24,15,30,366.0,70.0,2.8,15.2,152.0,366.63,305.18
2018,11,24,15,45,414.5,55.5,2.95,14.3,130.0,388.14,322.04
2018,11,24,16,0,463.0,41.0,3.1,13.4,108.0,404.05,331.73
2018,11,24,16,15,351.5,32.0,3.15,13.0,73.0,316.52,249.58
2018,11,24,16,30,240.0,23.0,3.2,12.6,38.0,215.76,81.0
2018,11,24,16,45,129.0,13.0,3.25,12.2,20.0,93.72,0.0
2018,11,24,17,0,18.0,3.0,3.3,11.8,2.0,0.0,0.0
2018,11,24,17,15,9.0,1.5,3.3,11.65,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,25,6,45,13.5,1.5,1.2,9.45,1.0,0.0,0.0
2018,11,25,7,0,27.0,3.0,1.2,9.4,2.0,0.0,0.0
2018,11,25,7,15,183.5,13.0,1.1,9.75,23.0,11.1,0.0
2018,11,25,7,30,340.0,23.0,1.0,10.1,44.0,19.42,2.73
2018,11,25,7,45,422.0,30.0,0.95,10.4,77.0,24.85,15.5
2018,11,25,8,0,504.0,37.0,0.9,10.7,110.0,30.31,21.25
2018,11,25,8,15,584.5,41.0,0.8,11.15,152.0,36.24,26.92
2018,11,25,8,30,665.0,45.0,0.7,11.6,194.0,39.62,30.14
2018,11,25,8,45,660.0,54.5,0.65,12.05,225.5,47.12,36.95
2018,11,25,9,0,655.0,64.0,0.6,12.5,257.0,49.88,39.4
2018,11,25,9,15,704.0,65.0,0.55,13.05,296.0,54.86,43.74
2018,11,25,9,30,753.0,66.0,0.5,13.6,335.0,55.52,44.17
2018,11,25,9,45,801.0,62.5,0.45,14.1,371.5,52.83,41.63
2018,11,25,10,0,849.0,59.0,0.4,14.6,408.0,56.88,45.05
2018,11,25,10,15,861.5,60.5,0.5,14.85,433.0,71.57,44.86
2018,11,25,10,30,874.0,62.0,0.6,15.1,458.0,122.38,65.31
2018,11,25,10,45,866.0,66.0,0.65,15.4,471.5,172.81,100.02
2018,11,25,11,0,858.0,70.0,0.7,15.7,485.0,221.45,140.14
2018,11,25,11,15,875.5,68.5,0.75,15.75,500.0,269.57,181.93
2018,11,25,11,30,893.0,67.0,0.8,15.8,515.0,317.79,224.92
2018,11,25,11,45,897.5,66.5,0.85,15.9,519.5,362.46,265.48
2018,11,25,12,0,902.0,66.0,0.9,16.0,524.0,405.62,304.27
2018,11,25,12,15,897.0,66.5,0.9,16.05,519.0,444.09,338.61
2018,11,25,12,30,892.0,67.0,0.9,16.1,514.0,479.98,370.08
2018,11,25,12,45,816.5,81.5,0.85,16.2,484.0,494.31,384.31
2018,11,25,13,0,741.0,96.0,0.8,16.3,454.0,500.94,391.86
2018,11,25,13,15,776.0,84.0,0.85,16.35,446.5,534.48,420.0
2018,11,25,13,30,811.0,72.0,0.9,16.4,439.0,567.24,447.04
2018,11,25,13,45,758.5,79.5,0.95,16.5,407.5,566.81,448.59
2018,11,25,14,0,706.0,87.0,1.0,16.6,376.0,564.0,448.2
2018,11,25,14,15,652.5,87.0,1.05,16.5,338.5,545.96,436.65
2018,11,25,14,30,599.0,87.0,1.1,16.4,301.0,523.69,421.52
2018,11,25,14,45,512.5,89.5,1.15,16.35,259.0,477.9,387.39
2018,11,25,15,0,426.0,92.0,1.2,16.3,217.0,423.51,345.68
2018,11,25,15,15,316.5,87.0,1.2,16.3,172.5,348.52,285.77
2018,11,25,15,30,207.0,82.0,1.2,16.3,128.0,257.65,211.4
2018,11,25,15,45,187.5,67.0,1.15,15.5,102.0,229.48,187.93
2018,11,25,16,0,168.0,52.0,1.1,14.7,76.0,200.49,162.21
2018,11,25,16,15,140.0,37.0,1.2,14.3,52.5,165.28,127.35
2018,11,25,16,30,112.0,22.0,1.3,13.9,29.0,129.6,40.05
2018,11,25,16,45,67.5,12.5,1.4,13.5,15.5,53.77,0.0
2018,11,25,17,0,23.0,3.0,1.5,13.1,2.0,0.0,0.0
2018,11,25,17,15,11.5,1.5,1.55,13.0,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,26,7,15,8.5,9.5,1.65,10.1,10.0,8.11,0.0
2018,11,26,7,30,17.0,19.0,1.7,10.4,20.0,15.58,0.0
2018,11,26,7,45,34.0,35.0,1.7,10.7,39.0,27.86,17.81
2018,11,26,8,0,51.0,51.0,1.7,11.0,58.0,39.39,29.13
2018,11,26,8,15,68.5,67.5,1.7,11.35,80.5,51.37,40.29
2018,11,26,8,30,86.0,84.0,1.7,11.7,103.0,63.09,51.05
2018,11,26,8,45,64.0,96.0,1.7,12.05,111.5,73.15,60.16
2018,11,26,9,0,42.0,108.0,1.7,12.4,120.0,81.77,67.81
2018,11,26,9,15,44.0,121.5,1.6,12.75,135.5,91.3,76.13
2018,11,26,9,30,46.0,135.0,1.5,13.1,151.0,100.63,84.15
2018,11,26,9,45,65.0,150.5,1.4,13.5,175.5,111.11,93.05
2018,11,26,10,0,84.0,166.0,1.3,13.9,200.0,121.34,101.63
2018,11,26,10,15,189.0,172.5,1.25,14.35,255.5,126.06,98.79
2018,11,26,10,30,294.0,179.0,1.2,14.8,311.0,149.64,109.26
2018,11,26,10,45,264.0,190.5,1.1,15.3,312.5,174.47,127.93
2018,11,26,11,0,234.0,202.0,1.0,15.8,314.0,196.31,146.51
2018,11,26,11,15,187.0,199.5,0.95,16.05,290.5,201.24,153.06
2018,11,26,11,30,140.0,197.0,0.9,16.3,267.0,199.57,154.17
2018,11,26,11,45,80.5,188.5,0.85,16.5,229.0,181.66,142.05
2018,11,26,12,0,21.0,180.0,0.8,16.7,191.0,156.48,123.22
2018,11,26,12,15,199.5,172.5,0.75,16.65,272.5,238.38,187.34
2018,11,26,12,30,378.0,165.0,0.7,16.6,354.0,332.02,260.3
2018,11,26,12,45,432.0,161.0,0.65,16.5,372.0,374.34,293.87
2018,11,26,13,0,486.0,157.0,0.6,16.4,390.0,419.03,329.35
2018,11,26,13,15,570.5,132.0,0.6,16.2,396.0,467.34,367.96
2018,11,26,13,30,655.0,107.0,0.6,16.0,402.0,512.58,404.19
2018,11,26,13,45,512.0,124.0,0.55,15.85,346.5,457.4,363.3
2018,11,26,14,0,369.0,141.0,0.5,15.7,291.0,401.24,321.01
2018,11,26,14,15,294.0,141.0,0.55,15.45,255.0,351.0,283.74
2018,11,26,14,30,219.0,141.0,0.6,15.2,219.0,311.24,253.09
2018,11,26,14,45,182.5,119.5,0.6,15.0,180.0,268.67,219.92
2018,11,26,15,0,146.0,98.0,0.6,14.8,141.0,210.02,172.92
2018,11,26,15,15,139.0,86.0,0.6,14.8,122.0,195.57,161.3
2018,11,26,15,30,132.0,74.0,0.6,14.8,103.0,194.05,159.39
2018,11,26,15,45,171.0,61.0,0.8,14.3,90.5,208.33,171.18
2018,11,26,16,0,210.0,48.0,1.0,13.8,78.0,237.34,192.74
2018,11,26,16,15,158.5,34.5,1.0,13.55,52.5,188.48,145.05
2018,11,26,16,30,107.0,21.0,1.0,13.3,27.0,123.78,32.18
2018,11,26,16,45,53.5,10.5,1.05,13.1,13.5,43.03,0.0
2018,11,26,17,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,2.3,11.05,1.5,1.28,0.0
2018,11,27,7,30,0.0,3.0,2.4,11.3,3.0,2.46,0.0
2018,11,27,7,45,0.0,4.5,2.5,11.55,4.5,3.69,0.0
2018,11,27,8,0,0.0,6.0,2.6,11.8,6.0,4.92,0.0
2018,11,27,8,15,0.0,8.0,2.75,11.95,8.0,6.57,0.22
2018,11,27,8,30,0.0,10.0,2.9,12.1,10.0,8.21,1.75
2018,11,27,8,45,0.0,15.5,3.0,12.3,15.5,12.75,5.88
2018,11,27,9,0,0.0,21.0,3.1,12.5,21.0,17.29,10.0
2018,11,27,9,15,0.0,25.0,3.15,12.6,25.0,20.61,12.98
2018,11,27,9,30,0.0,29.0,3.2,12.7,29.0,23.92,15.95
2018,11,27,9,45,0.0,26.0,3.25,12.8,26.0,21.45,13.68
2018,11,27,10,0,0.0,23.0,3.3,12.9,23.0,18.97,11.42
2018,11,27,10,15,0.0,21.5,3.3,13.0,21.5,17.74,9.62
2018,11,27,10,30,0.0,20.0,3.3,13.1,20.0,16.5,8.53
2018,11,27,10,45,0.0,31.0,3.35,13.15,31.0,25.61,16.32
2018,11,27,11,0,0.0,42.0,3.4,13.2,42.0,34.74,24.09
2018,11,27,11,15,0.0,59.0,3.35,13.25,59.0,48.89,36.1
2018,11,27,11,30,0.0,76.0,3.3,13.3,76.0,63.08,48.08
2018,11,27,11,45,0.5,65.5,3.3,13.35,66.0,54.48,40.75
2018,11,27,12,0,1.0,55.0,3.3,13.4,56.0,45.94,33.5
2018,11,27,12,15,0.5,56.0,3.1,13.5,56.5,46.6,34.07
2018,11,27,12,30,0.0,57.0,2.9,13.6,57.0,47.23,34.61
2018,11,27,12,45,0.0,51.0,2.7,13.7,51.0,42.23,30.38
2018,11,27,13,0,0.0,45.0,2.5,13.8,45.0,37.24,26.15
2018,11,27,13,15,0.0,45.5,2.35,13.8,45.5,37.65,26.54
2018,11,27,13,30,0.0,46.0,2.2,13.8,46.0,38.05,26.93
2018,11,27,13,45,6.5,72.5,2.05,13.8,75.0,64.07,49.23
2018,11,27,14,0,13.0,99.0,1.9,13.8,104.0,92.1,73.17
2018,11,27,14,15,26.0,107.0,1.8,13.7,116.5,116.14,93.85
2018,11,27,14,30,39.0,115.0,1.7,13.6,129.0,136.44,111.34
2018,11,27,14,45,21.0,93.5,1.6,13.55,101.0,103.46,83.3
2018,11,27,15,0,3.0,72.0,1.5,13.5,73.0,63.67,49.13
2018,11,27,15,15,1.5,45.0,1.5,13.5,45.5,38.23,27.32
2018,11,27,15,30,0.0,18.0,1.5,13.5,18.0,14.81,7.09
2018,11,27,15,45,0.0,16.0,1.35,13.25,16.0,13.16,5.6
2018,11,27,16,0,0.0,14.0,1.2,13.0,14.0,11.51,4.04
2018,11,27,16,15,0.0,10.0,1.1,12.85,10.0,8.21,0.92
2018,11,27,16,30,0.0,6.0,1.0,12.7,6.0,4.92,0.0
2018,11,27,16,45,0.0,3.0,0.95,12.5,3.0,2.56,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,28,7,15,22.0,7.0,1.3,11.25,8.0,5.97,0.0
2018,11,28,7,30,44.0,14.0,1.3,11.5,16.0,11.28,0.0
2018,11,28,7,45,119.0,25.5,1.3,11.75,39.5,19.59,10.48
2018,11,28,8,0,194.0,37.0,1.3,12.0,63.0,28.25,19.16
2018,11,28,8,15,137.5,50.5,1.35,12.2,72.0,38.97,29.1
2018,11,28,8,30,81.0,64.0,1.4,12.4,81.0,49.97,39.19
2018,11,28,8,45,45.5,79.5,1.5,12.55,89.5,62.31,50.37
2018,11,28,9,0,10.0,95.0,1.6,12.7,98.0,74.88,61.62
2018,11,28,9,15,13.0,108.5,1.6,12.8,113.0,85.08,70.64
2018,11,28,9,30,16.0,122.0,1.6,12.9,128.0,95.16,79.44
2018,11,28,9,45,68.0,145.5,1.6,13.05,172.5,107.95,90.51
2018,11,28,10,0,120.0,169.0,1.6,13.2,217.0,119.15,100.09
2018,11,28,10,15,161.0,176.0,1.65,13.35,245.0,125.85,105.7
2018,11,28,10,30,202.0,183.0,1.7,13.5,273.0,146.86,111.33
2018,11,28,10,45,106.0,156.0,1.7,13.65,203.5,132.38,101.36
2018,11,28,11,0,10.0,129.0,1.7,13.8,134.0,106.64,84.07
2018,11,28,11,15,88.5,132.5,1.75,13.95,176.0,127.9,98.67
2018,11,28,11,30,167.0,136.0,1.8,14.1,218.0,159.06,122.38
2018,11,28,11,45,267.5,163.5,1.85,14.25,296.5,225.19,174.94
2018,11,28,12,0,368.0,191.0,1.9,14.4,375.0,301.17,235.67
2018,11,28,12,15,307.5,197.0,1.95,14.45,350.0,302.28,239.36
2018,11,28,12,30,247.0,203.0,2.0,14.5,325.0,298.08,238.24
2018,11,28,12,45,270.5,196.5,2.1,14.6,327.5,318.12,255.69
2018,11,28,13,0,294.0,190.0,2.2,14.7,330.0,338.75,273.55
2018,11,28,13,15,412.0,161.0,2.3,14.7,349.0,399.66,323.96
2018,11,28,13,30,530.0,132.0,2.4,14.7,368.0,455.64,370.52
2018,11,28,13,45,659.5,102.5,2.5,14.65,379.5,527.32,429.24
2018,11,28,14,0,789.0,73.0,2.6,14.6,391.0,591.71,482.11
2018,11,28,14,15,764.5,71.0,2.6,14.45,360.0,591.22,483.33
2018,11,28,14,30,740.0,69.0,2.6,14.3,329.0,587.1,481.83
2018,11,28,14,45,677.0,69.5,2.6,14.1,288.0,560.65,462.26
2018,11,28,15,0,614.0,70.0,2.6,13.9,247.0,527.41,436.75
2018,11,28,15,15,381.5,67.0,2.6,13.9,171.5,364.18,304.59
2018,11,28,15,30,149.0,64.0,2.6,13.9,96.0,190.59,158.42
2018,11,28,15,45,91.5,42.0,2.55,13.4,60.5,124.0,101.36
2018,11,28,16,0,34.0,20.0,2.5,12.9,25.0,45.53,33.45
2018,11,28,16,15,17.0,12.0,2.45,12.75,14.5,25.03,14.71
2018,11,28,16,30,0.0,4.0,2.4,12.6,4.0,3.28,0.0
2018,11,28,16,45,0.0,2.0,2.4,12.45,2.0,1.71,0.0
2018,11,28,17,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
