Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,2,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.05,11.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,1.5,4.6,12.0,1.5,1.28,0.0
2018,11,29,7,30,0.0,3.0,4.4,12.0,3.0,2.46,0.0
2018,11,29,7,45,0.0,5.0,4.15,12.0,5.0,4.1,0.0
2018,11,29,8,0,0.0,7.0,3.9,12.0,7.0,5.74,0.0
2018,11,29,8,15,0.0,9.0,4.1,12.05,9.0,7.39,0.93
2018,11,29,8,30,0.0,11.0,4.3,12.1,11.0,9.04,2.48
2018,11,29,8,45,2.5,27.0,4.45,12.15,27.5,22.27,14.47
2018,11,29,9,0,5.0,43.0,4.6,12.2,44.0,35.57,26.5
2018,11,29,9,15,5.0,35.0,4.75,12.2,36.5,28.93,20.51
2018,11,29,9,30,5.0,27.0,4.9,12.2,29.0,22.32,14.52
2018,11,29,9,45,2.5,29.5,5.1,12.25,30.5,24.37,16.34
2018,11,29,10,0,0.0,32.0,5.3,12.3,32.0,26.42,18.15
2018,11,29,10,15,4.5,67.5,5.3,12.3,69.5,56.03,44.63
2018,11,29,10,30,9.0,103.0,5.3,12.3,107.0,84.64,66.54
2018,11,29,10,45,42.5,139.0,5.25,12.3,159.0,114.54,90.16
2018,11,29,11,0,76.0,175.0,5.2,12.3,211.0,150.12,118.43
2018,11,29,11,15,114.5,192.5,5.1,12.3,248.0,177.82,140.25
2018,11,29,11,30,153.0,210.0,5.0,12.3,285.0,211.12,167.3
2018,11,29,11,45,84.0,143.5,4.85,12.3,184.5,148.02,117.66
2018,11,29,12,0,15.0,77.0,4.7,12.3,84.0,70.58,54.33
2018,11,29,12,15,50.0,121.5,4.6,12.25,146.0,123.53,98.87
2018,11,29,12,30,85.0,166.0,4.5,12.2,208.0,180.9,147.0
2018,11,29,12,45,113.5,179.5,4.45,12.15,234.0,218.93,179.05
2018,11,29,13,0,142.0,193.0,4.4,12.1,260.0,254.1,208.82
2018,11,29,13,15,104.0,168.0,4.4,12.1,216.0,217.53,179.08
2018,11,29,13,30,66.0,143.0,4.4,12.1,172.0,167.81,137.85
2018,11,29,13,45,163.0,133.5,4.4,12.05,200.0,230.24,192.1
2018,11,29,14,0,260.0,124.0,4.4,12.0,228.0,298.32,250.72
2018,11,29,14,15,264.0,109.0,4.4,11.95,208.0,292.71,247.05
2018,11,29,14,30,268.0,94.0,4.4,11.9,188.0,300.84,254.67
2018,11,29,14,45,214.5,73.0,4.4,11.85,143.0,246.47,209.19
2018,11,29,15,0,161.0,52.0,4.4,11.8,98.0,187.85,159.29
2018,11,29,15,15,196.5,35.5,4.4,11.8,83.5,191.97,163.7
2018,11,29,15,30,232.0,19.0,4.4,11.8,69.0,199.73,170.54
2018,11,29,15,45,300.0,26.5,4.45,11.55,77.0,264.43,224.12
2018,11,29,16,0,368.0,34.0,4.5,11.3,85.0,326.3,271.35
2018,11,29,16,15,258.5,24.5,4.55,11.2,54.0,241.97,189.31
2018,11,29,16,30,149.0,15.0,4.6,11.1,23.0,142.63,18.25
2018,11,29,16,45,74.5,7.5,4.7,11.0,11.5,53.46,0.0
2018,11,29,17,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.9,10.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.9,10.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.85,10.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.7,10.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,11,30,7,15,30.0,8.5,3.55,9.55,10.0,7.26,0.0
2018,11,30,7,30,60.0,17.0,3.6,9.7,20.0,13.5,0.0
2018,11,30,7,45,86.5,32.0,3.6,9.85,41.0,24.86,14.32
2018,11,30,8,0,113.0,47.0,3.6,10.0,62.0,35.98,25.95
2018,11,30,8,15,139.5,62.5,3.6,10.25,87.5,47.19,36.55
2018,11,30,8,30,166.0,78.0,3.6,10.5,113.0,58.15,46.75
2018,11,30,8,45,261.0,86.5,3.6,10.75,153.5,64.77,52.9
2018,11,30,9,0,356.0,95.0,3.6,11.0,194.0,69.19,56.93
2018,11,30,9,15,422.5,98.5,3.55,11.25,231.5,71.53,58.98
2018,11,30,9,30,489.0,102.0,3.5,11.5,269.0,73.95,61.05
2018,11,30,9,45,587.5,95.5,3.45,11.75,314.5,70.77,58.06
2018,11,30,10,0,686.0,89.0,3.4,12.0,360.0,66.01,53.68
2018,11,30,10,15,639.5,103.0,3.35,12.2,368.5,75.7,62.18
2018,11,30,10,30,593.0,117.0,3.3,12.4,377.0,121.94,78.88
2018,11,30,10,45,497.5,143.0,3.3,12.55,367.0,163.83,111.32
2018,11,30,11,0,402.0,169.0,3.3,12.7,357.0,197.44,142.79
2018,11,30,11,15,413.0,173.0,3.3,12.75,370.5,228.9,169.84
2018,11,30,11,30,424.0,177.0,3.3,12.8,384.0,260.9,198.21
2018,11,30,11,45,349.5,169.0,3.35,12.85,340.5,253.75,197.33
2018,11,30,12,0,275.0,161.0,3.4,12.9,297.0,240.16,190.2
2018,11,30,12,15,303.5,157.0,3.4,12.9,306.0,263.88,211.2
2018,11,30,12,30,332.0,153.0,3.4,12.9,315.0,295.99,238.98
2018,11,30,12,45,598.0,111.5,3.4,12.9,396.0,406.92,329.56
2018,11,30,13,0,864.0,70.0,3.4,12.9,477.0,523.74,424.42
2018,11,30,13,15,864.5,67.5,3.4,12.85,461.5,550.82,448.49
2018,11,30,13,30,865.0,65.0,3.4,12.8,446.0,575.2,470.47
2018,11,30,13,45,661.0,89.5,3.35,12.75,371.5,510.47,420.77
2018,11,30,14,0,457.0,114.0,3.3,12.7,297.0,422.28,350.88
2018,11,30,14,15,583.5,90.0,3.3,12.55,305.0,496.17,413.32
2018,11,30,14,30,710.0,66.0,3.3,12.4,313.0,560.29,466.85
2018,11,30,14,45,616.0,64.5,3.25,12.3,262.5,510.51,427.38
2018,11,30,15,0,522.0,63.0,3.2,12.2,212.0,454.04,382.05
2018,11,30,15,15,529.5,52.5,3.2,12.2,184.5,451.36,380.15
2018,11,30,15,30,537.0,42.0,3.2,12.2,157.0,442.15,371.74
2018,11,30,15,45,531.0,39.0,2.95,11.65,132.5,435.03,363.16
2018,11,30,16,0,525.0,36.0,2.7,11.1,108.0,424.77,349.07
2018,11,30,16,15,398.5,29.0,2.65,10.65,72.5,339.58,263.64
2018,11,30,16,30,272.0,22.0,2.6,10.2,37.0,228.4,22.39
2018,11,30,16,45,136.0,11.0,2.5,9.8,18.5,95.09,0.0
2018,11,30,17,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,7,15,33.5,6.0,3.6,10.55,7.5,5.12,0.0
2018,12,1,7,30,67.0,12.0,3.7,10.5,15.0,9.34,0.0
2018,12,1,7,45,159.5,23.0,3.75,10.45,40.5,17.84,8.39
2018,12,1,8,0,252.0,34.0,3.8,10.4,66.0,26.28,17.37
2018,12,1,8,15,390.5,46.5,3.9,10.45,117.0,37.33,27.7
2018,12,1,8,30,529.0,59.0,4.0,10.5,168.0,47.45,37.13
2018,12,1,8,45,354.0,44.5,4.1,10.55,124.0,33.7,24.92
2018,12,1,9,0,179.0,30.0,4.2,10.6,80.0,21.29,13.72
2018,12,1,9,15,315.5,62.5,4.25,10.7,164.0,45.81,35.95
2018,12,1,9,30,452.0,95.0,4.3,10.8,248.0,68.88,56.69
2018,12,1,9,45,507.5,98.0,4.4,10.85,285.0,71.96,59.36
2018,12,1,10,0,563.0,101.0,4.5,10.9,322.0,73.61,60.73
2018,12,1,10,15,661.0,95.5,4.5,11.0,371.0,69.7,57.12
2018,12,1,10,30,759.0,90.0,4.5,11.1,420.0,110.63,65.04
2018,12,1,10,45,732.0,97.5,4.55,11.2,427.0,157.33,96.54
2018,12,1,11,0,705.0,105.0,4.6,11.3,434.0,200.72,133.12
2018,12,1,11,15,558.5,133.0,4.6,11.4,397.5,231.35,167.28
2018,12,1,11,30,412.0,161.0,4.6,11.5,361.0,243.84,186.02
2018,12,1,11,45,605.5,126.5,4.6,11.55,423.0,303.84,233.3
2018,12,1,12,0,799.0,92.0,4.6,11.6,485.0,375.97,292.52
2018,12,1,12,15,610.5,105.5,4.6,11.6,404.5,349.3,278.56
2018,12,1,12,30,422.0,119.0,4.6,11.6,324.0,303.24,246.2
2018,12,1,12,45,504.0,117.0,4.6,11.65,357.0,365.69,299.36
2018,12,1,13,0,586.0,115.0,4.6,11.7,390.0,427.61,351.72
2018,12,1,13,15,622.0,109.5,4.6,11.65,391.5,464.64,384.03
2018,12,1,13,30,658.0,104.0,4.6,11.6,393.0,501.58,416.15
2018,12,1,13,45,735.5,87.0,4.55,11.6,393.5,550.2,457.56
2018,12,1,14,0,813.0,70.0,4.5,11.6,394.0,596.81,497.11
2018,12,1,14,15,794.5,67.0,4.5,11.5,363.5,599.72,501.31
2018,12,1,14,30,776.0,64.0,4.5,11.4,333.0,599.12,502.55
2018,12,1,14,45,749.0,61.0,4.45,11.3,298.0,589.49,495.93
2018,12,1,15,0,722.0,58.0,4.4,11.2,263.0,576.44,485.93
2018,12,1,15,15,676.5,54.0,4.4,11.2,224.0,546.54,461.38
2018,12,1,15,30,631.0,50.0,4.4,11.2,185.0,513.48,432.93
2018,12,1,15,45,398.5,46.5,4.25,10.8,125.5,360.32,303.39
2018,12,1,16,0,166.0,43.0,4.1,10.4,66.0,182.13,150.1
2018,12,1,16,15,138.5,30.0,4.05,10.2,44.5,166.33,128.08
2018,12,1,16,30,111.0,17.0,4.0,10.0,23.0,116.01,3.9
2018,12,1,16,45,55.5,8.5,3.9,9.75,11.5,42.15,0.0
2018,12,1,17,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.35,8.05,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,2,7,15,56.5,7.5,2.1,6.05,10.0,6.4,0.0
2018,12,2,7,30,113.0,15.0,2.1,6.3,20.0,12.8,0.0
2018,12,2,7,45,235.5,27.5,2.1,6.55,52.0,22.68,12.06
2018,12,2,8,0,358.0,40.0,2.1,6.8,84.0,32.93,23.49
2018,12,2,8,15,510.5,41.5,2.05,7.1,130.5,33.75,24.87
2018,12,2,8,30,663.0,43.0,2.0,7.4,177.0,38.18,29.2
2018,12,2,8,45,676.0,49.0,1.95,7.75,210.5,42.91,33.65
2018,12,2,9,0,689.0,55.0,1.9,8.1,244.0,47.51,37.89
2018,12,2,9,15,612.5,74.0,1.8,8.35,258.5,56.92,46.43
2018,12,2,9,30,536.0,93.0,1.7,8.6,273.0,69.88,58.08
2018,12,2,9,45,536.0,102.5,1.6,8.9,297.0,75.91,63.35
2018,12,2,10,0,536.0,112.0,1.5,9.2,321.0,80.16,66.99
2018,12,2,10,15,670.0,94.5,1.45,9.35,373.0,69.19,57.02
2018,12,2,10,30,804.0,77.0,1.4,9.5,425.0,106.36,61.1
2018,12,2,10,45,772.0,85.0,1.3,9.65,430.5,154.74,93.0
2018,12,2,11,0,740.0,93.0,1.2,9.8,436.0,194.97,126.47
2018,12,2,11,15,759.0,92.0,1.15,10.05,451.5,243.01,167.82
2018,12,2,11,30,778.0,91.0,1.1,10.3,467.0,287.43,207.57
2018,12,2,11,45,704.5,108.5,1.05,10.55,451.0,317.25,238.39
2018,12,2,12,0,631.0,126.0,1.0,10.8,435.0,342.59,264.3
2018,12,2,12,15,638.0,124.5,0.95,10.85,435.5,375.67,293.99
2018,12,2,12,30,645.0,123.0,0.9,10.9,436.0,407.68,322.16
2018,12,2,12,45,573.0,137.0,0.85,10.95,410.5,415.35,331.11
2018,12,2,13,0,501.0,151.0,0.8,11.0,385.0,411.94,330.73
2018,12,2,13,15,439.5,157.0,0.7,10.9,356.5,405.54,327.28
2018,12,2,13,30,378.0,163.0,0.6,10.8,328.0,383.63,311.28
2018,12,2,13,45,453.5,138.5,0.5,10.65,326.0,429.11,348.49
2018,12,2,14,0,529.0,114.0,0.4,10.5,324.0,464.02,376.7
2018,12,2,14,15,560.5,99.0,0.4,10.35,306.0,488.2,396.75
2018,12,2,14,30,592.0,84.0,0.4,10.2,288.0,504.45,410.81
2018,12,2,14,45,606.0,74.5,0.35,10.1,264.5,513.18,418.11
2018,12,2,15,0,620.0,65.0,0.3,10.0,241.0,519.49,423.13
2018,12,2,15,15,507.5,64.5,0.3,10.0,194.5,449.29,368.07
2018,12,2,15,30,395.0,64.0,0.3,10.0,148.0,371.4,305.85
2018,12,2,15,45,349.5,54.0,0.35,9.75,116.5,331.63,272.96
2018,12,2,16,0,304.0,44.0,0.4,9.5,85.0,291.4,237.04
2018,12,2,16,15,204.0,31.5,0.5,9.35,55.0,211.97,161.92
2018,12,2,16,30,104.0,19.0,0.6,9.2,25.0,115.21,0.0
2018,12,2,16,45,52.0,9.5,0.7,9.0,12.5,40.73,0.0
2018,12,2,17,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.75,4.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,3,7,15,46.5,7.5,2.85,4.8,9.5,6.4,0.0
2018,12,3,7,30,93.0,15.0,2.9,5.1,19.0,12.8,0.0
2018,12,3,7,45,194.5,27.0,3.0,5.45,47.0,20.98,10.34
2018,12,3,8,0,296.0,39.0,3.1,5.8,75.0,31.91,22.6
2018,12,3,8,15,322.5,51.0,3.05,6.15,104.0,39.01,29.67
2018,12,3,8,30,349.0,63.0,3.0,6.5,133.0,47.59,37.83
2018,12,3,8,45,350.0,77.0,3.0,6.8,159.5,57.2,46.79
2018,12,3,9,0,351.0,91.0,3.0,7.1,186.0,66.52,55.36
2018,12,3,9,15,371.5,102.0,3.05,7.4,215.0,73.67,61.82
2018,12,3,9,30,392.0,113.0,3.1,7.7,244.0,80.67,68.05
2018,12,3,9,45,547.5,98.5,3.15,7.95,300.0,73.05,61.02
2018,12,3,10,0,703.0,84.0,3.2,8.2,356.0,62.83,51.64
2018,12,3,10,15,729.5,84.5,3.2,8.4,383.0,62.82,51.51
2018,12,3,10,30,756.0,85.0,3.2,8.6,410.0,107.65,64.82
2018,12,3,10,45,700.0,101.0,3.2,8.75,412.0,152.24,94.86
2018,12,3,11,0,644.0,117.0,3.2,8.9,414.0,196.22,132.89
2018,12,3,11,15,491.0,154.5,3.2,9.0,384.0,227.54,167.57
2018,12,3,11,30,338.0,192.0,3.2,9.1,354.0,244.38,189.75
2018,12,3,11,45,270.5,203.0,3.2,9.25,333.5,253.36,201.29
2018,12,3,12,0,203.0,214.0,3.2,9.4,313.0,252.7,203.92
2018,12,3,12,15,178.0,214.5,3.2,9.45,301.0,256.53,208.81
2018,12,3,12,30,153.0,215.0,3.2,9.5,289.0,257.95,211.29
2018,12,3,12,45,192.0,207.5,3.15,9.6,298.0,279.97,230.27
2018,12,3,13,0,231.0,200.0,3.1,9.7,307.0,303.89,250.95
2018,12,3,13,15,246.0,190.5,3.15,9.7,301.0,323.69,268.41
2018,12,3,13,30,261.0,181.0,3.2,9.7,295.0,335.1,279.07
2018,12,3,13,45,199.0,170.0,3.25,9.7,254.0,288.27,241.14
2018,12,3,14,0,137.0,159.0,3.3,9.7,213.0,247.56,207.47
2018,12,3,14,15,80.0,136.0,3.35,9.6,167.0,181.67,151.99
2018,12,3,14,30,23.0,113.0,3.4,9.5,121.0,123.7,101.93
2018,12,3,14,45,23.5,100.5,3.45,9.4,108.0,113.33,93.31
2018,12,3,15,0,24.0,88.0,3.5,9.3,95.0,102.67,84.23
2018,12,3,15,15,44.0,83.0,3.5,9.3,93.5,114.56,94.88
2018,12,3,15,30,64.0,78.0,3.5,9.3,92.0,128.05,106.49
2018,12,3,15,45,51.5,62.5,3.45,8.85,72.0,104.7,85.56
2018,12,3,16,0,39.0,47.0,3.4,8.4,52.0,80.62,63.62
2018,12,3,16,15,34.0,31.0,3.35,8.2,34.5,70.26,50.93
2018,12,3,16,30,29.0,15.0,3.3,8.0,17.0,39.16,0.0
2018,12,3,16,45,14.5,7.5,3.25,7.75,8.5,15.48,0.0
2018,12,3,17,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.7,7.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.75,7.15,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.35,7.15,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.4,7.05,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.4,6.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.45,6.85,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,12,4,7,15,3.5,2.0,4.5,6.95,2.0,1.71,0.0
2018,12,4,7,30,7.0,4.0,4.5,7.1,4.0,3.41,0.0
2018,12,4,7,45,14.0,11.0,4.55,7.3,12.0,9.41,1.23
2018,12,4,8,0,21.0,18.0,4.6,7.5,20.0,15.19,7.68
2018,12,4,8,15,31.0,24.5,4.55,7.9,29.5,20.5,12.79
2018,12,4,8,30,41.0,31.0,4.5,8.3,39.0,25.74,17.74
2018,12,4,8,45,42.0,48.0,4.5,8.65,58.0,38.68,29.63
2018,12,4,9,0,43.0,65.0,4.5,9.0,77.0,52.74,42.45
2018,12,4,9,15,36.5,94.5,4.45,9.45,105.5,73.49,61.19
2018,12,4,9,30,30.0,124.0,4.4,9.9,134.0,92.94,78.53
2018,12,4,9,45,20.0,113.0,4.35,10.3,120.0,89.46,75.19
2018,12,4,10,0,10.0,102.0,4.3,10.7,106.0,82.21,68.5
2018,12,4,10,15,5.0,95.0,4.25,10.95,97.0,77.43,64.06
2018,12,4,10,30,0.0,88.0,4.2,11.2,88.0,72.47,56.77
2018,12,4,10,45,0.0,93.5,4.1,11.45,93.5,76.96,60.47
2018,12,4,11,0,0.0,99.0,4.0,11.7,99.0,81.48,64.19
2018,12,4,11,15,0.0,102.5,3.85,11.85,102.5,84.47,66.63
2018,12,4,11,30,0.0,106.0,3.7,12.0,106.0,87.49,69.1
2018,12,4,11,45,0.0,103.0,3.6,12.15,103.0,85.26,67.14
2018,12,4,12,0,0.0,100.0,3.5,12.3,100.0,82.95,65.14
2018,12,4,12,15,0.0,88.5,3.4,12.3,88.5,73.51,57.15
2018,12,4,12,30,0.0,77.0,3.3,12.3,77.0,63.91,49.03
2018,12,4,12,45,0.0,75.0,3.2,12.3,75.0,62.24,47.64
2018,12,4,13,0,0.0,73.0,3.1,12.3,73.0,60.56,46.25
2018,12,4,13,15,0.0,69.0,3.1,12.1,69.0,57.22,43.48
2018,12,4,13,30,0.0,65.0,3.1,11.9,65.0,53.87,40.72
2018,12,4,13,45,0.0,69.0,3.1,11.7,69.0,57.21,43.67
2018,12,4,14,0,0.0,73.0,3.1,11.5,73.0,60.55,46.64
2018,12,4,14,15,0.0,70.0,3.05,11.25,70.0,58.04,44.59
2018,12,4,14,30,0.0,67.0,3.0,11.0,67.0,55.54,42.54
2018,12,4,14,45,2.0,56.0,3.0,10.75,56.5,47.67,35.87
2018,12,4,15,0,4.0,45.0,3.0,10.5,46.0,39.85,29.18
2018,12,4,15,15,2.0,37.5,3.0,10.5,38.0,32.3,22.52
2018,12,4,15,30,0.0,30.0,3.0,10.5,30.0,24.74,15.81
2018,12,4,15,45,0.0,24.5,3.0,10.0,24.5,20.19,11.74
2018,12,4,16,0,0.0,19.0,3.0,9.5,19.0,15.64,7.61
2018,12,4,16,15,1.0,13.5,3.0,9.3,13.5,11.76,3.68
2018,12,4,16,30,2.0,8.0,3.0,9.1,8.0,7.85,0.0
2018,12,4,16,45,1.0,4.0,2.95,8.95,4.0,4.04,0.0
2018,12,4,17,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.85,8.15,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,5,7,15,7.5,5.5,3.7,8.1,6.0,0.0,0.0
2018,12,5,7,30,15.0,11.0,3.7,8.1,12.0,9.39,0.0
2018,12,5,7,45,11.0,25.0,3.75,8.1,26.0,20.19,8.48
2018,12,5,8,0,7.0,39.0,3.8,8.1,40.0,31.15,21.53
2018,12,5,8,15,8.5,51.0,3.75,8.15,52.5,40.67,30.82
2018,12,5,8,30,10.0,63.0,3.7,8.2,65.0,50.13,39.8
2018,12,5,8,45,12.0,75.5,3.7,8.25,78.5,59.87,48.9
2018,12,5,9,0,14.0,88.0,3.7,8.3,92.0,69.52,57.79
2018,12,5,9,15,8.0,87.0,3.7,8.4,89.5,69.67,57.96
2018,12,5,9,30,2.0,86.0,3.7,8.5,87.0,69.55,57.81
2018,12,5,9,45,1.0,87.5,3.65,8.6,88.0,71.11,59.14
2018,12,5,10,0,0.0,89.0,3.6,8.7,89.0,72.59,60.36
2018,12,5,10,15,0.0,79.0,3.55,8.85,79.0,65.33,53.7
2018,12,5,10,30,0.0,69.0,3.5,9.0,69.0,57.21,44.11
2018,12,5,10,45,2.0,90.5,3.45,9.1,91.5,74.82,59.13
2018,12,5,11,0,4.0,112.0,3.4,9.2,114.0,92.17,73.79
2018,12,5,11,15,30.5,152.5,3.3,9.3,167.0,128.65,103.6
2018,12,5,11,30,57.0,193.0,3.2,9.4,220.0,169.51,137.11
2018,12,5,11,45,45.0,175.0,3.15,9.5,196.5,157.42,127.56
2018,12,5,12,0,33.0,157.0,3.1,9.6,173.0,142.84,115.85
2018,12,5,12,15,46.5,177.0,3.05,9.7,199.5,168.21,137.2
2018,12,5,12,30,60.0,197.0,3.0,9.8,226.0,195.78,160.36
2018,12,5,12,45,60.5,193.5,2.95,9.9,222.0,198.21,162.69
2018,12,5,13,0,61.0,190.0,2.9,10.0,218.0,200.49,164.95
2018,12,5,13,15,67.5,173.0,2.9,10.1,203.0,192.63,158.87
2018,12,5,13,30,74.0,156.0,2.9,10.2,188.0,184.26,152.4
2018,12,5,13,45,160.0,157.0,2.85,10.3,221.5,250.63,209.3
2018,12,5,14,0,246.0,158.0,2.8,10.4,255.0,323.4,270.75
2018,12,5,14,15,198.5,144.0,2.8,10.45,218.5,275.97,231.75
2018,12,5,14,30,151.0,130.0,2.8,10.5,182.0,237.21,199.5
2018,12,5,14,45,81.5,92.5,2.75,10.5,120.0,153.04,127.89
2018,12,5,15,0,12.0,55.0,2.7,10.5,58.0,57.26,44.42
2018,12,5,15,15,6.0,43.5,2.7,10.5,45.0,39.95,29.27
2018,12,5,15,30,0.0,32.0,2.7,10.5,32.0,26.4,17.24
2018,12,5,15,45,0.0,26.0,2.5,10.1,26.0,21.43,12.8
2018,12,5,16,0,0.0,20.0,2.3,9.7,20.0,16.47,8.3
2018,12,5,16,15,2.0,14.0,2.3,9.35,14.0,12.82,4.54
2018,12,5,16,30,4.0,8.0,2.3,9.0,8.0,9.29,0.0
2018,12,5,16,45,2.0,4.0,2.25,8.7,4.0,4.66,0.0
2018,12,5,17,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,7,15,89.0,7.5,1.9,7.2,10.5,0.0,0.0
2018,12,6,7,30,178.0,15.0,1.9,7.5,21.0,12.8,0.0
2018,12,6,7,45,316.5,24.5,1.9,7.85,53.0,20.46,7.98
2018,12,6,8,0,455.0,34.0,1.9,8.2,85.0,28.26,18.95
2018,12,6,8,15,533.0,39.0,1.85,8.65,123.0,31.98,23.0
2018,12,6,8,30,611.0,44.0,1.8,9.1,161.0,38.97,29.62
2018,12,6,8,45,660.0,48.0,1.75,9.6,199.5,42.12,32.64
2018,12,6,9,0,709.0,52.0,1.7,10.1,238.0,45.32,35.58
2018,12,6,9,15,744.0,54.0,1.6,10.65,274.0,46.78,36.86
2018,12,6,9,30,779.0,56.0,1.5,11.2,310.0,48.31,38.15
2018,12,6,9,45,805.5,57.0,1.4,11.7,342.0,49.03,38.68
2018,12,6,10,0,832.0,58.0,1.3,12.2,374.0,55.63,44.45
2018,12,6,10,15,846.5,59.0,1.2,12.65,399.0,56.76,45.3
2018,12,6,10,30,861.0,60.0,1.1,13.1,424.0,93.18,51.28
2018,12,6,10,45,870.0,61.5,1.0,13.55,443.0,142.72,78.7
2018,12,6,11,0,879.0,63.0,0.9,14.0,462.0,192.15,115.81
2018,12,6,11,15,885.0,63.0,0.85,14.2,474.0,239.4,156.15
2018,12,6,11,30,891.0,63.0,0.8,14.4,486.0,285.75,197.67
2018,12,6,11,45,893.5,63.5,0.7,14.6,491.0,330.41,238.09
2018,12,6,12,0,896.0,64.0,0.6,14.8,496.0,373.51,276.59
2018,12,6,12,15,896.0,63.5,0.6,14.85,493.5,412.95,312.03
2018,12,6,12,30,896.0,63.0,0.6,14.9,491.0,450.22,344.95
2018,12,6,12,45,892.0,62.5,0.55,15.0,481.0,483.34,373.48
2018,12,6,13,0,888.0,62.0,0.5,15.1,471.0,513.75,399.11
2018,12,6,13,15,880.0,61.0,0.5,15.05,454.0,538.7,420.71
2018,12,6,13,30,872.0,60.0,0.5,15.0,437.0,560.54,439.53
2018,12,6,13,45,859.0,59.0,0.55,15.0,413.0,576.32,453.97
2018,12,6,14,0,846.0,58.0,0.6,15.0,389.0,588.75,465.67
2018,12,6,14,15,826.5,56.0,0.6,14.9,359.0,592.62,470.42
2018,12,6,14,30,807.0,54.0,0.6,14.8,329.0,598.23,476.02
2018,12,6,14,45,778.5,52.0,0.6,14.65,294.5,589.75,470.94
2018,12,6,15,0,750.0,50.0,0.6,14.5,260.0,577.86,462.82
2018,12,6,15,15,708.0,47.0,0.6,14.5,222.0,552.55,443.52
2018,12,6,15,30,666.0,44.0,0.6,14.5,184.0,524.2,420.67
2018,12,6,15,45,598.5,39.0,0.55,13.75,144.5,473.87,379.95
2018,12,6,16,0,531.0,34.0,0.5,13.0,105.0,421.35,334.58
2018,12,6,16,15,405.5,27.5,0.65,12.8,70.0,338.48,252.79
2018,12,6,16,30,280.0,21.0,0.8,12.6,35.0,228.68,0.0
2018,12,6,16,45,140.0,10.5,0.9,12.4,17.5,96.14,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,7,7,15,41.0,6.0,2.0,6.95,7.0,0.0,0.0
2018,12,7,7,30,82.0,12.0,2.0,7.2,14.0,10.24,0.0
2018,12,7,7,45,166.0,24.5,2.0,7.5,39.5,19.05,6.28
2018,12,7,8,0,250.0,37.0,2.0,7.8,65.0,28.59,19.17
2018,12,7,8,15,299.0,48.0,1.95,8.1,95.0,36.76,27.29
2018,12,7,8,30,348.0,59.0,1.9,8.4,125.0,44.78,34.92
2018,12,7,8,45,363.5,71.5,1.85,8.7,154.0,53.51,43.05
2018,12,7,9,0,379.0,84.0,1.8,9.0,183.0,62.0,50.84
2018,12,7,9,15,395.5,95.0,1.75,9.4,211.0,69.25,57.35
2018,12,7,9,30,412.0,106.0,1.7,9.8,239.0,76.33,63.61
2018,12,7,9,45,555.5,93.5,1.65,10.2,292.0,69.75,57.54
2018,12,7,10,0,699.0,81.0,1.6,10.6,345.0,60.9,49.45
2018,12,7,10,15,776.0,72.0,1.55,11.1,383.5,59.62,48.14
2018,12,7,10,30,853.0,63.0,1.5,11.6,422.0,92.74,52.48
2018,12,7,10,45,864.0,63.5,1.5,12.1,441.0,141.36,78.73
2018,12,7,11,0,875.0,64.0,1.5,12.6,460.0,190.03,115.18
2018,12,7,11,15,881.0,64.5,1.5,12.85,472.0,237.52,156.04
2018,12,7,11,30,887.0,65.0,1.5,13.1,484.0,284.16,198.35
2018,12,7,11,45,889.5,65.5,1.5,13.3,489.0,328.72,239.61
2018,12,7,12,0,892.0,66.0,1.5,13.5,494.0,371.72,279.28
2018,12,7,12,15,891.5,65.5,1.45,13.55,491.5,410.89,315.29
2018,12,7,12,30,891.0,65.0,1.4,13.6,489.0,447.87,348.69
2018,12,7,12,45,887.0,64.5,1.35,13.65,479.0,480.91,378.19
2018,12,7,13,0,883.0,64.0,1.3,13.7,469.0,511.27,404.81
2018,12,7,13,15,873.5,63.5,1.2,13.65,452.0,535.96,426.28
2018,12,7,13,30,864.0,63.0,1.1,13.6,435.0,557.5,444.72
2018,12,7,13,45,849.5,62.0,1.05,13.6,411.0,572.4,457.93
2018,12,7,14,0,835.0,61.0,1.0,13.6,387.0,588.24,471.34
2018,12,7,14,15,815.0,59.0,0.95,13.45,357.0,592.24,475.86
2018,12,7,14,30,795.0,57.0,0.9,13.3,327.0,592.69,477.44
2018,12,7,14,45,755.0,56.0,0.85,13.15,291.0,577.97,467.09
2018,12,7,15,0,715.0,55.0,0.8,13.0,255.0,559.56,453.41
2018,12,7,15,15,583.5,57.5,0.8,13.0,205.0,486.24,396.41
2018,12,7,15,30,452.0,60.0,0.8,13.0,155.0,405.3,331.82
2018,12,7,15,45,430.0,49.5,0.8,12.05,124.0,380.11,311.04
2018,12,7,16,0,408.0,39.0,0.8,11.1,93.0,353.47,285.93
2018,12,7,16,15,316.0,29.5,0.85,10.85,62.5,282.01,213.36
2018,12,7,16,30,224.0,20.0,0.9,10.6,32.0,192.21,0.0
2018,12,7,16,45,112.0,10.0,0.9,10.4,16.0,78.18,0.0
2018,12,7,17,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,8,7,15,76.0,7.0,2.25,7.15,9.0,0.0,0.0
2018,12,8,7,30,152.0,14.0,2.3,7.4,18.0,11.95,0.0
2018,12,8,7,45,299.0,23.0,2.3,7.6,49.0,19.19,5.43
2018,12,8,8,0,446.0,32.0,2.3,7.8,80.0,26.59,17.33
2018,12,8,8,15,524.0,38.0,2.35,8.2,118.0,31.19,22.26
2018,12,8,8,30,602.0,44.0,2.4,8.6,156.0,39.03,29.68
2018,12,8,8,45,650.5,48.5,2.4,9.0,194.5,42.59,33.11
2018,12,8,9,0,699.0,53.0,2.4,9.4,233.0,46.18,36.44
2018,12,8,9,15,734.5,55.5,2.4,9.9,269.0,48.01,38.07
2018,12,8,9,30,770.0,58.0,2.4,10.4,305.0,49.9,39.7
2018,12,8,9,45,796.5,59.0,2.4,10.85,337.0,50.56,40.18
2018,12,8,10,0,823.0,60.0,2.4,11.3,369.0,51.3,40.72
2018,12,8,10,15,838.0,61.5,2.4,11.65,394.5,52.33,41.53
2018,12,8,10,30,853.0,63.0,2.4,12.0,420.0,90.51,51.6
2018,12,8,10,45,864.0,64.0,2.4,12.35,439.5,139.5,77.58
2018,12,8,11,0,875.0,65.0,2.4,12.7,459.0,188.56,114.2
2018,12,8,11,15,880.5,65.5,2.35,12.9,471.0,235.98,155.09
2018,12,8,11,30,886.0,66.0,2.3,13.1,483.0,282.51,197.54
2018,12,8,11,45,887.5,66.5,2.25,13.3,487.5,326.77,238.87
2018,12,8,12,0,889.0,67.0,2.2,13.5,492.0,369.39,278.55
2018,12,8,12,15,887.0,67.0,2.15,13.6,489.5,408.4,314.83
2018,12,8,12,30,885.0,67.0,2.1,13.7,487.0,445.16,348.44
2018,12,8,12,45,878.5,67.0,2.05,13.75,476.5,477.46,377.84
2018,12,8,13,0,872.0,67.0,2.0,13.8,466.0,506.96,404.26
2018,12,8,13,15,863.0,66.0,1.95,13.75,449.0,531.19,426.13
2018,12,8,13,30,854.0,65.0,1.9,13.7,432.0,552.31,445.07
2018,12,8,13,45,841.0,63.5,1.9,13.65,408.5,571.19,462.0
2018,12,8,14,0,828.0,62.0,1.9,13.6,385.0,583.48,473.6
2018,12,8,14,15,808.0,60.5,1.85,13.4,355.5,588.08,478.99
2018,12,8,14,30,788.0,59.0,1.8,13.2,326.0,589.15,481.34
2018,12,8,14,45,758.5,56.5,1.8,13.05,291.5,579.47,475.16
2018,12,8,15,0,729.0,54.0,1.8,12.9,257.0,566.33,465.71
2018,12,8,15,15,686.5,50.0,1.8,12.9,219.0,539.6,444.51
2018,12,8,15,30,644.0,46.0,1.8,12.9,181.0,509.81,419.63
2018,12,8,15,45,575.5,41.5,1.8,12.05,142.5,459.46,377.86
2018,12,8,16,0,507.0,37.0,1.8,11.2,104.0,415.56,337.74
2018,12,8,16,15,365.5,28.5,1.85,10.95,68.0,312.64,237.99
2018,12,8,16,30,224.0,20.0,1.9,10.7,32.0,191.96,0.0
2018,12,8,16,45,112.0,10.0,1.95,10.45,16.0,78.09,0.0
2018,12,8,17,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,7,15,5.0,2.0,2.7,6.6,2.0,0.0,0.0
2018,12,9,7,30,10.0,4.0,2.7,6.7,4.0,3.41,0.0
2018,12,9,7,45,5.0,10.0,2.65,6.75,10.0,8.44,0.0
2018,12,9,8,0,0.0,16.0,2.6,6.8,16.0,13.17,5.73
2018,12,9,8,15,0.0,22.0,2.65,6.95,22.0,18.13,10.64
2018,12,9,8,30,0.0,28.0,2.7,7.1,28.0,23.09,15.38
2018,12,9,8,45,10.0,47.5,2.7,7.25,50.0,39.37,30.41
2018,12,9,9,0,20.0,67.0,2.7,7.4,72.0,53.75,43.64
2018,12,9,9,15,54.5,96.5,2.7,7.55,113.0,74.56,62.6
2018,12,9,9,30,89.0,126.0,2.7,7.7,154.0,91.67,78.02
2018,12,9,9,45,85.5,139.0,2.7,7.9,168.5,103.05,88.11
2018,12,9,10,0,82.0,152.0,2.7,8.1,183.0,111.72,95.7
2018,12,9,10,15,89.5,152.5,2.65,8.3,188.0,113.13,96.74
2018,12,9,10,30,97.0,153.0,2.6,8.5,193.0,115.53,92.06
2018,12,9,10,45,86.5,167.5,2.55,8.7,204.5,135.47,107.49
2018,12,9,11,0,76.0,182.0,2.5,8.9,216.0,151.26,120.68
2018,12,9,11,15,51.0,178.5,2.55,9.1,201.5,150.86,121.4
2018,12,9,11,30,26.0,175.0,2.6,9.3,187.0,147.68,119.8
2018,12,9,11,45,25.0,178.5,2.6,9.55,190.0,152.76,124.14
