Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,7,15,3.0,1.5,2.4,8.9,1.5,0.0,0.0
2018,12,20,7,30,6.0,3.0,2.4,9.0,3.0,2.56,0.0
2018,12,20,7,45,17.0,16.5,2.4,9.1,17.5,13.45,0.0
2018,12,20,8,0,28.0,30.0,2.4,9.2,32.0,23.93,13.07
2018,12,20,8,15,69.0,45.0,2.35,9.35,55.0,34.98,25.03
2018,12,20,8,30,110.0,60.0,2.3,9.5,78.0,46.16,35.66
2018,12,20,8,45,116.0,75.5,2.3,9.7,99.0,57.29,46.05
2018,12,20,9,0,122.0,91.0,2.3,9.9,120.0,68.16,56.07
2018,12,20,9,15,164.5,104.0,2.25,10.15,149.5,77.55,64.6
2018,12,20,9,30,207.0,117.0,2.2,10.4,179.0,84.4,70.71
2018,12,20,9,45,213.5,129.5,2.15,10.6,199.5,92.39,77.75
2018,12,20,10,0,220.0,142.0,2.1,10.8,220.0,100.2,84.55
2018,12,20,10,15,128.0,112.5,2.05,10.95,158.5,84.96,70.84
2018,12,20,10,30,36.0,83.0,2.0,11.1,97.0,67.53,55.19
2018,12,20,10,45,20.0,92.0,2.0,11.25,100.0,75.63,58.79
2018,12,20,11,0,4.0,101.0,2.0,11.4,103.0,83.22,65.65
2018,12,20,11,15,6.0,122.0,2.05,11.5,125.0,100.36,79.98
2018,12,20,11,30,8.0,143.0,2.1,11.6,147.0,117.97,94.65
2018,12,20,11,45,9.5,143.0,2.1,11.7,147.5,119.58,95.9
2018,12,20,12,0,11.0,143.0,2.1,11.8,148.0,121.23,97.25
2018,12,20,12,15,6.0,135.5,2.15,11.85,138.0,114.45,91.72
2018,12,20,12,30,1.0,128.0,2.2,11.9,128.0,107.0,85.56
2018,12,20,12,45,1.5,125.0,2.2,11.95,125.5,105.2,84.09
2018,12,20,13,0,2.0,122.0,2.2,12.0,123.0,103.4,82.62
2018,12,20,13,15,2.0,122.5,2.2,11.95,123.5,104.47,83.63
2018,12,20,13,30,2.0,123.0,2.2,11.9,124.0,105.68,84.76
2018,12,20,13,45,1.0,112.0,2.2,11.85,112.5,95.91,76.6
2018,12,20,14,0,0.0,101.0,2.2,11.8,101.0,85.93,68.23
2018,12,20,14,15,0.0,86.0,2.2,11.75,86.0,72.63,56.99
2018,12,20,14,30,0.0,71.0,2.2,11.7,71.0,59.2,45.57
2018,12,20,14,45,0.0,69.5,2.15,11.6,69.5,58.34,44.89
2018,12,20,15,0,0.0,68.0,2.1,11.5,68.0,57.78,44.42
2018,12,20,15,15,0.0,67.5,2.1,11.5,67.5,58.88,45.29
2018,12,20,15,30,0.0,67.0,2.1,11.5,67.0,61.33,47.18
2018,12,20,15,45,0.0,53.0,2.1,11.2,53.0,48.32,35.74
2018,12,20,16,0,0.0,39.0,2.1,10.9,39.0,34.83,23.8
2018,12,20,16,15,10.0,27.5,2.1,10.85,28.0,34.78,22.6
2018,12,20,16,30,20.0,16.0,2.1,10.8,17.0,34.41,6.56
2018,12,20,16,45,18.5,9.5,2.15,10.75,9.5,19.54,0.0
2018,12,20,17,0,17.0,3.0,2.2,10.7,2.0,0.0,0.0
2018,12,20,17,15,8.5,1.5,2.15,10.7,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,21,7,15,28.5,3.0,2.5,7.85,3.0,0.0,0.0
2018,12,21,7,30,57.0,6.0,2.6,8.1,6.0,5.12,0.0
2018,12,21,7,45,203.0,16.5,2.7,8.35,31.0,14.08,0.0
2018,12,21,8,0,349.0,27.0,2.8,8.6,56.0,22.5,11.78
2018,12,21,8,15,326.0,40.0,2.85,8.75,79.0,32.85,23.18
2018,12,21,8,30,303.0,53.0,2.9,8.9,102.0,40.39,30.57
2018,12,21,8,45,406.0,58.0,2.9,9.1,142.0,46.1,36.08
2018,12,21,9,0,509.0,63.0,2.9,9.3,182.0,49.66,39.51
2018,12,21,9,15,519.5,71.5,2.9,9.55,210.5,55.48,44.85
2018,12,21,9,30,530.0,80.0,2.9,9.8,239.0,61.17,49.99
2018,12,21,9,45,468.0,99.0,2.85,10.05,250.5,71.98,59.65
2018,12,21,10,0,406.0,118.0,2.8,10.3,262.0,83.63,69.98
2018,12,21,10,15,417.0,127.0,2.75,10.65,284.5,89.09,74.65
2018,12,21,10,30,428.0,136.0,2.7,11.0,307.0,98.01,82.37
2018,12,21,10,45,545.5,118.5,2.7,11.35,348.0,123.84,81.65
2018,12,21,11,0,663.0,101.0,2.7,11.7,389.0,157.27,98.89
2018,12,21,11,15,679.0,101.0,2.7,11.9,404.0,197.83,131.54
2018,12,21,11,30,695.0,101.0,2.7,12.1,419.0,238.95,167.61
2018,12,21,11,45,732.5,94.0,2.7,12.35,433.0,280.17,204.28
2018,12,21,12,0,770.0,87.0,2.7,12.6,447.0,325.21,244.62
2018,12,21,12,15,827.5,76.5,2.7,12.7,462.5,372.53,286.53
2018,12,21,12,30,885.0,66.0,2.7,12.8,478.0,422.09,330.1
2018,12,21,12,45,892.0,66.5,2.75,12.9,475.5,461.68,365.97
2018,12,21,13,0,899.0,67.0,2.8,13.0,473.0,499.5,399.76
2018,12,21,13,15,887.5,67.0,2.9,12.9,457.0,525.54,424.24
2018,12,21,13,30,876.0,67.0,3.0,12.8,441.0,548.31,445.69
2018,12,21,13,45,856.0,66.5,3.05,12.75,416.0,566.0,462.42
2018,12,21,14,0,836.0,66.0,3.1,12.7,391.0,577.05,473.63
2018,12,21,14,15,817.0,64.5,3.05,12.4,363.0,583.88,481.34
2018,12,21,14,30,798.0,63.0,3.0,12.1,335.0,587.15,485.89
2018,12,21,14,45,768.0,60.0,3.0,11.8,300.5,578.25,480.6
2018,12,21,15,0,738.0,57.0,3.0,11.5,266.0,565.76,471.86
2018,12,21,15,15,647.5,57.0,3.0,11.5,221.5,518.74,433.78
2018,12,21,15,30,557.0,57.0,3.0,11.5,177.0,464.64,388.77
2018,12,21,15,45,416.5,51.5,3.05,10.8,131.0,368.52,308.62
2018,12,21,16,0,276.0,46.0,3.1,10.1,85.0,269.45,223.32
2018,12,21,16,15,252.0,34.5,3.0,9.85,61.0,242.48,191.92
2018,12,21,16,30,228.0,23.0,2.9,9.6,37.0,200.58,74.65
2018,12,21,16,45,124.5,13.0,2.8,9.35,19.5,88.08,0.0
2018,12,21,17,0,21.0,3.0,2.7,9.1,2.0,0.0,0.0
2018,12,21,17,15,10.5,1.5,2.6,8.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,7,15,5.5,1.5,0.75,8.1,1.5,0.0,0.0
2018,12,22,7,30,11.0,3.0,0.7,8.2,3.0,2.56,0.0
2018,12,22,7,45,38.5,14.5,0.7,8.35,17.0,12.38,0.0
2018,12,22,8,0,66.0,26.0,0.7,8.5,31.0,20.43,10.04
2018,12,22,8,15,70.0,36.0,0.7,8.7,44.5,28.81,19.69
2018,12,22,8,30,74.0,46.0,0.7,8.9,58.0,36.57,27.22
2018,12,22,8,45,79.5,56.5,0.65,9.1,72.5,44.55,34.75
2018,12,22,9,0,85.0,67.0,0.6,9.3,87.0,52.37,42.01
2018,12,22,9,15,103.0,85.5,0.6,9.6,113.5,65.41,53.83
2018,12,22,9,30,121.0,104.0,0.6,9.9,140.0,78.05,65.12
2018,12,22,9,45,81.0,108.0,0.6,10.15,133.5,80.82,67.48
2018,12,22,10,0,41.0,112.0,0.6,10.4,127.0,86.33,72.25
2018,12,22,10,15,97.0,128.0,0.5,10.7,166.0,94.35,79.15
2018,12,22,10,30,153.0,144.0,0.4,11.0,205.0,106.14,89.27
2018,12,22,10,45,165.5,165.0,0.35,11.3,234.0,132.19,101.2
2018,12,22,11,0,178.0,186.0,0.3,11.6,263.0,160.22,121.67
2018,12,22,11,15,146.5,191.0,0.35,11.7,256.0,171.96,132.33
2018,12,22,11,30,115.0,196.0,0.4,11.8,249.0,180.38,140.95
2018,12,22,11,45,81.5,193.5,0.4,11.95,231.0,178.14,140.8
2018,12,22,12,0,48.0,191.0,0.4,12.1,213.0,172.49,137.56
2018,12,22,12,15,50.5,192.5,0.5,12.0,216.0,179.61,143.89
2018,12,22,12,30,53.0,194.0,0.6,11.9,219.0,186.94,150.35
2018,12,22,12,45,39.0,183.0,0.65,11.8,201.0,176.16,142.11
2018,12,22,13,0,25.0,172.0,0.7,11.7,183.0,158.1,127.74
2018,12,22,13,15,52.0,172.0,0.85,11.75,194.5,180.85,147.03
2018,12,22,13,30,79.0,172.0,1.0,11.8,206.0,199.93,163.32
2018,12,22,13,45,63.0,149.0,1.15,11.9,175.0,172.91,141.39
2018,12,22,14,0,47.0,126.0,1.3,12.0,144.0,144.04,117.66
2018,12,22,14,15,28.5,92.5,1.35,11.95,103.0,101.35,81.82
2018,12,22,14,30,10.0,59.0,1.4,11.9,62.0,55.06,42.17
2018,12,22,14,45,20.5,71.5,1.45,11.85,77.5,78.19,62.38
2018,12,22,15,0,31.0,84.0,1.5,11.8,93.0,101.14,82.2
2018,12,22,15,15,18.0,77.5,1.5,11.8,82.5,88.66,71.12
2018,12,22,15,30,5.0,71.0,1.5,11.8,72.0,69.2,53.96
2018,12,22,15,45,3.0,56.5,1.65,11.1,57.0,54.45,41.09
2018,12,22,16,0,1.0,42.0,1.8,10.4,42.0,39.19,27.61
2018,12,22,16,15,13.0,29.5,1.9,10.25,30.5,39.67,26.89
2018,12,22,16,30,25.0,17.0,2.0,10.1,19.0,39.27,11.83
2018,12,22,16,45,25.0,10.0,2.05,10.0,10.5,24.0,0.0
2018,12,22,17,0,25.0,3.0,2.1,9.9,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,2.1,9.8,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,1.15,8.2,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,1.0,8.5,1.0,0.85,0.0
2018,12,23,7,45,0.0,3.0,0.8,8.75,3.0,2.56,0.0
2018,12,23,8,0,0.0,5.0,0.6,9.0,5.0,4.1,0.0
2018,12,23,8,15,0.0,8.5,0.6,9.25,8.5,6.98,0.48
2018,12,23,8,30,0.0,12.0,0.6,9.5,12.0,9.86,3.22
2018,12,23,8,45,0.0,10.5,0.6,9.75,10.5,8.62,2.19
2018,12,23,9,0,0.0,9.0,0.6,10.0,9.0,7.39,1.1
2018,12,23,9,15,0.0,10.5,0.6,10.3,10.5,8.63,2.25
2018,12,23,9,30,0.0,12.0,0.6,10.6,12.0,9.87,3.38
2018,12,23,9,45,7.5,46.5,0.6,10.85,49.0,38.51,29.44
2018,12,23,10,0,15.0,81.0,0.6,11.1,86.0,65.03,53.19
2018,12,23,10,15,15.5,98.5,0.6,11.3,104.0,79.62,66.01
2018,12,23,10,30,16.0,116.0,0.6,11.5,122.0,92.6,77.3
2018,12,23,10,45,40.0,129.5,0.55,11.75,146.5,103.23,81.24
2018,12,23,11,0,64.0,143.0,0.5,12.0,171.0,119.49,93.12
2018,12,23,11,15,49.0,139.0,0.55,12.15,161.0,119.29,93.39
2018,12,23,11,30,34.0,135.0,0.6,12.3,151.0,117.06,92.26
2018,12,23,11,45,17.0,128.0,0.6,12.45,136.0,109.58,86.74
2018,12,23,12,0,0.0,121.0,0.6,12.6,121.0,99.91,79.19
2018,12,23,12,15,0.0,120.5,0.65,12.7,120.5,99.89,79.17
2018,12,23,12,30,0.0,120.0,0.7,12.8,120.0,99.85,79.13
2018,12,23,12,45,0.0,117.0,0.7,12.85,117.0,97.69,77.34
2018,12,23,13,0,0.0,114.0,0.7,12.9,114.0,95.49,75.54
2018,12,23,13,15,2.5,101.5,0.65,13.0,102.5,86.23,67.82
2018,12,23,13,30,5.0,89.0,0.6,13.1,91.0,76.94,60.11
2018,12,23,13,45,23.5,98.0,0.5,13.15,107.0,100.32,80.13
2018,12,23,14,0,42.0,107.0,0.4,13.2,123.0,121.69,98.33
2018,12,23,14,15,33.5,100.0,0.35,13.15,112.5,111.95,90.19
2018,12,23,14,30,25.0,93.0,0.3,13.1,102.0,101.72,81.66
2018,12,23,14,45,12.5,69.0,0.2,13.05,73.5,65.71,51.1
2018,12,23,15,0,0.0,45.0,0.1,13.0,45.0,37.2,26.55
2018,12,23,15,15,0.0,42.5,0.1,13.0,42.5,35.12,24.78
2018,12,23,15,30,0.0,40.0,0.1,13.0,40.0,33.05,22.9
2018,12,23,15,45,0.0,30.5,0.3,12.5,30.5,25.17,15.96
2018,12,23,16,0,0.0,21.0,0.5,12.0,21.0,17.3,9.02
2018,12,23,16,15,9.5,14.0,0.6,11.8,14.5,17.92,9.17
2018,12,23,16,30,19.0,7.0,0.7,11.6,8.0,24.67,6.37
2018,12,23,16,45,19.0,4.5,0.75,11.4,4.5,15.61,0.0
2018,12,23,17,0,19.0,2.0,0.8,11.2,1.0,0.0,0.0
2018,12,23,17,15,9.5,1.0,0.85,11.15,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,1.65,10.7,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,1.7,10.8,1.0,0.85,0.0
2018,12,24,7,45,0.0,5.5,1.75,10.9,5.5,4.69,0.0
2018,12,24,8,0,0.0,10.0,1.8,11.0,10.0,8.22,0.43
2018,12,24,8,15,0.0,16.5,1.9,11.2,16.5,13.58,6.15
2018,12,24,8,30,0.0,23.0,2.0,11.4,23.0,18.95,11.22
2018,12,24,8,45,0.0,28.5,2.15,11.6,28.5,23.5,15.49
2018,12,24,9,0,0.0,34.0,2.3,11.8,34.0,28.06,19.7
2018,12,24,9,15,0.0,27.0,2.4,11.95,27.0,22.25,14.51
2018,12,24,9,30,0.0,20.0,2.5,12.1,20.0,16.47,9.28
2018,12,24,9,45,0.0,24.0,2.6,12.3,24.0,19.78,12.26
2018,12,24,10,0,0.0,28.0,2.7,12.5,28.0,23.09,15.22
2018,12,24,10,15,0.0,40.5,2.8,12.55,40.5,33.46,24.52
2018,12,24,10,30,0.0,53.0,2.9,12.6,53.0,43.86,33.79
2018,12,24,10,45,0.0,55.0,3.0,12.65,55.0,45.53,33.52
2018,12,24,11,0,0.0,57.0,3.1,12.7,57.0,47.2,34.9
2018,12,24,11,15,2.5,54.0,3.15,12.75,55.0,45.13,32.97
2018,12,24,11,30,5.0,51.0,3.2,12.8,53.0,43.3,31.28
2018,12,24,11,45,2.5,44.5,3.3,12.8,45.5,37.48,26.41
2018,12,24,12,0,0.0,38.0,3.4,12.8,38.0,31.42,21.31
2018,12,24,12,15,0.0,42.0,3.45,12.85,42.0,34.74,24.14
2018,12,24,12,30,0.0,46.0,3.5,12.9,46.0,38.06,26.98
2018,12,24,12,45,0.0,38.0,3.55,13.0,38.0,31.42,21.3
2018,12,24,13,0,0.0,30.0,3.6,13.1,30.0,24.78,15.62
2018,12,24,13,15,0.5,34.5,3.65,13.1,34.5,28.76,19.05
2018,12,24,13,30,1.0,39.0,3.7,13.1,39.0,32.76,22.52
2018,12,24,13,45,15.5,46.0,3.8,13.15,52.0,48.0,35.8
2018,12,24,14,0,30.0,53.0,3.9,13.2,65.0,63.16,49.1
2018,12,24,14,15,45.5,64.0,3.95,13.0,80.5,90.74,73.11
2018,12,24,14,30,61.0,75.0,4.0,12.8,96.0,114.16,93.56
2018,12,24,14,45,61.5,64.0,4.0,12.65,83.5,105.02,86.02
2018,12,24,15,0,62.0,53.0,4.0,12.5,71.0,95.31,77.91
2018,12,24,15,15,31.0,34.5,4.0,12.5,43.5,56.02,43.49
2018,12,24,15,30,0.0,16.0,4.0,12.5,16.0,13.16,5.69
2018,12,24,15,45,0.0,12.5,4.05,12.0,12.5,10.27,3.15
2018,12,24,16,0,0.0,9.0,4.1,11.5,9.0,7.39,0.6
2018,12,24,16,15,22.0,9.0,4.15,11.2,10.5,29.45,18.92
2018,12,24,16,30,44.0,9.0,4.2,10.9,12.0,53.99,22.75
2018,12,24,16,45,23.0,5.0,4.25,10.65,6.5,18.53,0.0
2018,12,24,17,0,2.0,1.0,4.3,10.4,1.0,0.0,0.0
2018,12,24,17,15,1.0,0.5,4.25,10.25,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.85,7.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,4.45,8.2,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,7,15,40.5,3.0,4.5,8.4,3.0,0.0,0.0
2018,12,25,7,30,81.0,6.0,4.5,8.5,6.0,5.12,0.0
2018,12,25,7,45,264.0,15.5,4.5,8.6,33.0,13.23,0.0
2018,12,25,8,0,447.0,25.0,4.5,8.7,60.0,22.97,11.23
2018,12,25,8,15,542.0,30.0,4.45,8.85,97.5,27.18,18.07
2018,12,25,8,30,637.0,35.0,4.4,9.0,135.0,31.55,22.59
2018,12,25,8,45,695.5,38.5,4.35,9.15,175.5,34.52,25.59
2018,12,25,9,0,754.0,42.0,4.3,9.3,216.0,37.56,28.52
2018,12,25,9,15,784.0,46.0,4.25,9.6,253.5,40.85,31.57
2018,12,25,9,30,814.0,50.0,4.2,9.9,291.0,44.11,34.52
2018,12,25,9,45,831.0,53.5,4.15,10.15,323.5,51.61,41.26
2018,12,25,10,0,848.0,57.0,4.1,10.4,356.0,54.73,43.99
2018,12,25,10,15,865.5,58.5,4.1,10.75,384.0,56.32,45.31
2018,12,25,10,30,883.0,60.0,4.1,11.1,412.0,57.86,46.56
2018,12,25,10,45,895.5,61.0,4.1,11.45,433.5,108.36,58.63
2018,12,25,11,0,908.0,62.0,4.1,11.8,455.0,159.2,90.42
2018,12,25,11,15,914.5,62.5,4.1,12.05,469.5,208.73,130.21
2018,12,25,11,30,921.0,63.0,4.1,12.3,484.0,257.51,173.73
2018,12,25,11,45,923.5,63.0,4.1,12.55,490.5,303.85,217.14
2018,12,25,12,0,926.0,63.0,4.1,12.8,497.0,348.65,259.59
2018,12,25,12,15,922.5,63.5,4.1,12.9,495.5,390.09,299.21
2018,12,25,12,30,919.0,64.0,4.1,13.0,494.0,429.17,336.19
2018,12,25,12,45,911.5,65.0,4.15,13.1,485.5,464.55,369.53
2018,12,25,13,0,904.0,66.0,4.2,13.2,477.0,497.08,399.8
2018,12,25,13,15,896.5,65.0,4.2,13.2,461.5,524.58,425.46
2018,12,25,13,30,889.0,64.0,4.2,13.2,446.0,548.98,448.09
2018,12,25,13,45,876.5,63.5,4.2,13.2,424.0,568.05,466.02
2018,12,25,14,0,864.0,63.0,4.2,13.2,402.0,587.72,483.88
2018,12,25,14,15,846.5,61.0,4.15,13.05,373.5,595.82,492.45
2018,12,25,14,30,829.0,59.0,4.1,12.9,345.0,600.33,497.84
2018,12,25,14,45,803.5,56.5,4.1,12.7,311.5,595.69,495.83
2018,12,25,15,0,778.0,54.0,4.1,12.5,278.0,587.48,490.41
2018,12,25,15,15,738.5,50.5,4.1,12.5,240.0,565.59,472.87
2018,12,25,15,30,699.0,47.0,4.1,12.5,202.0,540.4,451.48
2018,12,25,15,45,637.0,42.5,3.9,11.55,162.5,496.32,414.31
2018,12,25,16,0,575.0,38.0,3.7,10.6,123.0,449.43,372.35
2018,12,25,16,15,428.0,31.5,3.7,10.2,83.5,353.71,283.9
2018,12,25,16,30,281.0,25.0,3.7,9.8,44.0,239.62,128.09
2018,12,25,16,45,153.0,14.0,3.7,9.4,23.0,106.92,0.0
2018,12,25,17,0,25.0,3.0,3.7,9.0,2.0,0.0,0.0
2018,12,25,17,15,12.5,1.5,3.65,8.9,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.8,6.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.8,5.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.55,5.85,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,26,7,15,27.5,2.5,3.5,6.2,2.5,0.0,0.0
2018,12,26,7,30,55.0,5.0,3.5,6.5,5.0,4.27,0.0
2018,12,26,7,45,153.0,16.5,3.45,6.85,26.0,14.08,0.0
2018,12,26,8,0,251.0,28.0,3.4,7.2,47.0,23.36,11.42
2018,12,26,8,15,331.5,36.5,3.5,7.65,78.5,29.93,20.57
2018,12,26,8,30,412.0,45.0,3.6,8.1,110.0,36.46,27.08
2018,12,26,8,45,457.5,52.5,3.7,8.5,143.0,41.91,32.34
2018,12,26,9,0,503.0,60.0,3.8,8.9,176.0,47.3,37.4
2018,12,26,9,15,632.0,57.5,3.85,9.25,228.0,45.36,35.71
2018,12,26,9,30,761.0,55.0,3.9,9.6,280.0,47.75,37.87
2018,12,26,9,45,804.5,55.0,3.9,9.95,317.0,47.77,37.82
2018,12,26,10,0,848.0,55.0,3.9,10.3,354.0,53.27,42.7
2018,12,26,10,15,864.0,57.5,3.85,10.55,382.0,55.58,44.68
2018,12,26,10,30,880.0,60.0,3.8,10.8,410.0,57.83,46.59
2018,12,26,10,45,836.0,70.0,3.75,11.0,416.5,104.76,58.0
2018,12,26,11,0,792.0,80.0,3.7,11.2,423.0,154.32,91.62
2018,12,26,11,15,769.0,86.5,3.75,11.25,428.5,199.35,129.13
2018,12,26,11,30,746.0,93.0,3.8,11.3,434.0,237.69,164.81
2018,12,26,11,45,744.0,93.0,3.85,11.35,437.5,276.76,201.71
2018,12,26,12,0,742.0,93.0,3.9,11.4,441.0,314.23,237.62
2018,12,26,12,15,766.0,90.0,3.95,11.4,449.0,358.11,277.96
2018,12,26,12,30,790.0,87.0,4.0,11.4,457.0,399.8,316.2
2018,12,26,12,45,841.5,77.0,4.05,11.4,465.5,446.27,357.66
2018,12,26,13,0,893.0,67.0,4.1,11.4,474.0,492.26,398.45
2018,12,26,13,15,884.5,66.0,4.05,11.35,458.0,519.02,423.54
2018,12,26,13,30,876.0,65.0,4.0,11.3,442.0,542.66,445.68
2018,12,26,13,45,658.5,97.0,3.95,11.2,372.5,487.11,403.43
2018,12,26,14,0,441.0,129.0,3.9,11.1,303.0,408.15,340.56
2018,12,26,14,15,495.0,111.5,3.9,10.95,293.5,435.69,365.52
2018,12,26,14,30,549.0,94.0,3.9,10.8,284.0,468.93,394.46
2018,12,26,14,45,564.5,83.0,3.85,10.65,262.0,478.15,403.28
2018,12,26,15,0,580.0,72.0,3.8,10.5,240.0,485.11,409.97
2018,12,26,15,15,531.0,66.0,3.8,10.5,203.5,453.51,383.94
2018,12,26,15,30,482.0,60.0,3.8,10.5,167.0,419.17,354.72
2018,12,26,15,45,481.0,50.0,3.85,10.15,139.0,409.53,345.32
2018,12,26,16,0,480.0,40.0,3.9,9.8,111.0,397.99,332.08
2018,12,26,16,15,383.0,32.5,3.85,9.65,78.0,326.04,263.43
2018,12,26,16,30,286.0,25.0,3.8,9.5,45.0,244.17,138.99
2018,12,26,16,45,159.5,14.5,3.75,9.35,24.0,111.51,0.0
2018,12,26,17,0,33.0,4.0,3.7,9.2,3.0,0.0,0.0
2018,12,26,17,15,16.5,2.0,3.7,9.1,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.0,7.65,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.25,7.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.5,7.25,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.5,7.15,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.5,6.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.45,6.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.35,6.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.25,6.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.2,6.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.25,6.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,6.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.2,5.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.1,5.85,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.95,5.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.9,5.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.85,5.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,12,27,7,15,40.0,3.0,3.85,6.0,3.0,0.0,0.0
2018,12,27,7,30,80.0,6.0,3.9,6.3,6.0,5.12,0.0
2018,12,27,7,45,255.0,15.0,3.95,6.6,31.5,12.8,0.0
2018,12,27,8,0,430.0,24.0,4.0,6.9,57.0,21.98,10.22
2018,12,27,8,15,501.0,30.5,3.95,7.35,91.5,27.54,18.48
2018,12,27,8,30,572.0,37.0,3.9,7.8,126.0,33.1,24.09
2018,12,27,8,45,655.5,38.5,3.9,8.25,168.0,34.3,25.49
2018,12,27,9,0,739.0,40.0,3.9,8.7,210.0,39.03,29.93
2018,12,27,9,15,773.0,43.5,3.9,9.15,247.5,42.59,33.21
2018,12,27,9,30,807.0,47.0,3.9,9.6,285.0,46.07,36.35
2018,12,27,9,45,829.5,49.5,3.85,10.05,318.5,48.62,38.58
2018,12,27,10,0,852.0,52.0,3.8,10.5,352.0,51.1,40.71
2018,12,27,10,15,869.0,53.5,3.8,10.8,380.0,52.72,42.06
2018,12,27,10,30,886.0,55.0,3.8,11.1,408.0,54.28,43.35
2018,12,27,10,45,898.0,55.0,3.8,11.4,429.0,101.36,53.55
2018,12,27,11,0,910.0,55.0,3.8,11.7,450.0,151.34,83.98
2018,12,27,11,15,917.0,55.5,3.8,11.8,464.5,200.91,123.56
2018,12,27,11,30,924.0,56.0,3.8,11.9,479.0,249.8,167.16
2018,12,27,11,45,927.5,56.5,3.75,12.0,486.5,296.89,211.28
2018,12,27,12,0,931.0,57.0,3.7,12.1,494.0,342.58,254.62
2018,12,27,12,15,928.5,58.0,3.65,12.15,493.5,385.04,295.16
2018,12,27,12,30,926.0,59.0,3.6,12.2,493.0,425.27,333.13
2018,12,27,12,45,920.5,60.0,3.6,12.25,485.5,461.82,367.41
2018,12,27,13,0,915.0,61.0,3.6,12.3,478.0,495.66,398.71
2018,12,27,13,15,908.5,60.0,3.55,12.25,463.0,524.05,425.06
2018,12,27,13,30,902.0,59.0,3.5,12.2,448.0,549.38,448.39
2018,12,27,13,45,891.5,58.0,3.5,12.15,426.5,569.38,467.15
2018,12,27,14,0,881.0,57.0,3.5,12.1,405.0,586.07,482.88
2018,12,27,14,15,864.0,55.0,3.45,11.9,376.5,594.36,491.79
2018,12,27,14,30,847.0,53.0,3.4,11.7,348.0,599.11,497.56
2018,12,27,14,45,822.0,51.0,3.4,11.55,314.5,595.43,496.27
2018,12,27,15,0,797.0,49.0,3.4,11.4,281.0,593.73,495.8
2018,12,27,15,15,760.0,46.0,3.4,11.4,243.5,574.41,480.41
2018,12,27,15,30,723.0,43.0,3.4,11.4,206.0,551.88,461.32
2018,12,27,15,45,665.0,39.5,3.3,10.3,166.5,512.02,428.16
2018,12,27,16,0,607.0,36.0,3.2,9.2,127.0,469.44,390.24
2018,12,27,16,15,508.5,30.0,3.25,8.8,90.0,395.83,320.63
2018,12,27,16,30,410.0,24.0,3.3,8.4,53.0,313.24,189.29
2018,12,27,16,45,224.5,14.0,3.35,8.05,28.0,151.7,0.0
2018,12,27,17,0,39.0,4.0,3.4,7.7,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,3.4,7.65,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,28,7,15,23.5,2.0,2.1,5.5,2.0,0.0,0.0
2018,12,28,7,30,47.0,4.0,2.1,5.7,4.0,3.41,0.0
2018,12,28,7,45,183.5,14.5,2.05,5.9,26.5,12.38,0.0
2018,12,28,8,0,320.0,25.0,2.0,6.1,49.0,20.82,9.28
2018,12,28,8,15,383.0,34.5,2.0,6.5,81.0,28.38,19.3
2018,12,28,8,30,446.0,44.0,2.0,6.9,113.0,35.79,26.63
2018,12,28,8,45,581.0,42.5,2.0,7.35,159.0,37.43,28.45
2018,12,28,9,0,716.0,41.0,2.0,7.8,205.0,36.47,27.74
2018,12,28,9,15,763.0,42.0,2.0,8.25,243.5,41.36,32.25
2018,12,28,9,30,810.0,43.0,2.0,8.7,282.0,43.06,33.76
2018,12,28,9,45,789.5,51.5,1.95,9.1,306.0,44.85,35.33
2018,12,28,10,0,769.0,60.0,1.9,9.5,330.0,51.04,40.84
2018,12,28,10,15,783.5,62.5,1.9,9.85,356.5,52.78,42.3
2018,12,28,10,30,798.0,65.0,1.9,10.2,383.0,54.52,43.75
2018,12,28,10,45,837.5,61.5,1.9,10.5,410.5,101.44,56.07
2018,12,28,11,0,877.0,58.0,1.9,10.8,438.0,148.88,83.56
2018,12,28,11,15,873.0,61.0,1.9,11.05,450.0,197.21,122.3
2018,12,28,11,30,869.0,64.0,1.9,11.3,462.0,243.96,164.01
2018,12,28,11,45,897.5,59.0,1.85,11.55,475.5,290.38,205.88
2018,12,28,12,0,926.0,54.0,1.8,11.8,489.0,337.34,248.73
2018,12,28,12,15,922.5,55.0,1.8,11.95,488.5,379.24,288.18
2018,12,28,12,30,919.0,56.0,1.8,12.1,488.0,418.82,324.97
2018,12,28,12,45,912.5,58.0,1.75,12.25,481.0,455.71,358.57
2018,12,28,13,0,906.0,60.0,1.7,12.4,474.0,489.88,389.09
2018,12,28,13,15,841.5,68.5,1.7,12.45,443.5,501.32,401.72
2018,12,28,13,30,777.0,77.0,1.7,12.5,413.0,505.16,407.73
2018,12,28,13,45,737.0,79.5,1.7,12.55,386.0,510.19,414.13
2018,12,28,14,0,697.0,82.0,1.7,12.6,359.0,512.78,418.07
2018,12,28,14,15,765.5,67.5,1.7,12.5,352.0,554.1,452.62
2018,12,28,14,30,834.0,53.0,1.7,12.4,345.0,591.09,483.29
2018,12,28,14,45,808.0,51.5,1.7,12.25,312.0,587.33,481.67
2018,12,28,15,0,782.0,50.0,1.7,12.1,279.0,585.54,481.16
2018,12,28,15,15,745.0,47.0,1.7,12.1,241.5,566.2,466.19
2018,12,28,15,30,708.0,44.0,1.7,12.1,204.0,543.66,447.68
2018,12,28,15,45,649.0,40.0,1.6,11.35,165.0,502.55,413.73
2018,12,28,16,0,590.0,36.0,1.5,10.6,126.0,458.88,375.46
2018,12,28,16,15,491.0,30.0,1.5,10.4,89.5,385.14,307.92
2018,12,28,16,30,392.0,24.0,1.5,10.2,53.0,303.53,188.86
2018,12,28,16,45,228.0,15.0,1.45,10.0,29.0,154.96,0.0
2018,12,28,17,0,64.0,6.0,1.4,9.8,5.0,0.0,0.0
2018,12,28,17,15,32.0,3.0,1.4,9.7,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,29,7,15,21.5,2.5,0.7,8.25,2.0,0.0,0.0
2018,12,29,7,30,43.0,5.0,0.7,8.3,4.0,0.0,0.0
2018,12,29,7,45,109.0,16.5,0.65,8.35,22.5,14.08,0.0
2018,12,29,8,0,175.0,28.0,0.6,8.4,41.0,21.72,9.67
2018,12,29,8,15,240.0,39.5,0.6,8.85,69.5,30.41,20.9
2018,12,29,8,30,305.0,51.0,0.6,9.3,98.0,38.98,29.24
2018,12,29,8,45,343.0,61.5,0.55,9.75,128.5,46.53,36.39
2018,12,29,9,0,381.0,72.0,0.5,10.2,159.0,53.94,43.25
2018,12,29,9,15,400.5,82.5,0.5,10.6,188.0,61.07,49.72
2018,12,29,9,30,420.0,93.0,0.5,11.0,217.0,68.04,55.91
2018,12,29,9,45,454.5,99.5,0.5,11.4,247.5,72.27,59.57
2018,12,29,10,0,489.0,106.0,0.5,11.8,278.0,76.47,63.14
2018,12,29,10,15,552.5,103.5,0.6,12.1,312.0,76.22,62.76
2018,12,29,10,30,616.0,101.0,0.7,12.4,346.0,73.94,60.59
2018,12,29,10,45,740.5,80.5,0.8,12.75,391.0,103.99,60.91
2018,12,29,11,0,865.0,60.0,0.9,13.1,436.0,148.09,82.57
2018,12,29,11,15,872.0,61.0,1.05,13.25,450.5,196.06,119.96
2018,12,29,11,30,879.0,62.0,1.2,13.4,465.0,243.46,161.25
2018,12,29,11,45,879.0,63.0,1.35,13.6,471.5,288.27,202.51
2018,12,29,12,0,879.0,64.0,1.5,13.8,478.0,331.47,242.86
2018,12,29,12,15,869.5,66.0,1.6,13.85,475.5,370.54,279.85
2018,12,29,12,30,860.0,68.0,1.7,13.9,473.0,406.96,314.05
2018,12,29,12,45,841.0,70.5,1.8,14.0,461.5,437.67,343.05
2018,12,29,13,0,822.0,73.0,1.9,14.1,450.0,465.15,368.73
2018,12,29,13,15,678.0,102.0,2.0,14.05,406.5,454.14,364.1
2018,12,29,13,30,534.0,131.0,2.1,14.0,363.0,426.34,345.1
2018,12,29,13,45,664.5,99.0,2.15,13.95,373.5,491.76,399.39
2018,12,29,14,0,795.0,67.0,2.2,13.9,384.0,551.36,448.56
2018,12,29,14,15,722.0,73.5,2.25,13.75,346.0,534.55,437.26
2018,12,29,14,30,649.0,80.0,2.3,13.6,308.0,515.63,424.07
2018,12,29,14,45,701.0,66.0,2.35,13.4,291.0,541.99,447.19
2018,12,29,15,0,753.0,52.0,2.4,13.2,274.0,569.62,470.47
2018,12,29,15,15,715.5,49.0,2.4,13.2,237.5,549.81,454.77
2018,12,29,15,30,678.0,46.0,2.4,13.2,201.0,526.83,435.77
2018,12,29,15,45,621.5,42.0,2.45,12.15,163.0,487.28,403.83
2018,12,29,16,0,565.0,38.0,2.5,11.1,125.0,445.06,367.32
2018,12,29,16,15,471.0,31.5,2.6,10.7,89.0,373.87,301.99
2018,12,29,16,30,377.0,25.0,2.7,10.3,53.0,306.68,199.39
2018,12,29,16,45,219.5,15.5,2.8,9.9,29.0,150.33,0.0
2018,12,29,17,0,62.0,6.0,2.9,9.5,5.0,0.0,0.0
2018,12,29,17,15,31.0,3.0,2.9,9.3,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.3,6.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.3,6.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.25,6.05,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.95,5.95,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,30,7,15,15.5,2.0,2.75,6.45,2.0,0.0,0.0
2018,12,30,7,30,31.0,4.0,2.7,6.9,4.0,0.0,0.0
2018,12,30,7,45,51.5,16.0,2.65,7.35,18.5,13.66,0.0
2018,12,30,8,0,72.0,28.0,2.6,7.8,33.0,21.79,9.56
2018,12,30,8,15,254.0,36.0,2.55,8.25,72.0,27.83,18.62
2018,12,30,8,30,436.0,44.0,2.5,8.7,111.0,35.77,26.38
2018,12,30,8,45,398.0,58.0,2.4,9.15,132.5,46.33,36.23
2018,12,30,9,0,360.0,72.0,2.3,9.6,154.0,53.81,43.18
2018,12,30,9,15,374.5,84.5,2.3,10.1,183.0,62.28,50.88
2018,12,30,9,30,389.0,97.0,2.3,10.6,212.0,70.55,58.26
2018,12,30,9,45,348.5,114.5,2.25,11.1,226.0,81.53,67.95
2018,12,30,10,0,308.0,132.0,2.2,11.6,240.0,94.93,79.66
2018,12,30,10,15,427.5,123.5,2.3,11.95,286.5,86.94,72.35
2018,12,30,10,30,547.0,115.0,2.4,12.3,333.0,83.76,69.35
2018,12,30,10,45,651.5,100.5,2.5,12.6,374.0,107.9,67.28
2018,12,30,11,0,756.0,86.0,2.6,12.9,415.0,151.15,90.23
2018,12,30,11,15,748.5,91.0,2.8,13.05,425.5,191.83,122.61
2018,12,30,11,30,741.0,96.0,3.0,13.2,436.0,235.51,161.43
2018,12,30,11,45,770.5,92.0,3.15,13.3,450.5,282.36,203.09
2018,12,30,12,0,800.0,88.0,3.3,13.4,465.0,326.69,243.44
2018,12,30,12,15,799.5,88.5,3.45,13.35,465.5,365.55,280.29
2018,12,30,12,30,799.0,89.0,3.6,13.3,466.0,402.59,315.18
2018,12,30,12,45,846.5,78.0,3.75,13.25,472.0,447.02,354.94
2018,12,30,13,0,894.0,67.0,3.9,13.2,478.0,490.72,393.86
2018,12,30,13,15,888.0,66.0,3.95,13.1,463.5,519.14,420.42
2018,12,30,13,30,882.0,65.0,4.0,13.0,449.0,544.6,444.14
2018,12,30,13,45,873.0,63.5,4.1,12.9,428.5,564.83,463.39
2018,12,30,14,0,864.0,62.0,4.2,12.8,408.0,581.84,479.87
2018,12,30,14,15,846.5,60.5,4.25,12.55,380.0,594.91,492.87
2018,12,30,14,30,829.0,59.0,4.3,12.3,352.0,600.5,499.73
2018,12,30,14,45,804.5,57.0,4.3,12.05,319.0,597.57,499.25
2018,12,30,15,0,780.0,55.0,4.3,11.8,286.0,591.09,495.4
2018,12,30,15,15,589.5,64.0,4.3,11.8,225.5,490.25,413.15
2018,12,30,15,30,399.0,73.0,4.3,11.8,165.0,376.3,317.92
2018,12,30,15,45,333.5,62.0,4.35,10.95,129.0,324.06,273.85
2018,12,30,16,0,268.0,51.0,4.4,10.1,93.0,270.77,226.99
2018,12,30,16,15,220.0,39.5,4.5,9.7,67.0,228.13,186.19
2018,12,30,16,30,172.0,28.0,4.6,9.3,41.0,180.61,121.13
2018,12,30,16,45,108.0,16.5,4.65,8.9,23.0,81.68,0.0
2018,12,30,17,0,44.0,5.0,4.7,8.5,5.0,4.27,0.0
2018,12,30,17,15,22.0,2.5,4.7,8.4,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.75,8.15,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.85,7.95,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.85,7.8,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.75,7.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.7,7.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.65,7.25,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.05,6.7,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.45,6.15,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.4,5.65,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.45,5.6,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.5,5.65,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.45,5.55,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.35,5.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,12,31,7,15,44.5,3.5,3.3,5.5,3.0,0.0,0.0
2018,12,31,7,30,89.0,7.0,3.3,5.7,6.0,0.0,0.0
2018,12,31,7,45,282.0,15.0,3.3,5.85,32.0,12.8,0.0
2018,12,31,8,0,475.0,23.0,3.3,6.0,58.0,21.15,9.09
2018,12,31,8,15,568.5,27.5,3.4,6.35,96.0,24.98,16.27
2018,12,31,8,30,662.0,32.0,3.5,6.7,134.0,30.73,22.06
2018,12,31,8,45,717.0,35.5,3.55,7.05,174.5,34.63,25.91
2018,12,31,9,0,772.0,39.0,3.6,7.4,215.0,38.45,29.57
2018,12,31,9,15,805.5,42.0,3.6,7.8,253.5,41.68,32.57
2018,12,31,9,30,839.0,45.0,3.6,8.2,292.0,44.83,35.42
2018,12,31,9,45,862.0,47.0,3.6,8.55,326.5,47.05,37.39
2018,12,31,10,0,885.0,49.0,3.6,8.9,361.0,49.21,39.26
2018,12,31,10,15,901.5,50.5,3.55,9.15,389.5,50.87,40.67
2018,12,31,10,30,918.0,52.0,3.5,9.4,418.0,52.47,42.01
2018,12,31,10,45,929.0,52.5,3.45,9.6,440.0,96.91,50.89
2018,12,31,11,0,940.0,53.0,3.4,9.8,462.0,148.87,81.66
2018,12,31,11,15,945.5,53.0,3.35,10.0,476.5,199.46,121.67
2018,12,31,11,30,951.0,53.0,3.3,10.2,491.0,249.16,165.98
2018,12,31,11,45,954.0,54.0,3.25,10.35,499.0,298.05,211.78
2018,12,31,12,0,957.0,55.0,3.2,10.5,507.0,345.49,256.81
2018,12,31,12,15,954.0,56.5,3.15,10.6,507.5,389.68,298.96
2018,12,31,12,30,951.0,58.0,3.1,10.7,508.0,431.57,338.42
2018,12,31,12,45,944.0,59.5,3.0,10.8,500.5,469.31,373.57
2018,12,31,13,0,937.0,61.0,2.9,10.9,493.0,504.2,405.47
2018,12,31,13,15,928.5,60.5,2.9,10.85,477.5,533.26,432.48
2018,12,31,13,30,920.0,60.0,2.9,10.8,462.0,559.12,456.34
2018,12,31,13,45,906.5,59.0,2.85,10.8,439.5,578.39,474.28
2018,12,31,14,0,893.0,58.0,2.8,10.8,417.0,594.14,489.02
2018,12,31,14,15,875.5,56.5,2.75,10.7,388.5,603.4,498.47
2018,12,31,14,30,858.0,55.0,2.7,10.6,360.0,609.1,504.77
2018,12,31,14,45,833.5,53.0,2.6,10.45,326.5,606.31,503.89
2018,12,31,15,0,809.0,51.0,2.5,10.3,293.0,605.38,503.76
2018,12,31,15,15,773.0,48.5,2.5,10.3,255.0,587.75,490.02
2018,12,31,15,30,737.0,46.0,2.5,10.3,217.0,566.76,472.59
2018,12,31,15,45,430.0,46.5,1.9,11.25,142.0,373.12,311.1
2018,12,31,16,0,123.0,47.0,1.3,12.2,67.0,153.26,124.89
2018,12,31,16,15,89.0,37.5,1.3,12.0,49.5,123.24,97.45
2018,12,31,16,30,55.0,28.0,1.3,11.8,32.0,80.15,51.77
2018,12,31,16,45,38.0,15.5,1.25,11.6,17.5,37.06,0.0
2018,12,31,17,0,21.0,3.0,1.2,11.4,3.0,2.56,0.0
2018,12,31,17,15,10.5,1.5,1.15,11.3,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
